Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,30,783.0,80.0,1.2,11.0,395.0,249.8,175.25
2016,1,11,15,45,753.0,75.5,1.1,11.0,351.5,202.52,133.79
2016,1,11,16,0,723.0,71.0,1.0,11.0,308.0,153.97,93.25
2016,1,11,16,15,676.5,65.5,0.95,10.5,260.5,107.87,59.65
2016,1,11,16,30,630.0,60.0,0.9,10.0,213.0,65.7,36.36
2016,1,11,16,45,560.0,51.5,0.85,9.5,165.5,36.76,27.65
2016,1,11,17,0,490.0,43.0,0.8,9.0,118.0,32.03,23.05
2016,1,11,17,15,365.5,32.0,0.85,8.5,76.0,24.66,15.57
2016,1,11,17,30,241.0,21.0,0.9,8.0,34.0,16.83,0.0
2016,1,11,17,45,120.5,10.5,0.95,7.5,17.0,10.32,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,199.0,13.0,3.15,3.0,30.0,66.23,0.0
2016,1,12,8,0,398.0,26.0,3.5,4.0,60.0,168.97,115.16
2016,1,12,8,15,503.0,35.0,3.35,4.5,106.5,227.59,178.19
2016,1,12,8,30,608.0,44.0,3.2,5.0,153.0,297.53,241.82
2016,1,12,8,45,669.5,49.5,3.05,6.0,202.5,351.62,290.69
2016,1,12,9,0,731.0,55.0,2.9,7.0,252.0,408.1,339.64
2016,1,12,9,15,770.0,59.0,2.7,8.0,299.5,453.77,377.82
2016,1,12,9,30,809.0,63.0,2.5,9.0,347.0,499.47,414.3
2016,1,12,9,45,836.0,66.0,2.35,10.0,391.0,537.12,443.04
2016,1,12,10,0,863.0,69.0,2.2,11.0,435.0,573.42,469.54
2016,1,12,10,15,881.0,71.0,2.05,11.5,473.0,599.04,487.8
2016,1,12,10,30,899.0,73.0,1.9,12.0,511.0,625.08,505.68
2016,1,12,10,45,912.0,74.5,1.8,13.0,542.5,645.0,517.73
2016,1,12,11,0,925.0,76.0,1.7,14.0,574.0,662.11,527.29
2016,1,12,11,15,933.5,77.5,1.6,14.5,597.5,673.41,533.22
2016,1,12,11,30,942.0,79.0,1.5,15.0,621.0,681.52,536.65
2016,1,12,11,45,948.5,79.0,1.4,15.5,637.0,683.53,535.56
2016,1,12,12,0,955.0,79.0,1.3,16.0,653.0,682.23,532.0
2016,1,12,12,15,957.0,79.0,1.25,16.0,660.5,674.79,525.4
2016,1,12,12,30,959.0,79.0,1.2,16.0,668.0,664.05,516.38
2016,1,12,12,45,958.5,79.0,1.15,16.0,666.5,648.57,503.82
2016,1,12,13,0,958.0,79.0,1.1,16.0,665.0,629.95,488.83
2016,1,12,13,15,955.0,78.5,1.05,16.0,655.0,606.4,470.04
2016,1,12,13,30,952.0,78.0,1.0,16.0,645.0,580.0,448.86
2016,1,12,13,45,946.0,77.0,1.0,16.0,627.0,548.9,424.21
2016,1,12,14,0,940.0,76.0,1.0,16.0,609.0,515.41,397.17
2016,1,12,14,15,930.5,75.0,0.9,16.0,583.0,478.17,366.01
2016,1,12,14,30,921.0,74.0,0.8,16.0,557.0,439.12,332.8
2016,1,12,14,45,905.0,72.5,0.75,16.0,523.5,395.66,295.82
2016,1,12,15,0,889.0,71.0,0.7,16.0,490.0,351.35,257.39
2016,1,12,15,15,869.0,68.5,0.55,15.5,450.5,301.58,214.26
2016,1,12,15,30,849.0,66.0,0.4,15.0,411.0,254.52,172.89
2016,1,12,15,45,820.5,63.0,0.3,15.0,366.5,205.76,130.8
2016,1,12,16,0,792.0,60.0,0.2,15.0,322.0,158.44,91.84
2016,1,12,16,15,749.0,55.5,0.3,14.5,273.5,110.22,57.21
2016,1,12,16,30,706.0,51.0,0.4,14.0,225.0,65.51,32.83
2016,1,12,16,45,637.5,45.0,0.55,13.5,176.0,33.94,24.69
2016,1,12,17,0,569.0,39.0,0.7,13.0,127.0,30.89,21.67
2016,1,12,17,15,446.0,29.5,0.8,12.0,82.5,24.17,15.0
2016,1,12,17,30,323.0,20.0,0.9,11.0,38.0,17.11,1.28
2016,1,12,17,45,161.5,10.0,1.05,10.5,19.0,9.83,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,188.0,13.5,2.55,5.0,29.5,63.88,0.0
2016,1,13,8,0,376.0,27.0,2.9,6.0,59.0,163.63,111.05
2016,1,13,8,15,481.5,36.0,2.8,6.5,105.0,224.93,175.0
2016,1,13,8,30,587.0,45.0,2.7,7.0,151.0,293.95,237.12
2016,1,13,8,45,648.5,51.5,2.65,8.0,200.5,345.56,283.46
2016,1,13,9,0,710.0,58.0,2.6,9.0,250.0,402.62,332.44
2016,1,13,9,15,749.5,62.5,2.8,10.0,297.5,448.61,371.27
2016,1,13,9,30,789.0,67.0,3.0,11.0,345.0,494.7,408.82
2016,1,13,9,45,816.0,70.0,3.2,12.0,388.5,531.99,438.27
2016,1,13,10,0,843.0,73.0,3.4,13.0,432.0,567.96,465.83
2016,1,13,10,15,861.5,75.5,3.5,13.5,470.0,596.76,487.71
2016,1,13,10,30,880.0,78.0,3.6,14.0,508.0,623.32,507.41
2016,1,13,10,45,892.5,80.0,3.7,14.5,539.0,640.77,519.84
2016,1,13,11,0,905.0,82.0,3.8,15.0,570.0,657.99,531.82
2016,1,13,11,15,914.0,83.5,3.8,15.0,594.0,669.52,539.98
2016,1,13,11,30,923.0,85.0,3.8,15.0,618.0,677.95,545.7
2016,1,13,11,45,928.0,85.5,3.85,15.5,634.0,679.59,545.39
2016,1,13,12,0,933.0,86.0,3.9,16.0,650.0,677.99,542.6
2016,1,13,12,15,935.5,86.5,3.9,16.0,657.0,671.56,536.94
2016,1,13,12,30,938.0,87.0,3.9,16.0,664.0,661.89,528.75
2016,1,13,12,45,938.0,86.5,3.9,16.5,663.0,646.5,515.17
2016,1,13,13,0,938.0,86.0,3.9,17.0,662.0,628.03,499.13
2016,1,13,13,15,935.0,85.5,3.85,17.0,652.5,604.88,480.1
2016,1,13,13,30,932.0,85.0,3.8,17.0,643.0,578.95,458.62
2016,1,13,13,45,925.5,84.0,3.8,17.0,625.0,548.11,433.09
2016,1,13,14,0,919.0,83.0,3.8,17.0,607.0,514.96,405.21
2016,1,13,14,15,909.0,82.0,3.75,17.0,581.0,478.13,373.77
2016,1,13,14,30,899.0,81.0,3.7,17.0,555.0,439.58,340.25
2016,1,13,14,45,884.0,79.0,3.65,17.0,522.0,394.44,300.92
2016,1,13,15,0,869.0,77.0,3.6,17.0,489.0,350.52,261.75
2016,1,13,15,15,848.5,74.5,3.35,16.5,449.5,304.0,220.34
2016,1,13,15,30,828.0,72.0,3.1,16.0,410.0,257.64,178.8
2016,1,13,15,45,797.5,68.5,2.85,15.5,365.5,208.91,136.22
2016,1,13,16,0,767.0,65.0,2.6,15.0,321.0,161.86,96.88
2016,1,13,16,15,723.5,60.0,2.4,14.0,273.0,114.24,61.75
2016,1,13,16,30,680.0,55.0,2.2,13.0,225.0,70.24,36.75
2016,1,13,16,45,610.5,48.5,2.0,12.0,176.0,33.81,24.72
2016,1,13,17,0,541.0,42.0,1.8,11.0,127.0,30.75,21.74
2016,1,13,17,15,420.0,31.5,1.85,10.5,83.0,23.84,14.89
2016,1,13,17,30,299.0,21.0,1.9,10.0,39.0,16.5,2.48
2016,1,13,17,45,149.5,10.5,1.95,9.5,19.5,10.32,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,134.5,15.5,2.75,8.0,27.0,51.54,0.0
2016,1,14,8,0,269.0,31.0,3.1,9.0,54.0,134.48,90.68
2016,1,14,8,15,375.0,43.0,3.05,9.5,98.0,195.29,150.91
2016,1,14,8,30,481.0,55.0,3.0,10.0,142.0,264.03,211.58
2016,1,14,8,45,552.0,62.0,3.0,11.0,190.0,319.32,260.1
2016,1,14,9,0,623.0,69.0,3.0,12.0,238.0,377.96,309.88
2016,1,14,9,15,582.0,84.0,3.25,12.5,264.5,392.92,323.84
2016,1,14,9,30,541.0,99.0,3.5,13.0,291.0,403.46,333.19
2016,1,14,9,45,523.0,118.0,3.8,14.0,321.5,424.4,349.49
2016,1,14,10,0,505.0,137.0,4.1,15.0,352.0,445.16,364.86
2016,1,14,10,15,660.0,115.5,4.15,15.5,422.5,524.58,428.25
2016,1,14,10,30,815.0,94.0,4.2,16.0,493.0,603.04,489.39
2016,1,14,10,45,831.0,95.5,4.3,16.5,524.0,623.74,504.11
2016,1,14,11,0,847.0,97.0,4.4,17.0,555.0,641.89,516.94
2016,1,14,11,15,715.5,138.5,4.4,17.0,536.5,606.87,487.7
2016,1,14,11,30,584.0,180.0,4.4,17.0,518.0,563.43,452.12
2016,1,14,11,45,576.0,190.0,4.45,17.5,531.0,565.9,452.66
2016,1,14,12,0,568.0,200.0,4.5,18.0,544.0,566.19,451.29
2016,1,14,12,15,489.0,228.0,4.55,18.0,527.0,538.05,428.04
2016,1,14,12,30,410.0,256.0,4.6,18.0,510.0,506.58,402.35
2016,1,14,12,45,641.0,180.5,4.65,18.5,576.0,565.72,449.73
2016,1,14,13,0,872.0,105.0,4.7,19.0,642.0,611.45,485.23
2016,1,14,13,15,868.0,104.5,4.7,19.0,633.0,588.66,466.37
2016,1,14,13,30,864.0,104.0,4.7,19.0,624.0,563.35,445.54
2016,1,14,13,45,859.0,102.0,4.75,19.0,606.5,533.68,421.12
2016,1,14,14,0,854.0,100.0,4.8,19.0,589.0,501.82,394.46
2016,1,14,14,15,843.5,98.0,4.75,19.0,564.0,465.52,363.57
2016,1,14,14,30,833.0,96.0,4.7,19.0,539.0,427.75,330.89
2016,1,14,14,45,820.5,93.0,4.7,19.0,507.0,387.04,295.31
2016,1,14,15,0,808.0,90.0,4.7,19.0,475.0,345.45,258.33
2016,1,14,15,15,786.0,86.5,4.5,18.5,436.5,300.07,218.29
2016,1,14,15,30,764.0,83.0,4.3,18.0,398.0,255.12,178.4
2016,1,14,15,45,733.5,79.0,4.1,18.0,354.5,205.95,135.59
2016,1,14,16,0,703.0,75.0,3.9,18.0,311.0,161.14,98.12
2016,1,14,16,15,657.0,69.0,3.55,17.0,264.5,115.16,64.24
2016,1,14,16,30,611.0,63.0,3.2,16.0,218.0,73.09,39.67
2016,1,14,16,45,542.0,55.0,2.85,15.5,170.5,39.28,29.17
2016,1,14,17,0,473.0,47.0,2.5,15.0,123.0,35.16,25.23
2016,1,14,17,15,356.5,35.0,2.5,14.5,81.0,26.98,17.35
2016,1,14,17,30,240.0,23.0,2.5,14.0,39.0,18.31,4.48
2016,1,14,17,45,120.0,11.5,2.55,13.5,19.5,11.3,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,227.0,12.5,4.4,6.5,32.0,73.76,0.0
2016,1,15,8,0,454.0,25.0,4.5,7.0,64.0,182.87,124.67
2016,1,15,8,15,558.0,32.5,4.4,7.5,112.5,246.18,191.46
2016,1,15,8,30,662.0,40.0,4.3,8.0,161.0,316.63,255.57
2016,1,15,8,45,725.5,44.0,4.2,9.0,212.0,372.06,305.57
2016,1,15,9,0,789.0,48.0,4.1,10.0,263.0,430.03,355.69
2016,1,15,9,15,825.0,51.5,4.0,10.5,312.0,473.07,392.63
2016,1,15,9,30,861.0,55.0,3.9,11.0,361.0,518.58,430.19
2016,1,15,9,45,887.5,57.0,3.8,12.0,405.5,556.56,459.67
2016,1,15,10,0,914.0,59.0,3.7,13.0,450.0,593.14,486.95
2016,1,15,10,15,930.0,60.5,3.5,13.5,488.5,621.16,507.33
2016,1,15,10,30,946.0,62.0,3.3,14.0,527.0,646.72,525.18
2016,1,15,10,45,957.5,63.0,3.1,15.0,558.5,666.25,536.9
2016,1,15,11,0,969.0,64.0,2.9,16.0,590.0,682.78,545.93
2016,1,15,11,15,976.5,65.0,2.7,16.0,614.0,693.61,552.42
2016,1,15,11,30,984.0,66.0,2.5,16.0,638.0,701.11,556.24
2016,1,15,11,45,983.5,69.0,2.3,16.5,653.5,702.22,554.05
2016,1,15,12,0,983.0,72.0,2.1,17.0,669.0,699.85,549.2
2016,1,15,12,15,984.5,72.5,1.95,17.0,676.5,692.7,542.21
2016,1,15,12,30,986.0,73.0,1.8,17.0,684.0,682.14,532.65
2016,1,15,12,45,984.5,73.0,1.65,17.5,682.5,665.91,517.89
2016,1,15,13,0,983.0,73.0,1.5,18.0,681.0,646.46,500.7
2016,1,15,13,15,979.5,72.5,1.45,18.0,671.0,622.29,481.57
2016,1,15,13,30,976.0,72.0,1.4,18.0,661.0,595.2,460.0
2016,1,15,13,45,968.0,72.0,1.35,18.0,642.5,563.53,434.63
2016,1,15,14,0,960.0,72.0,1.3,18.0,624.0,529.48,406.96
2016,1,15,14,15,950.5,70.5,1.35,18.0,598.0,491.14,375.98
2016,1,15,14,30,941.0,69.0,1.4,18.0,572.0,450.93,342.66
2016,1,15,14,45,924.0,68.5,1.45,18.0,538.0,407.23,305.77
2016,1,15,15,0,907.0,68.0,1.5,18.0,504.0,362.67,267.24
2016,1,15,15,15,887.5,66.0,1.35,17.5,464.0,315.42,225.95
2016,1,15,15,30,868.0,64.0,1.2,17.0,424.0,268.07,184.16
2016,1,15,15,45,838.0,61.0,1.1,17.0,378.5,214.84,138.13
2016,1,15,16,0,808.0,58.0,1.0,17.0,333.0,166.16,97.45
2016,1,15,16,15,766.5,54.0,0.9,16.5,284.5,117.29,61.08
2016,1,15,16,30,725.0,50.0,0.8,16.0,236.0,71.73,34.5
2016,1,15,16,45,657.5,44.5,0.7,15.5,186.0,32.98,23.66
2016,1,15,17,0,590.0,39.0,0.6,15.0,136.0,30.33,21.09
2016,1,15,17,15,472.0,30.0,0.65,14.5,90.5,24.14,15.06
2016,1,15,17,30,354.0,21.0,0.7,14.0,45.0,17.65,5.14
2016,1,15,17,45,177.0,10.5,0.75,14.0,22.5,10.32,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,4.0,1.15,7.5,4.0,3.93,0.0
2016,1,16,8,0,0.0,8.0,1.2,8.0,8.0,7.71,0.31
2016,1,16,8,15,0.0,15.5,1.4,8.5,15.5,14.95,7.05
2016,1,16,8,30,0.0,23.0,1.6,9.0,23.0,22.19,13.53
2016,1,16,8,45,0.0,30.5,1.8,9.5,30.5,29.44,19.94
2016,1,16,9,0,0.0,38.0,2.0,10.0,38.0,36.69,26.27
2016,1,16,9,15,0.0,46.0,2.0,10.0,46.0,44.43,32.98
2016,1,16,9,30,0.0,54.0,2.0,10.0,54.0,52.17,39.61
2016,1,16,9,45,0.0,30.5,2.0,10.5,30.5,29.44,19.86
2016,1,16,10,0,0.0,7.0,2.0,11.0,7.0,6.75,0.18
2016,1,16,10,15,0.0,9.0,2.0,11.0,9.0,8.68,1.84
2016,1,16,10,30,0.0,11.0,2.0,11.0,11.0,10.62,3.49
2016,1,16,10,45,0.5,88.5,2.0,11.5,89.0,85.95,67.47
2016,1,16,11,0,1.0,166.0,2.0,12.0,167.0,163.31,131.26
2016,1,16,11,15,8.5,190.5,2.25,12.0,196.0,192.26,154.76
2016,1,16,11,30,16.0,215.0,2.5,12.0,225.0,221.1,178.13
2016,1,16,11,45,105.5,253.0,2.75,12.5,317.5,319.61,258.5
2016,1,16,12,0,195.0,291.0,3.0,13.0,410.0,416.5,335.16
2016,1,16,12,15,552.0,193.5,3.5,13.5,536.0,546.05,441.32
2016,1,16,12,30,909.0,96.0,4.0,14.0,662.0,660.81,532.83
2016,1,16,12,45,923.0,91.0,4.55,14.5,665.0,649.87,524.09
2016,1,16,13,0,937.0,86.0,5.1,15.0,668.0,635.49,513.04
2016,1,16,13,15,935.0,85.5,5.3,15.0,659.0,613.05,494.91
2016,1,16,13,30,933.0,85.0,5.5,15.0,650.0,587.75,474.11
2016,1,16,13,45,925.5,84.5,5.75,15.0,632.5,556.92,448.53
2016,1,16,14,0,918.0,84.0,6.0,15.0,615.0,523.79,420.46
2016,1,16,14,15,459.0,117.5,6.15,14.5,383.0,315.77,254.07
2016,1,16,14,30,0.0,151.0,6.3,14.0,151.0,144.66,115.34
2016,1,16,14,45,0.0,142.5,6.5,14.0,142.5,136.34,108.81
2016,1,16,15,0,0.0,134.0,6.7,14.0,134.0,128.02,102.15
2016,1,16,15,15,105.5,157.0,6.85,13.0,201.0,174.4,138.82
2016,1,16,15,30,211.0,180.0,7.0,12.0,268.0,212.68,167.31
2016,1,16,15,45,430.5,136.5,7.2,11.5,292.0,201.43,148.44
2016,1,16,16,0,650.0,93.0,7.4,11.0,316.0,173.73,114.29
2016,1,16,16,15,602.5,85.5,7.35,10.0,269.0,128.58,79.48
2016,1,16,16,30,555.0,78.0,7.3,9.0,222.0,87.68,53.62
2016,1,16,16,45,469.0,69.5,7.25,8.5,173.5,52.31,41.86
2016,1,16,17,0,383.0,61.0,7.2,8.0,125.0,46.17,35.91
2016,1,16,17,15,276.5,45.0,6.9,7.0,83.0,34.78,24.94
2016,1,16,17,30,170.0,29.0,6.6,6.0,41.0,22.87,9.78
2016,1,16,17,45,85.0,14.5,6.3,5.5,20.5,14.25,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,208.0,13.0,0.7,1.5,31.0,69.54,0.0
2016,1,17,8,0,416.0,26.0,0.7,2.0,62.0,172.88,120.57
2016,1,17,8,15,517.5,34.5,0.85,2.5,109.0,235.27,184.79
2016,1,17,8,30,619.0,43.0,1.0,3.0,156.0,304.71,247.52
2016,1,17,8,45,677.0,48.5,1.2,4.0,206.0,358.33,295.82
2016,1,17,9,0,735.0,54.0,1.4,5.0,256.0,414.2,344.3
2016,1,17,9,15,772.5,58.0,1.5,5.5,303.5,459.91,383.31
2016,1,17,9,30,810.0,62.0,1.6,6.0,351.0,505.62,421.03
2016,1,17,9,45,831.0,66.0,1.7,7.0,394.5,541.77,449.27
2016,1,17,10,0,852.0,70.0,1.8,8.0,438.0,576.3,475.39
2016,1,17,10,15,870.0,72.0,1.9,8.5,476.0,604.92,497.15
2016,1,17,10,30,888.0,74.0,2.0,9.0,514.0,628.71,514.86
2016,1,17,10,45,895.5,77.5,2.1,9.5,544.5,647.8,528.52
2016,1,17,11,0,903.0,81.0,2.2,10.0,575.0,663.97,539.75
2016,1,17,11,15,911.0,82.5,2.25,10.0,599.0,675.27,547.92
2016,1,17,11,30,919.0,84.0,2.3,10.0,623.0,683.46,553.69
2016,1,17,11,45,920.5,86.5,2.35,10.5,638.0,685.31,553.57
2016,1,17,12,0,922.0,89.0,2.4,11.0,653.0,683.9,550.98
2016,1,17,12,15,924.0,89.0,2.45,11.0,660.5,677.0,545.3
2016,1,17,12,30,926.0,89.0,2.5,11.0,668.0,666.89,537.13
2016,1,17,12,45,747.5,146.5,2.55,11.5,613.5,602.28,484.36
2016,1,17,13,0,569.0,204.0,2.6,12.0,559.0,536.91,431.07
2016,1,17,13,15,740.5,147.0,2.7,12.0,602.5,565.41,454.65
2016,1,17,13,30,912.0,90.0,2.8,12.0,646.0,584.13,469.16
2016,1,17,13,45,904.0,89.5,2.9,12.0,628.0,553.57,443.86
2016,1,17,14,0,896.0,89.0,3.0,12.0,610.0,520.81,416.52
2016,1,17,14,15,886.0,87.5,3.05,12.0,585.0,482.49,384.07
2016,1,17,14,30,876.0,86.0,3.1,12.0,560.0,443.9,350.56
2016,1,17,14,45,665.5,130.5,3.15,12.0,478.0,369.38,290.02
2016,1,17,15,0,455.0,175.0,3.2,12.0,396.0,309.83,242.64
2016,1,17,15,15,413.5,167.0,3.05,11.5,356.0,268.7,208.19
2016,1,17,15,30,372.0,159.0,2.9,11.0,316.0,232.92,178.11
2016,1,17,15,45,352.0,146.5,2.75,11.0,282.5,198.47,148.43
2016,1,17,16,0,332.0,134.0,2.6,11.0,249.0,165.37,120.58
2016,1,17,16,15,316.5,116.0,2.25,10.0,213.0,129.82,92.23
2016,1,17,16,30,301.0,98.0,1.9,9.0,177.0,95.61,67.6
2016,1,17,16,45,269.0,80.5,1.6,8.5,140.0,63.3,51.82
2016,1,17,17,0,237.0,63.0,1.3,8.0,103.0,47.59,37.29
2016,1,17,17,15,181.0,44.5,1.3,7.5,69.0,34.21,24.55
2016,1,17,17,30,125.0,26.0,1.3,7.0,35.0,20.24,8.78
2016,1,17,17,45,62.5,13.0,1.35,7.0,17.5,12.78,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,165.5,15.0,2.2,2.0,29.5,60.1,0.0
2016,1,18,8,0,331.0,30.0,2.5,3.0,59.0,154.68,109.01
2016,1,18,8,15,437.0,40.5,2.45,3.5,105.5,217.0,171.8
2016,1,18,8,30,543.0,51.0,2.4,4.0,152.0,287.21,235.16
2016,1,18,8,45,606.5,58.5,2.4,4.5,201.5,342.5,285.19
2016,1,18,9,0,670.0,66.0,2.4,5.0,251.0,400.7,336.05
2016,1,18,9,15,712.0,71.0,2.35,5.5,299.0,447.62,376.02
2016,1,18,9,30,754.0,76.0,2.3,6.0,347.0,493.01,413.41
2016,1,18,9,45,782.5,80.0,2.3,7.0,391.0,532.01,443.83
2016,1,18,10,0,811.0,84.0,2.3,8.0,435.0,569.86,472.32
2016,1,18,10,15,831.0,86.5,2.2,8.5,473.5,599.52,494.04
2016,1,18,10,30,851.0,89.0,2.1,9.0,512.0,627.08,513.55
2016,1,18,10,45,866.5,91.0,2.05,9.5,544.5,648.93,528.5
2016,1,18,11,0,882.0,93.0,2.0,10.0,577.0,668.11,541.12
2016,1,18,11,15,892.0,94.5,1.95,10.0,602.0,680.36,549.31
2016,1,18,11,30,902.0,96.0,1.9,10.0,627.0,689.54,555.12
2016,1,18,11,45,914.0,94.5,1.85,10.5,644.5,691.97,555.0
2016,1,18,12,0,926.0,93.0,1.8,11.0,662.0,693.19,553.9
2016,1,18,12,15,929.0,93.5,1.7,11.5,670.5,687.43,547.09
2016,1,18,12,30,932.0,94.0,1.6,12.0,679.0,678.41,537.86
2016,1,18,12,45,933.5,93.5,1.55,12.5,679.0,664.24,525.21
2016,1,18,13,0,935.0,93.0,1.5,13.0,679.0,646.92,510.15
2016,1,18,13,15,932.0,92.5,1.35,13.0,669.5,623.95,490.93
2016,1,18,13,30,929.0,92.0,1.2,13.0,660.0,598.18,469.37
2016,1,18,13,45,923.5,90.5,1.1,13.5,642.5,567.47,443.39
2016,1,18,14,0,918.0,89.0,1.0,14.0,625.0,534.37,415.27
2016,1,18,14,15,908.0,87.5,0.9,14.0,599.5,497.0,384.21
2016,1,18,14,30,898.0,86.0,0.8,14.0,574.0,455.9,349.7
2016,1,18,14,45,887.5,83.0,0.75,14.0,541.5,413.39,313.62
2016,1,18,15,0,877.0,80.0,0.7,14.0,509.0,369.66,275.69
2016,1,18,15,15,857.0,77.5,0.7,14.0,469.5,322.59,234.75
2016,1,18,15,30,837.0,75.0,0.7,14.0,430.0,275.59,193.29
2016,1,18,15,45,808.0,71.5,0.75,14.0,385.0,226.19,150.37
2016,1,18,16,0,779.0,68.0,0.8,14.0,340.0,178.28,109.85
2016,1,18,16,15,737.0,63.0,0.8,13.0,291.5,129.43,72.5
2016,1,18,16,30,695.0,58.0,0.8,12.0,243.0,84.03,43.96
2016,1,18,16,45,629.0,51.5,0.85,11.0,193.0,37.46,28.21
2016,1,18,17,0,563.0,45.0,0.9,10.0,143.0,32.54,23.62
2016,1,18,17,15,450.0,35.5,1.0,9.0,97.0,26.7,17.9
2016,1,18,17,30,337.0,26.0,1.1,8.0,51.0,20.57,9.61
2016,1,18,17,45,168.5,13.0,1.25,7.5,25.5,12.78,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,120.5,17.5,3.3,6.5,28.0,50.36,0.0
2016,1,19,8,0,241.0,35.0,3.4,7.0,56.0,132.86,93.12
2016,1,19,8,15,345.0,48.0,3.5,7.0,100.5,192.48,151.34
2016,1,19,8,30,449.0,61.0,3.6,7.0,145.0,261.0,212.76
2016,1,19,8,45,514.5,70.5,3.75,7.5,193.0,316.42,262.49
2016,1,19,9,0,580.0,80.0,3.9,8.0,241.0,374.92,313.55
2016,1,19,9,15,624.5,86.5,4.1,8.5,287.5,422.24,354.33
2016,1,19,9,30,669.0,93.0,4.3,9.0,334.0,470.28,394.67
2016,1,19,9,45,523.0,129.0,4.55,10.0,331.5,441.78,369.94
2016,1,19,10,0,377.0,165.0,4.8,11.0,329.0,400.34,333.9
2016,1,19,10,15,230.0,193.0,5.15,11.5,295.5,348.2,288.93
2016,1,19,10,30,83.0,221.0,5.5,12.0,262.0,278.19,228.4
2016,1,19,10,45,85.5,235.5,5.9,13.0,280.5,294.38,240.67
2016,1,19,11,0,88.0,250.0,6.3,14.0,299.0,310.26,252.39
2016,1,19,11,15,86.0,262.0,6.35,14.5,311.5,320.24,259.48
2016,1,19,11,30,84.0,274.0,6.4,15.0,324.0,329.82,266.23
2016,1,19,11,45,200.5,278.0,6.5,15.5,401.0,411.64,333.02
2016,1,19,12,0,317.0,282.0,6.6,16.0,478.0,491.47,396.77
2016,1,19,12,15,322.0,282.5,6.5,16.0,483.5,490.13,395.04
2016,1,19,12,30,327.0,283.0,6.4,16.0,489.0,487.57,392.55
2016,1,19,12,45,459.5,240.5,6.35,16.5,530.5,521.85,420.34
2016,1,19,13,0,592.0,198.0,6.3,17.0,572.0,548.33,441.28
2016,1,19,13,15,720.5,156.0,6.2,17.0,604.5,567.44,456.46
2016,1,19,13,30,849.0,114.0,6.1,17.0,637.0,578.27,464.45
2016,1,19,13,45,641.5,173.0,6.0,17.5,562.0,501.13,400.22
2016,1,19,14,0,434.0,232.0,5.9,18.0,487.0,432.14,343.07
2016,1,19,14,15,217.0,187.0,5.8,18.0,314.5,275.13,218.35
2016,1,19,14,30,0.0,142.0,5.7,18.0,142.0,136.3,106.67
2016,1,19,14,45,377.5,127.0,5.6,18.0,313.0,260.44,203.85
2016,1,19,15,0,755.0,112.0,5.5,18.0,484.0,358.27,273.01
2016,1,19,15,15,732.0,108.0,5.15,17.5,445.5,313.65,233.39
2016,1,19,15,30,709.0,104.0,4.8,17.0,407.0,269.65,194.32
2016,1,19,15,45,673.5,99.5,4.45,17.0,363.5,223.5,153.94
2016,1,19,16,0,638.0,95.0,4.1,17.0,320.0,179.75,116.93
2016,1,19,16,15,591.5,87.5,3.6,16.5,273.5,134.78,82.33
2016,1,19,16,30,545.0,80.0,3.1,16.0,227.0,93.95,55.85
2016,1,19,16,45,483.0,69.5,2.7,15.5,180.0,54.68,42.85
2016,1,19,17,0,421.0,59.0,2.3,15.0,133.0,45.52,34.48
2016,1,19,17,15,315.0,45.0,2.15,14.5,90.0,34.46,24.16
2016,1,19,17,30,209.0,31.0,2.0,14.0,47.0,24.31,12.56
2016,1,19,17,45,104.5,15.5,1.95,13.5,23.5,15.24,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,119.0,17.5,2.65,3.5,28.5,59.77,0.0
2016,1,20,8,0,238.0,35.0,2.7,4.0,57.0,132.18,94.22
2016,1,20,8,15,341.0,48.5,2.6,4.5,101.5,192.19,152.52
2016,1,20,8,30,444.0,62.0,2.5,5.0,146.0,260.82,213.8
2016,1,20,8,45,515.5,70.5,2.45,5.5,194.5,317.86,264.66
2016,1,20,9,0,587.0,79.0,2.4,6.0,243.0,378.34,316.95
2016,1,20,9,15,414.5,113.0,2.25,6.5,239.0,344.79,289.77
2016,1,20,9,30,242.0,147.0,2.1,7.0,235.0,295.02,247.59
2016,1,20,9,45,197.5,169.5,1.95,7.5,247.0,293.41,245.37
2016,1,20,10,0,153.0,192.0,1.8,8.0,259.0,294.69,244.81
2016,1,20,10,15,148.5,213.0,1.55,8.5,282.5,315.72,260.45
2016,1,20,10,30,144.0,234.0,1.3,9.0,306.0,335.83,274.79
2016,1,20,10,45,119.0,245.5,1.05,10.0,307.5,331.87,268.89
2016,1,20,11,0,94.0,257.0,0.8,11.0,309.0,321.76,258.28
2016,1,20,11,15,97.0,266.5,0.8,11.5,322.0,332.32,265.72
2016,1,20,11,30,100.0,276.0,0.8,12.0,335.0,342.55,272.73
2016,1,20,11,45,80.0,276.5,0.8,12.5,324.5,328.2,260.34
2016,1,20,12,0,60.0,277.0,0.8,13.0,314.0,313.78,248.14
2016,1,20,12,15,43.0,263.5,1.2,13.5,290.0,287.41,227.8
2016,1,20,12,30,26.0,250.0,1.6,14.0,266.0,259.31,205.64
2016,1,20,12,45,38.0,263.0,2.0,14.5,287.0,280.05,222.25
2016,1,20,13,0,50.0,276.0,2.4,15.0,308.0,297.75,236.16
2016,1,20,13,15,48.0,271.0,2.6,15.0,301.0,289.25,229.57
2016,1,20,13,30,46.0,266.0,2.8,15.0,294.0,280.74,223.05
2016,1,20,13,45,46.0,259.0,3.05,15.5,287.0,271.38,215.5
2016,1,20,14,0,46.0,252.0,3.3,16.0,280.0,261.93,207.86
2016,1,20,14,15,210.0,239.0,3.35,15.5,356.0,321.42,255.83
2016,1,20,14,30,374.0,226.0,3.4,15.0,432.0,368.22,291.63
2016,1,20,14,45,236.0,224.0,3.45,15.0,351.5,296.36,234.5
2016,1,20,15,0,98.0,222.0,3.5,15.0,271.0,238.67,189.65
2016,1,20,15,15,394.0,166.0,3.35,14.5,339.5,266.11,205.14
2016,1,20,15,30,690.0,110.0,3.2,14.0,408.0,272.56,199.07
2016,1,20,15,45,646.5,107.0,3.1,14.0,363.0,226.85,159.25
2016,1,20,16,0,603.0,104.0,3.0,14.0,318.0,184.4,123.51
2016,1,20,16,15,555.5,96.0,2.7,13.5,272.0,140.48,89.38
2016,1,20,16,30,508.0,88.0,2.4,13.0,226.0,99.65,62.03
2016,1,20,16,45,433.0,77.0,2.15,12.5,178.5,61.04,49.06
2016,1,20,17,0,358.0,66.0,1.9,12.0,131.0,49.69,38.65
2016,1,20,17,15,259.5,49.5,1.75,11.5,88.5,38.06,27.69
2016,1,20,17,30,161.0,33.0,1.6,11.0,46.0,25.89,14.51
2016,1,20,17,45,80.5,16.5,1.45,11.0,23.0,16.22,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,159.0,15.5,3.75,10.5,30.0,69.5,0.0
2016,1,21,8,0,318.0,31.0,4.1,11.0,60.0,153.07,106.91
2016,1,21,8,15,424.0,41.5,4.45,11.0,106.0,215.55,167.5
2016,1,21,8,30,530.0,52.0,4.8,11.0,152.0,285.96,230.55
2016,1,21,8,45,602.0,58.0,5.15,11.5,203.0,343.33,282.04
2016,1,21,9,0,674.0,64.0,5.5,12.0,254.0,404.23,335.27
2016,1,21,9,15,716.0,69.0,5.9,12.0,302.5,451.73,377.13
2016,1,21,9,30,758.0,74.0,6.3,12.0,351.0,497.88,417.04
2016,1,21,9,45,786.0,78.0,6.7,12.0,395.5,537.11,450.53
2016,1,21,10,0,814.0,82.0,7.1,12.0,440.0,575.16,482.51
2016,1,21,10,15,833.0,85.0,7.4,12.0,478.5,605.18,507.38
2016,1,21,10,30,852.0,88.0,7.7,12.0,517.0,633.07,530.22
2016,1,21,10,45,857.5,93.5,8.0,12.5,547.5,652.7,545.01
2016,1,21,11,0,863.0,99.0,8.3,13.0,578.0,669.39,557.25
2016,1,21,11,15,871.0,100.5,8.4,13.0,602.0,680.47,565.71
2016,1,21,11,30,879.0,102.0,8.5,13.0,626.0,688.51,571.68
2016,1,21,11,45,651.0,178.5,8.65,13.0,572.0,616.81,510.1
2016,1,21,12,0,423.0,255.0,8.8,13.0,518.0,535.09,440.21
2016,1,21,12,15,659.0,179.5,8.75,13.0,595.5,611.04,504.8
2016,1,21,12,30,895.0,104.0,8.7,13.0,673.0,674.66,558.24
2016,1,21,12,45,895.5,103.5,8.65,13.0,672.5,660.11,545.46
2016,1,21,13,0,896.0,103.0,8.6,13.0,672.0,642.54,530.31
2016,1,21,13,15,661.5,178.0,8.35,13.0,595.0,559.44,459.53
2016,1,21,13,30,427.0,253.0,8.1,13.0,518.0,481.53,393.18
2016,1,21,13,45,381.0,256.5,7.9,13.5,488.5,445.75,362.56
2016,1,21,14,0,335.0,260.0,7.7,14.0,459.0,412.09,333.69
2016,1,21,14,15,608.5,174.5,7.55,14.0,518.0,446.46,360.71
2016,1,21,14,30,882.0,89.0,7.4,14.0,577.0,460.79,368.64
2016,1,21,14,45,868.0,88.0,7.25,14.0,545.0,419.28,331.02
2016,1,21,15,0,854.0,87.0,7.1,14.0,513.0,376.83,292.07
2016,1,21,15,15,836.0,84.0,7.05,13.5,474.5,330.62,250.08
2016,1,21,15,30,818.0,81.0,7.0,13.0,436.0,284.34,207.54
2016,1,21,15,45,803.5,74.5,6.95,13.0,394.0,235.78,162.74
2016,1,21,16,0,789.0,68.0,6.9,13.0,352.0,187.36,119.28
2016,1,21,16,15,750.0,63.5,6.5,12.0,303.0,138.32,79.79
2016,1,21,16,30,711.0,59.0,6.1,11.0,254.0,92.39,48.8
2016,1,21,16,45,665.0,51.0,5.75,10.5,205.0,46.54,28.38
2016,1,21,17,0,619.0,43.0,5.4,10.0,156.0,33.11,24.13
2016,1,21,17,15,510.5,34.5,5.05,9.0,108.0,27.59,18.78
2016,1,21,17,30,402.0,26.0,4.7,8.0,60.0,21.87,11.91
2016,1,21,17,45,201.0,13.0,4.35,7.5,30.0,12.78,0.0
2016,1,21,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
