Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,30,555.0,58.0,1.9,13.0,175.0,317.38,254.9
2016,2,1,8,45,277.5,70.0,2.1,14.0,128.5,219.23,178.56
2016,2,1,9,0,0.0,82.0,2.3,15.0,82.0,80.83,62.87
2016,2,1,9,15,14.0,116.5,2.6,15.5,122.5,124.08,99.16
2016,2,1,9,30,28.0,151.0,2.9,16.0,163.0,173.52,139.72
2016,2,1,9,45,99.0,179.5,3.25,17.0,225.5,246.0,198.92
2016,2,1,10,0,170.0,208.0,3.6,18.0,288.0,327.58,263.9
2016,2,1,10,15,519.5,148.0,3.9,18.5,419.5,499.45,403.34
2016,2,1,10,30,869.0,88.0,4.2,19.0,551.0,672.89,538.53
2016,2,1,10,45,883.0,89.5,4.5,19.5,584.5,694.95,553.83
2016,2,1,11,0,897.0,91.0,4.8,20.0,618.0,711.57,565.64
2016,2,1,11,15,905.5,92.5,5.05,20.0,643.5,724.32,575.2
2016,2,1,11,30,914.0,94.0,5.3,20.0,669.0,733.94,582.54
2016,2,1,11,45,915.5,96.5,5.55,20.5,686.0,736.51,583.61
2016,2,1,12,0,917.0,99.0,5.8,21.0,703.0,735.78,582.34
2016,2,1,12,15,919.5,99.5,5.95,21.0,712.0,730.37,578.48
2016,2,1,12,30,922.0,100.0,6.1,21.0,721.0,721.69,571.93
2016,2,1,12,45,920.5,100.5,6.35,21.5,721.0,707.12,559.84
2016,2,1,13,0,919.0,101.0,6.6,22.0,721.0,689.45,545.25
2016,2,1,13,15,916.0,101.0,6.75,22.0,712.0,667.35,527.89
2016,2,1,13,30,913.0,101.0,6.9,22.0,703.0,642.41,508.05
2016,2,1,13,45,905.5,100.5,7.05,22.0,685.5,611.72,483.44
2016,2,1,14,0,898.0,100.0,7.2,22.0,668.0,578.72,456.54
2016,2,1,14,15,888.0,98.5,7.2,22.0,642.5,539.88,424.4
2016,2,1,14,30,878.0,97.0,7.2,22.0,617.0,500.47,391.13
2016,2,1,14,45,859.5,96.5,7.2,22.0,583.5,456.85,353.91
2016,2,1,15,0,841.0,96.0,7.2,22.0,550.0,412.63,315.48
2016,2,1,15,15,821.0,93.0,6.9,21.5,510.0,365.25,274.27
2016,2,1,15,30,801.0,90.0,6.6,21.0,470.0,317.98,232.49
2016,2,1,15,45,763.0,89.0,6.3,21.0,423.5,265.64,186.55
2016,2,1,16,0,725.0,88.0,6.0,21.0,377.0,218.15,145.2
2016,2,1,16,15,684.5,82.5,5.45,20.5,328.0,169.06,104.66
2016,2,1,16,30,644.0,77.0,4.9,20.0,279.0,123.3,70.34
2016,2,1,16,45,577.5,70.5,4.4,19.5,228.0,79.12,44.34
2016,2,1,17,0,511.0,64.0,3.9,19.0,177.0,46.54,35.13
2016,2,1,17,15,418.0,53.0,3.75,18.5,129.0,40.12,29.21
2016,2,1,17,30,325.0,42.0,3.6,18.0,81.0,33.39,22.66
2016,2,1,17,45,162.5,21.0,3.45,17.5,40.5,16.19,4.74
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,238.0,16.5,3.15,8.0,43.5,102.35,41.96
2016,2,2,8,0,476.0,33.0,3.5,9.0,87.0,218.78,165.42
2016,2,2,8,15,573.0,41.0,3.75,10.0,139.5,281.83,224.29
2016,2,2,8,30,670.0,49.0,4.0,11.0,192.0,355.61,289.58
2016,2,2,8,45,725.0,54.5,4.3,12.0,245.5,412.91,340.08
2016,2,2,9,0,780.0,60.0,4.6,13.0,299.0,472.25,390.45
2016,2,2,9,15,816.0,63.5,4.95,13.5,351.0,520.67,431.4
2016,2,2,9,30,852.0,67.0,5.3,14.0,403.0,568.92,471.11
2016,2,2,9,45,875.0,70.5,5.7,14.5,449.5,608.85,503.41
2016,2,2,10,0,898.0,74.0,6.1,15.0,496.0,644.07,531.45
2016,2,2,10,15,915.5,76.5,6.05,15.5,537.5,675.83,554.96
2016,2,2,10,30,933.0,79.0,6.0,16.0,579.0,705.2,576.09
2016,2,2,10,45,943.5,81.5,5.95,16.5,613.0,727.21,590.62
2016,2,2,11,0,954.0,84.0,5.9,17.0,647.0,746.17,602.55
2016,2,2,11,15,962.0,85.0,5.85,17.0,673.5,758.6,610.7
2016,2,2,11,30,970.0,86.0,5.8,17.0,700.0,767.69,616.47
2016,2,2,11,45,973.5,88.0,5.8,17.0,718.0,771.26,618.42
2016,2,2,12,0,977.0,90.0,5.8,17.0,736.0,771.31,617.91
2016,2,2,12,15,979.0,90.5,5.7,17.0,745.0,765.25,612.57
2016,2,2,12,30,981.0,91.0,5.6,17.0,754.0,755.71,604.8
2016,2,2,12,45,980.5,91.0,5.55,17.5,754.0,740.55,591.61
2016,2,2,13,0,980.0,91.0,5.5,18.0,754.0,722.07,575.47
2016,2,2,13,15,977.0,90.5,5.4,18.0,745.5,698.28,556.12
2016,2,2,13,30,974.0,90.0,5.3,18.0,737.0,671.47,534.24
2016,2,2,13,45,968.5,89.0,5.25,18.0,719.0,639.83,508.55
2016,2,2,14,0,963.0,88.0,5.2,18.0,701.0,605.59,480.4
2016,2,2,14,15,954.5,87.0,5.05,18.0,675.0,567.39,448.38
2016,2,2,14,30,946.0,86.0,4.9,18.0,649.0,527.13,414.13
2016,2,2,14,45,934.0,84.0,4.8,18.0,615.5,482.58,375.96
2016,2,2,15,0,922.0,82.0,4.7,18.0,582.0,436.69,335.88
2016,2,2,15,15,904.5,79.5,4.35,17.5,541.5,387.34,292.54
2016,2,2,15,30,887.0,77.0,4.0,17.0,501.0,334.61,245.83
2016,2,2,15,45,863.0,74.0,3.7,17.0,454.5,282.58,199.05
2016,2,2,16,0,839.0,71.0,3.4,17.0,408.0,231.44,153.38
2016,2,2,16,15,803.0,67.0,2.95,16.0,357.0,178.73,109.05
2016,2,2,16,30,767.0,63.0,2.5,15.0,306.0,128.73,70.7
2016,2,2,16,45,710.5,57.5,2.1,14.0,252.0,79.41,40.89
2016,2,2,17,0,654.0,52.0,1.7,13.0,198.0,39.28,29.59
2016,2,2,17,15,560.0,44.5,1.7,12.0,146.0,32.04,22.94
2016,2,2,17,30,466.0,37.0,1.7,11.0,94.0,28.22,19.01
2016,2,2,17,45,284.0,24.0,1.75,10.5,53.5,18.77,7.51
2016,2,2,18,0,102.0,11.0,1.8,10.0,13.0,10.81,0.0
2016,2,2,18,15,51.0,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,250.5,16.0,4.85,2.5,45.0,106.55,50.19
2016,2,3,8,0,501.0,32.0,5.2,3.0,90.0,223.96,174.19
2016,2,3,8,15,593.0,40.0,5.35,3.5,143.0,290.4,238.07
2016,2,3,8,30,685.0,48.0,5.5,4.0,196.0,363.09,305.21
2016,2,3,8,45,745.0,52.0,5.65,4.5,251.0,421.8,359.17
2016,2,3,9,0,805.0,56.0,5.8,5.0,306.0,482.88,413.38
2016,2,3,9,15,839.0,59.5,5.7,5.5,357.5,531.17,454.88
2016,2,3,9,30,873.0,63.0,5.6,6.0,409.0,576.04,492.23
2016,2,3,9,45,897.0,65.5,5.55,6.5,456.5,616.13,524.55
2016,2,3,10,0,921.0,68.0,5.5,7.0,504.0,654.66,554.7
2016,2,3,10,15,936.5,70.0,5.45,7.5,545.0,685.24,577.75
2016,2,3,10,30,952.0,72.0,5.4,8.0,586.0,713.3,597.97
2016,2,3,10,45,963.0,73.5,5.4,8.5,620.0,734.99,612.49
2016,2,3,11,0,974.0,75.0,5.4,9.0,654.0,753.59,624.59
2016,2,3,11,15,981.0,76.5,5.35,9.5,680.5,766.17,631.83
2016,2,3,11,30,988.0,78.0,5.3,10.0,707.0,775.31,636.52
2016,2,3,11,45,989.5,80.0,5.3,10.5,724.0,777.62,636.34
2016,2,3,12,0,991.0,82.0,5.3,11.0,741.0,776.35,633.62
2016,2,3,12,15,993.0,82.5,5.2,11.0,750.5,770.3,628.15
2016,2,3,12,30,995.0,83.0,5.1,11.0,760.0,760.71,620.16
2016,2,3,12,45,993.5,83.5,5.1,11.5,760.0,745.28,607.2
2016,2,3,13,0,992.0,84.0,5.1,12.0,760.0,726.49,590.87
2016,2,3,13,15,989.5,83.5,5.05,12.0,751.0,702.82,571.44
2016,2,3,13,30,987.0,83.0,5.0,12.0,742.0,676.04,549.36
2016,2,3,13,45,981.0,83.0,4.95,12.0,724.5,644.77,523.42
2016,2,3,14,0,975.0,83.0,4.9,12.0,707.0,610.85,494.95
2016,2,3,14,15,967.5,81.5,4.85,12.0,681.5,572.27,462.29
2016,2,3,14,30,960.0,80.0,4.8,12.0,656.0,531.54,427.2
2016,2,3,14,45,946.5,79.0,4.8,12.0,622.0,486.72,388.16
2016,2,3,15,0,933.0,78.0,4.8,12.0,588.0,440.62,347.16
2016,2,3,15,15,917.0,76.0,4.7,11.5,547.5,391.72,303.42
2016,2,3,15,30,901.0,74.0,4.6,11.0,507.0,342.28,258.3
2016,2,3,15,45,877.0,71.5,4.5,11.0,460.5,286.84,207.5
2016,2,3,16,0,853.0,69.0,4.4,11.0,414.0,235.34,160.24
2016,2,3,16,15,819.5,65.0,3.95,10.0,363.0,182.14,113.99
2016,2,3,16,30,786.0,61.0,3.5,9.0,312.0,131.38,73.61
2016,2,3,16,45,733.5,56.0,3.05,8.5,258.5,81.46,42.01
2016,2,3,17,0,681.0,51.0,2.6,8.0,205.0,38.13,29.19
2016,2,3,17,15,594.5,43.0,2.45,7.0,152.5,33.44,24.74
2016,2,3,17,30,508.0,35.0,2.3,6.0,100.0,28.6,19.85
2016,2,3,17,45,339.0,23.5,2.2,5.5,58.0,18.12,7.88
2016,2,3,18,0,170.0,12.0,2.1,5.0,16.0,11.8,0.0
2016,2,3,18,15,85.0,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,262.0,16.0,1.2,2.0,47.0,109.51,56.38
2016,2,4,8,0,524.0,32.0,1.3,3.0,94.0,233.61,180.9
2016,2,4,8,15,612.5,39.5,1.3,4.0,147.5,299.39,241.97
2016,2,4,8,30,701.0,47.0,1.3,5.0,201.0,371.09,305.27
2016,2,4,8,45,752.5,52.5,1.35,6.0,255.0,428.25,354.77
2016,2,4,9,0,804.0,58.0,1.4,7.0,309.0,487.21,403.52
2016,2,4,9,15,838.0,61.5,1.45,7.5,361.0,535.65,442.84
2016,2,4,9,30,872.0,65.0,1.5,8.0,413.0,583.76,480.56
2016,2,4,9,45,895.0,68.0,1.6,8.5,460.5,620.8,509.06
2016,2,4,10,0,918.0,71.0,1.7,9.0,508.0,659.33,537.92
2016,2,4,10,15,934.0,73.0,1.8,9.5,549.5,690.24,560.43
2016,2,4,10,30,950.0,75.0,1.9,10.0,591.0,718.66,580.31
2016,2,4,10,45,962.0,76.5,2.0,10.5,625.5,741.05,595.01
2016,2,4,11,0,974.0,78.0,2.1,11.0,660.0,760.38,607.52
2016,2,4,11,15,982.0,79.0,2.1,11.0,687.0,773.14,615.64
2016,2,4,11,30,990.0,80.0,2.1,11.0,714.0,782.49,621.45
2016,2,4,11,45,986.0,85.5,2.15,11.5,730.5,784.62,621.47
2016,2,4,12,0,982.0,91.0,2.2,12.0,747.0,783.1,619.07
2016,2,4,12,15,984.5,91.0,2.15,12.0,756.5,776.88,613.82
2016,2,4,12,30,987.0,91.0,2.1,12.0,766.0,767.14,606.23
2016,2,4,12,45,990.0,90.0,2.1,12.5,767.5,753.23,595.07
2016,2,4,13,0,993.0,89.0,2.1,13.0,769.0,735.86,580.68
2016,2,4,13,15,991.0,88.5,2.0,13.0,760.0,712.42,561.95
2016,2,4,13,30,989.0,88.0,1.9,13.0,751.0,685.84,540.72
2016,2,4,13,45,985.5,86.0,1.85,13.0,734.0,653.92,515.62
2016,2,4,14,0,982.0,84.0,1.8,13.0,717.0,619.24,487.98
2016,2,4,14,15,974.0,83.0,1.75,13.0,691.0,580.58,456.73
2016,2,4,14,30,966.0,82.0,1.7,13.0,665.0,539.77,423.11
2016,2,4,14,45,945.0,83.5,1.65,13.0,629.5,493.65,384.62
2016,2,4,15,0,924.0,85.0,1.6,13.0,594.0,446.8,344.65
2016,2,4,15,15,907.0,82.5,1.45,12.5,553.0,394.49,299.78
2016,2,4,15,30,890.0,80.0,1.3,12.0,512.0,344.4,255.58
2016,2,4,15,45,866.5,77.0,1.2,12.0,465.0,292.08,208.78
2016,2,4,16,0,843.0,74.0,1.1,12.0,418.0,240.6,162.74
2016,2,4,16,15,808.5,69.5,1.0,11.5,367.0,187.12,117.11
2016,2,4,16,30,774.0,65.0,0.9,11.0,316.0,136.21,76.99
2016,2,4,16,45,721.5,59.5,0.85,10.5,262.0,86.28,45.25
2016,2,4,17,0,669.0,54.0,0.8,10.0,208.0,41.53,32.04
2016,2,4,17,15,581.5,46.0,0.9,9.0,155.0,32.99,24.19
2016,2,4,17,30,494.0,38.0,1.0,8.0,102.0,28.75,19.89
2016,2,4,17,45,329.5,25.5,1.15,7.0,59.5,19.87,9.66
2016,2,4,18,0,165.0,13.0,1.3,6.0,17.0,12.78,0.0
2016,2,4,18,15,82.5,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,225.0,18.5,2.25,3.0,45.5,104.27,57.5
2016,2,5,8,0,450.0,37.0,2.6,4.0,91.0,217.97,170.06
2016,2,5,8,15,541.0,45.5,2.6,4.5,142.5,282.48,230.31
2016,2,5,8,30,632.0,54.0,2.6,5.0,194.0,353.48,294.11
2016,2,5,8,45,682.5,61.0,2.65,6.0,247.0,409.12,343.01
2016,2,5,9,0,733.0,68.0,2.7,7.0,300.0,464.4,389.69
2016,2,5,9,15,769.5,72.5,3.15,8.0,350.5,513.24,430.39
2016,2,5,9,30,806.0,77.0,3.6,9.0,401.0,562.03,469.8
2016,2,5,9,45,828.0,81.5,4.05,10.0,447.5,601.58,500.78
2016,2,5,10,0,850.0,86.0,4.5,11.0,494.0,639.55,530.38
2016,2,5,10,15,868.0,88.5,4.45,11.0,534.5,670.85,554.26
2016,2,5,10,30,886.0,91.0,4.4,11.0,575.0,699.86,575.96
2016,2,5,10,45,897.5,93.5,4.4,11.5,609.0,721.88,590.8
2016,2,5,11,0,909.0,96.0,4.4,12.0,643.0,740.99,602.97
2016,2,5,11,15,710.0,164.0,4.35,12.5,602.0,679.52,551.1
2016,2,5,11,30,511.0,232.0,4.3,13.0,561.0,607.19,490.29
2016,2,5,11,45,548.5,225.0,4.25,13.5,587.0,624.15,502.66
2016,2,5,12,0,586.0,218.0,4.2,14.0,613.0,639.05,512.84
2016,2,5,12,15,582.5,223.0,4.15,14.0,620.0,635.04,508.81
2016,2,5,12,30,579.0,228.0,4.1,14.0,627.0,628.89,503.35
2016,2,5,12,45,579.5,228.0,4.05,14.0,627.5,618.45,494.79
2016,2,5,13,0,580.0,228.0,4.0,14.0,628.0,605.98,484.65
2016,2,5,13,15,600.0,218.0,3.95,14.0,627.5,594.19,475.36
2016,2,5,13,30,620.0,208.0,3.9,14.0,627.0,580.6,464.47
2016,2,5,13,45,769.5,155.5,3.9,14.0,662.5,597.62,478.37
2016,2,5,14,0,919.0,103.0,3.9,14.0,698.0,606.37,484.72
2016,2,5,14,15,910.5,101.5,3.85,14.0,672.5,567.38,452.43
2016,2,5,14,30,902.0,100.0,3.8,14.0,647.0,527.58,419.03
2016,2,5,14,45,877.5,102.0,3.75,14.0,612.0,482.32,380.61
2016,2,5,15,0,853.0,104.0,3.7,14.0,577.0,436.85,341.25
2016,2,5,15,15,834.5,101.0,3.55,13.5,536.5,388.99,299.62
2016,2,5,15,30,816.0,98.0,3.4,13.0,496.0,341.1,257.08
2016,2,5,15,45,789.0,94.0,3.3,13.0,450.0,290.27,211.44
2016,2,5,16,0,762.0,90.0,3.2,13.0,404.0,237.55,164.44
2016,2,5,16,15,724.5,84.5,2.75,12.0,354.0,186.34,120.73
2016,2,5,16,30,687.0,79.0,2.3,11.0,304.0,138.13,82.49
2016,2,5,16,45,629.5,72.0,1.9,10.5,251.5,90.72,51.42
2016,2,5,17,0,572.0,65.0,1.5,10.0,199.0,49.08,38.85
2016,2,5,17,15,484.0,54.5,1.5,9.0,148.0,40.5,30.95
2016,2,5,17,30,396.0,44.0,1.5,8.0,97.0,34.32,24.87
2016,2,5,17,45,249.0,28.5,1.5,7.5,56.5,22.63,12.22
2016,2,5,18,0,102.0,13.0,1.5,7.0,16.0,12.78,0.0
2016,2,5,18,15,51.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,65.0,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,130.0,11.0,5.5,4.0,13.0,45.74,0.0
2016,2,6,7,45,302.5,23.5,5.65,4.5,54.0,135.69,80.08
2016,2,6,8,0,475.0,36.0,5.8,5.0,95.0,227.25,178.25
2016,2,6,8,15,566.0,44.5,6.2,5.5,147.5,293.05,240.65
2016,2,6,8,30,657.0,53.0,6.6,6.0,200.0,362.5,304.7
2016,2,6,8,45,712.5,58.5,7.0,7.0,254.5,420.51,357.19
2016,2,6,9,0,768.0,64.0,7.4,8.0,309.0,480.61,409.68
2016,2,6,9,15,803.5,68.0,7.5,8.5,360.5,529.62,451.83
2016,2,6,9,30,839.0,72.0,7.6,9.0,412.0,578.46,492.63
2016,2,6,9,45,867.5,74.0,7.75,9.5,460.5,620.21,526.73
2016,2,6,10,0,896.0,76.0,7.9,10.0,509.0,657.46,556.55
2016,2,6,10,15,913.0,78.0,7.85,10.5,550.5,688.72,580.41
2016,2,6,10,30,930.0,80.0,7.8,11.0,592.0,717.58,601.36
2016,2,6,10,45,945.0,80.5,7.75,11.5,627.0,740.77,617.15
2016,2,6,11,0,960.0,81.0,7.7,12.0,662.0,761.05,630.61
2016,2,6,11,15,968.5,82.5,7.6,12.0,689.0,774.69,639.93
2016,2,6,11,30,977.0,84.0,7.5,12.0,716.0,784.94,646.72
2016,2,6,11,45,981.0,85.0,7.45,12.0,734.5,787.98,648.18
2016,2,6,12,0,985.0,86.0,7.4,12.0,753.0,787.48,647.07
2016,2,6,12,15,988.0,86.5,7.25,12.0,762.5,782.18,642.11
2016,2,6,12,30,991.0,87.0,7.1,12.0,772.0,773.33,634.57
2016,2,6,12,45,992.0,86.5,7.0,12.5,773.0,758.58,621.59
2016,2,6,13,0,993.0,86.0,6.9,13.0,774.0,740.39,605.81
2016,2,6,13,15,990.5,86.0,6.75,13.0,765.5,717.11,586.23
2016,2,6,13,30,988.0,86.0,6.6,13.0,757.0,690.71,563.99
2016,2,6,13,45,984.0,84.5,6.45,13.0,739.5,658.96,537.31
2016,2,6,14,0,980.0,83.0,6.3,13.0,722.0,624.46,508.04
2016,2,6,14,15,972.5,82.0,6.15,13.0,696.5,586.01,475.13
2016,2,6,14,30,965.0,81.0,6.0,13.0,671.0,545.38,439.83
2016,2,6,14,45,946.0,82.5,5.85,13.0,636.0,499.98,399.99
2016,2,6,15,0,927.0,84.0,5.7,13.0,601.0,453.67,358.66
2016,2,6,15,15,911.0,81.5,5.45,12.5,560.0,404.21,314.47
2016,2,6,15,30,895.0,79.0,5.2,12.0,519.0,351.19,266.5
2016,2,6,15,45,874.0,75.5,5.0,12.0,473.0,298.58,217.94
2016,2,6,16,0,853.0,72.0,4.8,12.0,427.0,246.55,170.02
2016,2,6,16,15,820.0,68.0,4.2,11.0,375.5,192.93,123.04
2016,2,6,16,30,787.0,64.0,3.6,10.0,324.0,141.7,81.43
2016,2,6,16,45,740.5,58.0,3.05,9.5,270.5,90.54,47.02
2016,2,6,17,0,694.0,52.0,2.5,9.0,217.0,43.83,34.26
2016,2,6,17,15,612.0,44.5,2.25,8.0,163.5,34.28,25.48
2016,2,6,17,30,530.0,37.0,2.0,7.0,110.0,30.02,21.2
2016,2,6,17,45,378.5,25.5,1.8,6.0,65.5,19.52,10.19
2016,2,6,18,0,227.0,14.0,1.6,5.0,21.0,13.76,0.0
2016,2,6,18,15,113.5,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,7.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,0.0,14.0,3.0,2.0,14.0,13.76,0.0
2016,2,7,7,45,216.5,27.5,3.05,2.5,55.0,114.2,70.95
2016,2,7,8,0,433.0,41.0,3.1,3.0,96.0,218.75,172.97
2016,2,7,8,15,524.5,50.5,3.15,4.0,148.0,284.76,234.03
2016,2,7,8,30,616.0,60.0,3.2,5.0,200.0,357.22,298.68
2016,2,7,8,45,682.0,64.5,3.3,6.0,255.0,417.41,351.41
2016,2,7,9,0,748.0,69.0,3.4,7.0,310.0,478.29,402.84
2016,2,7,9,15,783.5,73.5,3.55,7.5,361.5,527.42,443.81
2016,2,7,9,30,819.0,78.0,3.7,8.0,413.0,576.4,483.44
2016,2,7,9,45,848.0,80.0,3.9,9.0,461.0,618.07,515.51
2016,2,7,10,0,877.0,82.0,4.1,10.0,509.0,658.47,545.8
2016,2,7,10,15,894.0,84.5,4.25,10.5,550.0,689.91,569.45
2016,2,7,10,30,911.0,87.0,4.4,11.0,591.0,715.83,588.28
2016,2,7,10,45,924.0,88.5,4.6,12.0,625.5,738.47,602.96
2016,2,7,11,0,937.0,90.0,4.8,13.0,660.0,758.2,615.39
2016,2,7,11,15,945.0,91.5,4.9,13.5,687.0,771.28,623.48
2016,2,7,11,30,953.0,93.0,5.0,14.0,714.0,781.04,629.21
2016,2,7,11,45,954.5,95.5,5.1,14.5,731.0,783.79,629.83
2016,2,7,12,0,956.0,98.0,5.2,15.0,748.0,783.07,628.01
2016,2,7,12,15,958.5,98.5,5.2,15.5,757.5,777.52,622.29
2016,2,7,12,30,961.0,99.0,5.2,16.0,767.0,768.53,614.17
2016,2,7,12,45,964.0,97.5,5.2,16.5,768.0,754.44,602.44
2016,2,7,13,0,967.0,96.0,5.2,17.0,769.0,736.97,587.8
2016,2,7,13,15,964.0,95.5,5.1,17.0,760.5,713.3,568.67
2016,2,7,13,30,961.0,95.0,5.0,17.0,752.0,686.61,547.05
2016,2,7,13,45,958.5,93.0,4.95,17.5,735.0,655.89,521.3
2016,2,7,14,0,956.0,91.0,4.9,18.0,718.0,622.4,493.1
2016,2,7,14,15,948.0,89.5,4.75,18.0,692.0,583.89,461.22
2016,2,7,14,30,940.0,88.0,4.6,18.0,666.0,543.29,427.12
2016,2,7,14,45,927.5,86.5,4.45,18.5,632.5,498.8,388.56
2016,2,7,15,0,915.0,85.0,4.3,19.0,599.0,453.0,348.32
2016,2,7,15,15,898.0,82.5,3.95,18.5,558.0,403.58,305.65
2016,2,7,15,30,881.0,80.0,3.6,18.0,517.0,350.72,259.44
2016,2,7,15,45,859.5,76.5,3.25,17.5,471.0,298.52,213.14
2016,2,7,16,0,838.0,73.0,2.9,17.0,425.0,246.96,167.27
2016,2,7,16,15,804.5,69.0,2.65,16.0,374.0,193.85,121.94
2016,2,7,16,30,771.0,65.0,2.4,15.0,323.0,143.2,81.53
2016,2,7,16,45,720.0,59.5,2.2,14.0,269.0,92.85,48.13
2016,2,7,17,0,669.0,54.0,2.0,13.0,215.0,47.49,29.77
2016,2,7,17,15,586.5,46.5,2.0,12.0,162.0,32.84,23.78
2016,2,7,17,30,504.0,39.0,2.0,11.0,109.0,29.07,20.03
2016,2,7,17,45,349.0,27.0,2.0,10.5,65.5,20.77,11.22
2016,2,7,18,0,194.0,15.0,2.0,10.0,22.0,14.74,0.0
2016,2,7,18,15,97.0,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,7.0,4.15,3.5,7.0,0.0,0.0
2016,2,8,7,30,0.0,14.0,4.3,4.0,14.0,13.76,0.0
2016,2,8,7,45,191.5,27.0,4.45,5.0,51.5,106.65,68.06
2016,2,8,8,0,383.0,40.0,4.6,6.0,89.0,200.98,158.2
2016,2,8,8,15,456.5,49.5,4.9,6.5,135.0,257.67,211.42
2016,2,8,8,30,530.0,59.0,5.2,7.0,181.0,319.53,267.85
2016,2,8,8,45,571.0,67.0,5.55,8.0,227.5,368.39,311.64
2016,2,8,9,0,612.0,75.0,5.9,9.0,274.0,418.76,355.22
2016,2,8,9,15,614.5,89.0,5.9,9.5,316.0,455.46,386.13
2016,2,8,9,30,617.0,103.0,5.9,10.0,358.0,490.24,414.4
2016,2,8,9,45,553.0,135.0,5.95,10.5,382.0,498.43,419.32
2016,2,8,10,0,489.0,167.0,6.0,11.0,406.0,504.28,421.77
2016,2,8,10,15,452.5,192.5,5.95,11.0,428.0,516.04,429.74
2016,2,8,10,30,416.0,218.0,5.9,11.0,450.0,524.27,434.65
2016,2,8,10,45,520.0,197.5,5.9,11.5,504.5,579.0,478.87
2016,2,8,11,0,624.0,177.0,5.9,12.0,559.0,637.13,524.84
2016,2,8,11,15,806.0,127.0,5.95,12.5,641.5,715.92,588.03
2016,2,8,11,30,988.0,77.0,6.0,13.0,724.0,792.85,645.17
2016,2,8,11,45,987.5,80.5,6.1,13.5,741.5,795.44,645.26
2016,2,8,12,0,987.0,84.0,6.2,14.0,759.0,794.4,643.07
2016,2,8,12,15,989.5,84.5,6.2,14.0,769.0,788.79,638.42
2016,2,8,12,30,992.0,85.0,6.2,14.0,779.0,779.61,631.22
2016,2,8,12,45,995.0,84.0,6.25,14.5,780.0,765.71,619.59
2016,2,8,13,0,998.0,83.0,6.3,15.0,781.0,748.31,605.44
2016,2,8,13,15,996.0,82.5,6.25,15.0,772.5,724.72,586.48
2016,2,8,13,30,994.0,82.0,6.2,15.0,764.0,697.97,564.58
2016,2,8,13,45,992.0,80.0,6.2,15.0,747.5,666.7,539.05
2016,2,8,14,0,990.0,78.0,6.2,15.0,731.0,632.55,510.79
2016,2,8,14,15,983.0,76.5,6.15,15.0,705.0,593.47,477.96
2016,2,8,14,30,976.0,75.0,6.1,15.0,679.0,552.15,442.66
2016,2,8,14,45,968.5,72.5,6.1,15.0,646.0,507.62,404.09
2016,2,8,15,0,961.0,70.0,6.1,15.0,613.0,461.31,363.11
2016,2,8,15,15,946.5,68.0,5.95,14.5,572.5,411.31,318.7
2016,2,8,15,30,932.0,66.0,5.8,14.0,532.0,360.59,272.68
2016,2,8,15,45,913.5,63.0,5.7,14.0,485.5,307.41,223.59
2016,2,8,16,0,895.0,60.0,5.6,14.0,439.0,254.42,174.67
2016,2,8,16,15,865.5,57.0,5.1,13.0,387.5,199.96,126.59
2016,2,8,16,30,836.0,54.0,4.6,12.0,336.0,147.32,83.21
2016,2,8,16,45,792.0,49.5,4.1,11.5,281.5,91.05,43.88
2016,2,8,17,0,748.0,45.0,3.6,11.0,227.0,42.43,23.35
2016,2,8,17,15,672.5,39.0,3.3,10.0,173.0,28.78,20.34
2016,2,8,17,30,597.0,33.0,3.0,9.0,119.0,25.63,17.19
2016,2,8,17,45,449.0,24.0,2.7,8.0,72.5,19.38,10.45
2016,2,8,18,0,301.0,15.0,2.4,7.0,26.0,14.74,0.0
2016,2,8,18,15,150.5,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,0.0,18.0,3.3,4.0,18.0,17.69,0.0
2016,2,9,7,45,274.0,25.5,3.55,5.0,61.5,133.68,88.64
2016,2,9,8,0,548.0,33.0,3.8,6.0,105.0,251.93,198.25
2016,2,9,8,15,629.0,39.5,3.7,7.0,158.5,316.03,257.83
2016,2,9,8,30,710.0,46.0,3.6,8.0,212.0,385.48,319.67
2016,2,9,8,45,758.5,50.0,3.5,9.0,266.0,440.81,367.76
2016,2,9,9,0,807.0,54.0,3.4,10.0,320.0,497.76,414.99
2016,2,9,9,15,838.5,57.5,3.6,11.0,371.0,542.49,451.3
2016,2,9,9,30,870.0,61.0,3.8,12.0,422.0,589.95,488.41
2016,2,9,9,45,891.0,63.5,4.05,13.0,469.0,628.96,517.91
2016,2,9,10,0,912.0,66.0,4.3,14.0,516.0,666.25,545.54
2016,2,9,10,15,927.0,68.0,4.4,14.5,557.0,696.96,567.42
2016,2,9,10,30,942.0,70.0,4.5,15.0,598.0,725.12,586.64
2016,2,9,10,45,951.5,71.5,4.6,15.5,632.0,746.11,600.38
2016,2,9,11,0,961.0,73.0,4.7,16.0,666.0,763.99,611.86
2016,2,9,11,15,968.5,74.5,4.75,16.5,692.5,777.18,619.64
2016,2,9,11,30,976.0,76.0,4.8,17.0,719.0,786.96,625.02
2016,2,9,11,45,970.0,82.0,4.85,17.5,735.0,788.23,624.27
2016,2,9,12,0,964.0,88.0,4.9,18.0,751.0,785.88,621.05
2016,2,9,12,15,966.5,88.0,4.9,18.0,760.5,779.88,616.27
2016,2,9,12,30,969.0,88.0,4.9,18.0,770.0,770.41,609.1
2016,2,9,12,45,970.5,87.5,4.9,18.5,770.5,756.28,597.48
2016,2,9,13,0,972.0,87.0,4.9,19.0,771.0,738.77,583.53
2016,2,9,13,15,969.5,86.5,4.85,19.0,762.5,715.34,565.27
2016,2,9,13,30,967.0,86.0,4.8,19.0,754.0,688.85,544.26
2016,2,9,13,45,963.5,84.5,4.75,19.0,737.0,657.85,519.58
2016,2,9,14,0,960.0,83.0,4.7,19.0,720.0,624.11,492.41
2016,2,9,14,15,952.0,82.0,4.6,19.0,694.5,585.88,461.12
2016,2,9,14,30,944.0,81.0,4.5,19.0,669.0,545.55,427.59
2016,2,9,14,45,930.0,80.5,4.45,19.0,635.0,501.04,390.24
2016,2,9,15,0,916.0,80.0,4.4,19.0,601.0,455.32,351.06
2016,2,9,15,15,900.0,77.5,4.05,18.5,560.5,406.07,308.48
2016,2,9,15,30,884.0,75.0,3.7,18.0,520.0,356.33,264.69
2016,2,9,15,45,864.0,71.5,3.4,18.0,474.5,301.02,215.49
2016,2,9,16,0,844.0,68.0,3.1,18.0,429.0,249.35,169.1
2016,2,9,16,15,812.5,64.5,2.7,17.0,378.0,196.42,123.6
2016,2,9,16,30,781.0,61.0,2.3,16.0,327.0,145.71,82.6
2016,2,9,16,45,736.0,56.0,1.9,15.0,274.0,95.24,48.13
2016,2,9,17,0,691.0,51.0,1.5,14.0,221.0,49.06,27.73
2016,2,9,17,15,613.5,44.0,1.5,13.0,168.5,33.2,24.05
2016,2,9,17,30,536.0,37.0,1.5,12.0,116.0,29.38,20.31
2016,2,9,17,45,393.5,26.5,1.5,11.5,71.0,19.97,10.94
2016,2,9,18,0,251.0,16.0,1.5,11.0,26.0,12.54,0.0
2016,2,9,18,15,125.5,8.0,1.45,11.0,13.0,7.86,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,18.68,0.0
2016,2,10,7,45,257.5,27.0,1.75,6.0,62.0,131.61,89.29
2016,2,10,8,0,515.0,35.0,2.0,7.0,105.0,243.54,191.0
2016,2,10,8,15,598.0,42.5,2.1,7.5,158.0,308.59,250.66
2016,2,10,8,30,681.0,50.0,2.2,8.0,211.0,379.2,313.16
2016,2,10,8,45,730.5,55.0,2.3,9.0,265.0,435.36,361.43
2016,2,10,9,0,780.0,60.0,2.4,10.0,319.0,493.23,409.09
2016,2,10,9,15,813.0,63.5,2.65,11.0,370.5,541.29,447.72
2016,2,10,9,30,846.0,67.0,2.9,12.0,422.0,589.03,484.85
2016,2,10,9,45,868.0,70.0,3.2,13.0,469.0,625.35,512.35
2016,2,10,10,0,890.0,73.0,3.5,14.0,516.0,663.32,540.32
2016,2,10,10,15,906.5,75.0,3.45,14.5,557.0,694.57,561.88
2016,2,10,10,30,923.0,77.0,3.4,15.0,598.0,723.4,580.66
2016,2,10,10,45,933.5,79.0,3.4,15.5,632.5,745.35,594.39
2016,2,10,11,0,944.0,81.0,3.4,16.0,667.0,764.26,605.89
2016,2,10,11,15,952.0,82.5,3.35,16.5,693.5,777.64,613.15
2016,2,10,11,30,960.0,84.0,3.3,17.0,720.0,787.66,618.07
2016,2,10,11,45,964.0,85.0,3.25,18.0,738.0,790.81,616.99
2016,2,10,12,0,968.0,86.0,3.2,19.0,756.0,790.45,613.59
2016,2,10,12,15,970.5,86.5,3.2,19.0,765.5,784.96,609.3
2016,2,10,12,30,973.0,87.0,3.2,19.0,775.0,775.97,602.67
2016,2,10,12,45,972.0,87.5,3.2,19.5,775.0,761.07,590.85
2016,2,10,13,0,971.0,88.0,3.2,20.0,775.0,742.84,576.81
2016,2,10,13,15,969.0,87.5,3.15,20.0,767.0,719.72,559.47
2016,2,10,13,30,967.0,87.0,3.1,20.0,759.0,693.5,539.26
2016,2,10,13,45,961.0,86.5,3.1,20.5,741.5,661.92,514.02
2016,2,10,14,0,955.0,86.0,3.1,21.0,724.0,627.73,486.5
2016,2,10,14,15,948.0,85.0,3.1,21.0,698.5,590.1,456.85
2016,2,10,14,30,941.0,84.0,3.1,21.0,673.0,550.31,424.86
2016,2,10,14,45,928.5,83.0,3.1,21.5,639.5,506.01,387.92
2016,2,10,15,0,916.0,82.0,3.1,22.0,606.0,460.4,349.17
2016,2,10,15,15,900.5,79.5,2.85,21.5,566.0,411.21,307.71
2016,2,10,15,30,885.0,77.0,2.6,21.0,526.0,361.48,264.85
2016,2,10,15,45,859.5,75.0,2.4,21.0,479.0,305.82,216.47
2016,2,10,16,0,834.0,73.0,2.2,21.0,432.0,254.31,171.23
2016,2,10,16,15,802.0,69.0,2.1,19.5,381.5,201.17,126.64
2016,2,10,16,30,770.0,65.0,2.0,18.0,331.0,150.35,86.09
2016,2,10,16,45,717.0,60.5,1.95,17.0,277.0,100.15,51.97
2016,2,10,17,0,664.0,56.0,1.9,16.0,223.0,55.19,31.62
2016,2,10,17,15,586.0,48.5,2.05,15.5,170.0,34.0,24.49
2016,2,10,17,30,508.0,41.0,2.2,15.0,117.0,30.31,20.87
2016,2,10,17,45,365.0,29.0,2.4,14.5,72.0,22.14,12.7
2016,2,10,18,0,222.0,17.0,2.6,14.0,27.0,13.37,0.0
2016,2,10,18,15,111.0,8.5,2.75,13.5,13.5,8.36,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,9.0,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,10.0,21.0,20.64,0.0
2016,2,11,7,45,269.5,28.5,4.15,11.0,66.0,138.36,94.52
2016,2,11,8,0,539.0,36.0,4.3,12.0,111.0,255.31,198.31
2016,2,11,8,15,620.5,43.5,4.15,12.5,165.0,321.16,258.23
2016,2,11,8,30,702.0,51.0,4.0,13.0,219.0,392.36,320.63
2016,2,11,8,45,751.5,55.5,3.85,14.0,274.0,449.0,368.66
2016,2,11,9,0,801.0,60.0,3.7,15.0,329.0,507.29,415.82
2016,2,11,9,15,833.0,63.5,3.85,16.0,381.0,555.65,453.89
2016,2,11,9,30,865.0,67.0,4.0,17.0,433.0,603.58,490.29
2016,2,11,9,45,887.0,70.0,4.2,18.5,480.5,640.52,516.44
2016,2,11,10,0,909.0,73.0,4.4,20.0,528.0,679.08,543.0
2016,2,11,10,15,925.0,75.0,4.55,20.5,569.5,710.49,564.87
2016,2,11,10,30,941.0,77.0,4.7,21.0,611.0,739.4,584.32
2016,2,11,10,45,951.5,78.5,4.85,22.0,645.5,761.13,597.26
2016,2,11,11,0,962.0,80.0,5.0,23.0,680.0,779.77,607.94
2016,2,11,11,15,969.5,81.0,4.9,23.5,706.5,792.43,614.29
2016,2,11,11,30,977.0,82.0,4.8,24.0,733.0,801.69,618.27
2016,2,11,11,45,973.5,86.5,4.7,24.5,749.5,803.08,616.75
2016,2,11,12,0,970.0,91.0,4.6,25.0,766.0,800.87,612.85
2016,2,11,12,15,972.0,91.5,4.5,25.0,775.5,794.96,607.73
2016,2,11,12,30,974.0,92.0,4.4,25.0,785.0,785.55,600.46
2016,2,11,12,45,971.5,93.0,4.35,25.0,784.5,770.02,589.24
2016,2,11,13,0,969.0,94.0,4.3,25.0,784.0,751.2,575.82
2016,2,11,13,15,966.0,93.5,4.2,25.0,775.0,727.38,558.0
2016,2,11,13,30,963.0,93.0,4.1,25.0,766.0,700.51,537.4
2016,2,11,13,45,955.0,93.0,4.05,25.5,747.5,668.2,511.69
2016,2,11,14,0,947.0,93.0,4.0,26.0,729.0,633.41,483.86
2016,2,11,14,15,938.5,92.0,3.85,25.5,703.0,595.11,454.62
2016,2,11,14,30,930.0,91.0,3.7,25.0,677.0,554.77,423.13
2016,2,11,14,45,917.0,89.5,3.6,25.0,643.0,510.05,386.9
2016,2,11,15,0,904.0,88.0,3.5,25.0,609.0,464.08,348.88
2016,2,11,15,15,887.5,85.5,3.25,24.5,568.5,412.03,305.84
2016,2,11,15,30,871.0,83.0,3.0,24.0,528.0,362.19,263.44
2016,2,11,15,45,845.5,80.5,2.75,23.5,481.0,309.71,218.42
2016,2,11,16,0,820.0,78.0,2.5,23.0,434.0,258.29,173.98
2016,2,11,16,15,787.0,74.0,2.35,22.0,383.0,205.51,129.73
2016,2,11,16,30,754.0,70.0,2.2,21.0,332.0,155.2,89.65
2016,2,11,16,45,703.0,64.5,2.1,20.0,278.0,104.91,55.28
2016,2,11,17,0,652.0,59.0,2.0,19.0,224.0,55.95,30.82
2016,2,11,17,15,573.5,51.0,2.1,18.0,171.5,35.97,25.96
2016,2,11,17,30,495.0,43.0,2.2,17.0,119.0,31.95,22.13
2016,2,11,17,45,355.5,30.5,2.3,16.5,73.5,23.39,13.75
2016,2,11,18,0,216.0,18.0,2.4,16.0,28.0,14.2,0.0
