Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,18,15,108.0,9.0,2.45,15.5,14.0,8.85,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,88.0,7.5,2.15,9.0,10.5,0.0,0.0
2016,2,12,7,30,176.0,15.0,2.5,10.0,21.0,65.07,0.0
2016,2,12,7,45,328.5,27.5,2.85,11.0,64.5,157.83,109.9
2016,2,12,8,0,481.0,40.0,3.2,12.0,108.0,243.27,189.41
2016,2,12,8,15,564.0,48.5,3.05,12.5,161.5,308.1,247.73
2016,2,12,8,30,647.0,57.0,2.9,13.0,215.0,378.8,308.99
2016,2,12,8,45,700.0,62.5,2.75,14.0,269.0,433.66,354.94
2016,2,12,9,0,753.0,68.0,2.6,15.0,323.0,493.38,402.56
2016,2,12,9,15,786.5,72.5,2.6,16.0,375.0,542.32,440.19
2016,2,12,9,30,820.0,77.0,2.6,17.0,427.0,591.0,476.22
2016,2,12,9,45,844.0,80.0,2.65,18.0,474.0,631.36,504.97
2016,2,12,10,0,868.0,83.0,2.7,19.0,521.0,670.21,531.77
2016,2,12,10,15,884.0,85.5,2.8,19.5,562.0,701.24,553.22
2016,2,12,10,30,900.0,88.0,2.9,20.0,603.0,726.63,569.55
2016,2,12,10,45,911.5,90.0,3.0,21.0,637.0,748.95,582.54
2016,2,12,11,0,923.0,92.0,3.1,22.0,671.0,768.34,593.37
2016,2,12,11,15,930.5,93.5,3.15,22.0,697.5,781.16,601.62
2016,2,12,11,30,938.0,95.0,3.2,22.0,724.0,790.69,607.71
2016,2,12,11,45,941.5,96.5,3.25,22.5,741.5,793.91,608.32
2016,2,12,12,0,945.0,98.0,3.3,23.0,759.0,793.68,606.69
2016,2,12,12,15,947.0,98.0,3.3,23.0,768.0,787.36,601.88
2016,2,12,12,30,949.0,98.0,3.3,23.0,777.0,777.64,594.85
2016,2,12,12,45,947.0,99.0,3.3,23.5,777.0,762.73,583.17
2016,2,12,13,0,945.0,100.0,3.3,24.0,777.0,744.58,569.38
2016,2,12,13,15,942.0,99.5,3.3,24.0,768.0,721.17,552.25
2016,2,12,13,30,939.0,99.0,3.3,24.0,759.0,694.79,532.48
2016,2,12,13,45,932.0,98.5,3.3,24.0,741.0,663.14,508.59
2016,2,12,14,0,925.0,98.0,3.3,24.0,723.0,629.03,482.47
2016,2,12,14,15,916.5,97.0,3.3,23.5,697.5,591.36,454.08
2016,2,12,14,30,908.0,96.0,3.3,23.0,672.0,551.7,423.43
2016,2,12,14,45,884.0,98.0,3.3,23.0,636.0,503.61,384.88
2016,2,12,15,0,860.0,100.0,3.3,23.0,600.0,457.15,346.67
2016,2,12,15,15,842.5,97.5,3.2,22.5,559.5,409.05,306.76
2016,2,12,15,30,825.0,95.0,3.1,22.0,519.0,360.79,265.71
2016,2,12,15,45,799.0,91.5,3.05,22.0,472.5,309.26,221.14
2016,2,12,16,0,773.0,88.0,3.0,22.0,426.0,258.97,177.35
2016,2,12,16,15,738.0,83.0,2.75,21.0,376.0,203.93,131.26
2016,2,12,16,30,703.0,78.0,2.5,20.0,326.0,154.58,91.71
2016,2,12,16,45,650.0,72.0,2.25,19.0,273.0,105.93,57.91
2016,2,12,17,0,597.0,66.0,2.0,18.0,220.0,62.54,36.3
2016,2,12,17,15,518.5,56.5,2.05,17.0,168.0,40.62,30.17
2016,2,12,17,30,440.0,47.0,2.1,16.0,116.0,35.48,25.34
2016,2,12,17,45,308.0,33.0,2.15,15.5,72.0,25.6,15.8
2016,2,12,18,0,176.0,19.0,2.2,15.0,28.0,15.02,0.0
2016,2,12,18,15,88.0,9.5,2.25,14.5,14.0,9.34,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,41.5,7.5,2.3,7.5,9.0,0.0,0.0
2016,2,13,7,30,83.0,15.0,2.3,8.0,18.0,38.74,0.0
2016,2,13,7,45,207.0,33.0,2.3,8.5,58.5,123.96,88.47
2016,2,13,8,0,331.0,51.0,2.3,9.0,99.0,199.59,157.78
2016,2,13,8,15,412.5,64.0,2.3,10.0,149.0,261.75,212.9
2016,2,13,8,30,494.0,77.0,2.3,11.0,199.0,331.6,272.83
2016,2,13,8,45,553.5,85.5,2.3,12.0,251.5,390.23,321.84
2016,2,13,9,0,613.0,94.0,2.3,13.0,304.0,451.59,371.23
2016,2,13,9,15,651.0,100.5,2.25,13.5,354.0,500.65,409.79
2016,2,13,9,30,689.0,107.0,2.2,14.0,404.0,550.06,447.38
2016,2,13,9,45,718.0,112.0,2.2,15.0,450.5,592.05,477.53
2016,2,13,10,0,747.0,117.0,2.2,16.0,497.0,633.11,506.11
2016,2,13,10,15,767.0,120.5,2.35,16.5,537.5,665.14,529.03
2016,2,13,10,30,787.0,124.0,2.5,17.0,578.0,695.23,550.23
2016,2,13,10,45,803.0,126.5,2.65,18.0,612.0,717.22,564.28
2016,2,13,11,0,819.0,129.0,2.8,19.0,646.0,738.87,577.49
2016,2,13,11,15,829.0,131.0,2.95,19.5,672.5,752.85,586.13
2016,2,13,11,30,839.0,133.0,3.1,20.0,699.0,763.86,592.76
2016,2,13,11,45,873.0,121.0,3.3,20.5,723.5,775.03,599.86
2016,2,13,12,0,907.0,109.0,3.5,21.0,748.0,780.82,603.18
2016,2,13,12,15,910.0,109.5,3.6,21.0,757.5,775.9,599.71
2016,2,13,12,30,913.0,110.0,3.7,21.0,767.0,767.66,594.06
2016,2,13,12,45,915.0,109.5,3.8,21.5,768.0,754.43,583.82
2016,2,13,13,0,917.0,109.0,3.9,22.0,769.0,737.97,571.4
2016,2,13,13,15,915.0,108.5,4.0,22.0,761.0,715.69,554.93
2016,2,13,13,30,913.0,108.0,4.1,22.0,753.0,690.48,536.01
2016,2,13,13,45,909.5,106.0,4.25,22.0,736.5,660.1,513.12
2016,2,13,14,0,906.0,104.0,4.4,22.0,720.0,627.16,487.89
2016,2,13,14,15,898.0,102.5,4.45,22.0,694.5,589.8,458.53
2016,2,13,14,30,890.0,101.0,4.5,22.0,669.0,548.64,425.65
2016,2,13,14,45,873.5,101.0,4.55,22.0,635.0,504.64,389.76
2016,2,13,15,0,857.0,101.0,4.6,22.0,601.0,459.81,352.35
2016,2,13,15,15,840.0,98.0,4.5,21.5,561.0,411.45,311.73
2016,2,13,15,30,823.0,95.0,4.4,21.0,521.0,362.89,269.97
2016,2,13,15,45,801.0,91.0,4.35,21.0,476.0,312.02,225.31
2016,2,13,16,0,779.0,87.0,4.3,21.0,431.0,261.98,181.1
2016,2,13,16,15,745.5,82.0,3.85,20.0,380.5,206.83,134.3
2016,2,13,16,30,712.0,77.0,3.4,19.0,330.0,157.14,93.88
2016,2,13,16,45,664.5,70.5,3.0,18.5,277.5,107.82,58.67
2016,2,13,17,0,617.0,64.0,2.6,18.0,225.0,63.13,35.43
2016,2,13,17,15,539.5,55.5,2.5,17.0,172.5,39.5,29.21
2016,2,13,17,30,462.0,47.0,2.4,16.0,120.0,35.25,25.18
2016,2,13,17,45,331.5,33.5,2.3,15.5,75.5,25.89,16.16
2016,2,13,18,0,201.0,20.0,2.2,15.0,31.0,15.85,0.0
2016,2,13,18,15,100.5,10.0,2.3,14.5,15.5,9.83,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,59.0,9.0,4.2,11.5,11.5,8.85,0.0
2016,2,14,7,30,118.0,18.0,4.5,12.0,23.0,62.96,0.0
2016,2,14,7,45,259.0,33.0,4.8,12.5,65.0,142.08,101.64
2016,2,14,8,0,400.0,48.0,5.1,13.0,107.0,223.94,175.74
2016,2,14,8,15,483.5,58.0,5.5,13.5,158.5,288.23,233.56
2016,2,14,8,30,567.0,68.0,5.9,14.0,210.0,358.35,295.16
2016,2,14,8,45,623.0,74.0,6.35,15.0,263.0,415.23,344.07
2016,2,14,9,0,679.0,80.0,6.8,16.0,316.0,474.53,393.49
2016,2,14,9,15,339.5,98.5,6.85,16.5,216.5,316.4,262.48
2016,2,14,9,30,0.0,117.0,6.9,17.0,117.0,115.13,90.59
2016,2,14,9,45,0.0,130.0,7.0,18.0,130.0,127.9,100.59
2016,2,14,10,0,0.0,143.0,7.1,19.0,143.0,140.64,110.3
2016,2,14,10,15,0.0,154.0,7.0,19.0,154.0,151.33,118.65
2016,2,14,10,30,0.0,165.0,6.9,19.0,165.0,162.0,126.97
2016,2,14,10,45,3.5,183.5,6.8,19.5,186.0,182.74,143.21
2016,2,14,11,0,7.0,202.0,6.7,20.0,207.0,203.49,159.28
2016,2,14,11,15,8.0,209.5,6.5,20.5,215.5,211.29,164.87
2016,2,14,11,30,9.0,217.0,6.3,21.0,224.0,219.06,170.43
2016,2,14,11,45,156.0,275.0,6.1,21.5,386.0,394.36,310.4
2016,2,14,12,0,303.0,333.0,5.9,22.0,548.0,563.16,439.49
2016,2,14,12,15,371.0,317.0,5.7,22.0,583.5,591.6,461.03
2016,2,14,12,30,439.0,301.0,5.5,22.0,619.0,620.64,483.07
2016,2,14,12,45,471.0,287.5,5.3,22.0,629.0,620.61,482.76
2016,2,14,13,0,503.0,274.0,5.1,22.0,639.0,618.06,480.57
2016,2,14,13,15,483.5,279.0,5.0,22.0,626.5,596.11,463.18
2016,2,14,13,30,464.0,284.0,4.9,22.0,614.0,573.33,445.19
2016,2,14,13,45,436.0,287.5,4.85,22.5,592.0,543.37,421.03
2016,2,14,14,0,408.0,291.0,4.8,23.0,570.0,513.88,397.21
2016,2,14,14,15,520.0,240.0,4.7,22.5,582.5,511.16,396.49
2016,2,14,14,30,632.0,189.0,4.6,22.0,595.0,500.32,388.52
2016,2,14,14,45,458.0,226.5,4.6,22.0,513.5,424.52,328.73
2016,2,14,15,0,284.0,264.0,4.6,22.0,432.0,362.75,280.33
2016,2,14,15,15,324.0,238.0,4.45,22.0,417.0,340.04,261.39
2016,2,14,15,30,364.0,212.0,4.3,22.0,402.0,313.42,238.42
2016,2,14,15,45,373.0,190.0,4.2,22.0,370.0,277.01,207.67
2016,2,14,16,0,382.0,168.0,4.1,22.0,338.0,239.37,175.49
2016,2,14,16,15,353.5,155.0,3.55,21.0,298.0,200.72,144.32
2016,2,14,16,30,325.0,142.0,3.0,20.0,258.0,164.53,115.99
2016,2,14,16,45,301.0,122.0,2.55,19.5,216.5,125.86,87.06
2016,2,14,17,0,277.0,102.0,2.1,19.0,175.0,89.7,63.43
2016,2,14,17,15,236.0,81.5,2.0,18.0,134.0,64.01,50.47
2016,2,14,17,30,195.0,61.0,1.9,17.0,93.0,48.92,36.94
2016,2,14,17,45,122.0,41.0,1.85,16.5,58.5,33.59,22.66
2016,2,14,18,0,49.0,21.0,1.8,16.0,24.0,17.68,1.07
2016,2,14,18,15,24.5,10.5,1.85,15.5,12.0,10.32,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,73.5,9.0,4.0,9.5,12.0,27.31,0.0
2016,2,15,7,30,147.0,18.0,4.1,10.0,24.0,72.33,0.0
2016,2,15,7,45,287.5,32.0,4.2,10.5,67.5,151.92,110.84
2016,2,15,8,0,428.0,46.0,4.3,11.0,111.0,234.37,185.56
2016,2,15,8,15,510.5,56.0,4.55,12.0,163.5,299.59,243.95
2016,2,15,8,30,593.0,66.0,4.8,13.0,216.0,370.63,305.66
2016,2,15,8,45,651.5,71.5,5.05,14.0,271.0,429.41,355.74
2016,2,15,9,0,710.0,77.0,5.3,15.0,326.0,490.78,406.28
2016,2,15,9,15,745.5,82.0,5.35,15.5,377.5,540.2,446.17
2016,2,15,9,30,781.0,87.0,5.4,16.0,429.0,587.61,483.43
2016,2,15,9,45,811.0,89.5,5.5,16.5,477.5,630.57,516.42
2016,2,15,10,0,841.0,92.0,5.6,17.0,526.0,672.39,547.84
2016,2,15,10,15,858.0,94.5,5.6,17.5,567.0,703.75,569.97
2016,2,15,10,30,875.0,97.0,5.6,18.0,608.0,732.77,589.4
2016,2,15,10,45,889.5,98.0,5.6,18.5,643.0,755.79,604.17
2016,2,15,11,0,904.0,99.0,5.6,19.0,678.0,772.89,614.52
2016,2,15,11,15,912.0,101.0,5.6,19.5,704.5,786.5,622.34
2016,2,15,11,30,920.0,103.0,5.6,20.0,731.0,796.86,627.87
2016,2,15,11,45,922.5,105.0,5.7,20.5,748.0,799.79,628.49
2016,2,15,12,0,925.0,107.0,5.8,21.0,765.0,799.31,626.8
2016,2,15,12,15,927.5,107.5,5.7,21.0,774.5,793.9,622.03
2016,2,15,12,30,930.0,108.0,5.6,21.0,784.0,785.12,614.97
2016,2,15,12,45,935.5,105.5,5.6,21.0,786.0,772.12,605.4
2016,2,15,13,0,941.0,103.0,5.6,21.0,788.0,755.74,593.46
2016,2,15,13,15,939.0,102.5,5.45,21.0,780.0,732.92,576.0
2016,2,15,13,30,937.0,102.0,5.3,21.0,772.0,707.09,555.37
2016,2,15,13,45,804.5,149.0,5.15,21.5,715.0,642.96,503.19
2016,2,15,14,0,672.0,196.0,5.0,22.0,658.0,581.91,453.5
2016,2,15,14,15,801.5,143.0,4.85,21.5,675.0,578.46,451.69
2016,2,15,14,30,931.0,90.0,4.7,21.0,692.0,567.79,442.89
2016,2,15,14,45,923.5,87.5,4.6,21.0,659.5,524.35,406.77
2016,2,15,15,0,916.0,85.0,4.5,21.0,627.0,479.22,368.6
2016,2,15,15,15,902.0,82.5,4.25,20.5,587.0,430.06,326.84
2016,2,15,15,30,888.0,80.0,4.0,20.0,547.0,380.22,283.66
2016,2,15,15,45,874.5,75.5,3.8,20.0,502.0,324.94,234.89
2016,2,15,16,0,861.0,71.0,3.6,20.0,457.0,272.68,188.01
2016,2,15,16,15,832.0,67.0,3.05,19.0,405.5,217.95,140.62
2016,2,15,16,30,803.0,63.0,2.5,18.0,354.0,165.18,96.78
2016,2,15,16,45,764.5,57.5,2.0,17.5,300.0,112.49,58.01
2016,2,15,17,0,726.0,52.0,1.5,17.0,246.0,63.37,31.41
2016,2,15,17,15,655.5,46.0,1.45,16.0,191.5,33.99,24.52
2016,2,15,17,30,585.0,40.0,1.4,15.0,137.0,31.19,21.83
2016,2,15,17,45,457.5,30.0,1.35,14.0,88.5,24.27,15.12
2016,2,15,18,0,330.0,20.0,1.3,13.0,40.0,16.95,2.44
2016,2,15,18,15,165.0,10.0,1.3,12.5,20.0,9.83,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,0.0,14.5,3.35,10.0,14.5,14.25,0.0
2016,2,16,7,30,0.0,29.0,3.6,11.0,29.0,34.22,0.0
2016,2,16,7,45,239.0,36.5,3.85,12.0,73.5,141.05,103.47
2016,2,16,8,0,478.0,44.0,4.1,13.0,118.0,253.48,199.67
2016,2,16,8,15,556.5,52.5,4.2,14.0,171.0,317.65,256.76
2016,2,16,8,30,635.0,61.0,4.3,15.0,224.0,387.28,316.57
2016,2,16,8,45,684.0,67.0,4.4,16.0,278.0,443.52,363.71
2016,2,16,9,0,733.0,73.0,4.5,17.0,332.0,499.39,408.84
2016,2,16,9,15,766.0,77.0,4.7,17.5,383.0,547.45,447.36
2016,2,16,9,30,799.0,81.0,4.9,18.0,434.0,595.26,484.7
2016,2,16,9,45,822.0,84.5,5.15,19.0,480.5,635.41,514.44
2016,2,16,10,0,845.0,88.0,5.4,20.0,527.0,674.04,542.35
2016,2,16,10,15,861.0,90.5,5.25,20.5,568.0,704.88,562.81
2016,2,16,10,30,877.0,93.0,5.1,21.0,609.0,733.35,580.84
2016,2,16,10,45,887.0,95.5,5.0,21.5,642.5,751.6,591.33
2016,2,16,11,0,897.0,98.0,4.9,22.0,676.0,770.3,602.16
2016,2,16,11,15,905.0,100.0,4.65,22.5,702.5,783.89,608.45
2016,2,16,11,30,913.0,102.0,4.4,23.0,729.0,794.27,612.42
2016,2,16,11,45,906.5,108.0,4.2,23.5,744.0,794.58,609.97
2016,2,16,12,0,900.0,114.0,4.0,24.0,759.0,791.49,605.3
2016,2,16,12,15,902.5,114.5,3.75,24.0,768.5,786.18,600.17
2016,2,16,12,30,905.0,115.0,3.5,24.0,778.0,777.59,592.83
2016,2,16,12,45,903.5,116.0,3.3,24.5,778.0,763.36,580.74
2016,2,16,13,0,902.0,117.0,3.1,25.0,778.0,746.01,566.65
2016,2,16,13,15,899.5,116.5,2.95,25.0,769.5,723.51,549.7
2016,2,16,13,30,897.0,116.0,2.8,25.0,761.0,698.15,530.31
2016,2,16,13,45,892.0,114.5,2.65,25.0,743.5,667.04,506.64
2016,2,16,14,0,887.0,113.0,2.5,25.0,726.0,633.56,480.96
2016,2,16,14,15,879.0,111.5,2.6,25.0,701.0,596.14,452.98
2016,2,16,14,30,871.0,110.0,2.7,25.0,676.0,556.85,422.88
2016,2,16,14,45,860.5,107.0,2.8,25.0,643.0,513.26,388.78
2016,2,16,15,0,850.0,104.0,2.9,25.0,610.0,468.44,352.76
2016,2,16,15,15,775.5,112.0,2.95,24.5,551.0,407.58,304.78
2016,2,16,15,30,701.0,120.0,3.0,24.0,492.0,348.69,257.7
2016,2,16,15,45,749.5,96.0,3.1,23.5,462.5,309.01,222.31
2016,2,16,16,0,798.0,72.0,3.2,23.0,433.0,260.58,178.54
2016,2,16,16,15,742.0,77.5,3.0,22.0,383.5,212.13,138.04
2016,2,16,16,30,686.0,83.0,2.8,21.0,334.0,165.12,100.65
2016,2,16,16,45,656.5,74.0,2.65,20.0,284.5,116.09,64.39
2016,2,16,17,0,627.0,65.0,2.5,19.0,235.0,69.79,37.82
2016,2,16,17,15,552.5,56.5,2.6,18.0,182.0,39.73,29.33
2016,2,16,17,30,478.0,48.0,2.7,17.0,129.0,35.51,25.39
2016,2,16,17,45,358.5,35.5,2.85,16.5,83.5,27.21,17.48
2016,2,16,18,0,239.0,23.0,3.0,16.0,38.0,18.33,4.29
2016,2,16,18,15,119.5,11.5,3.1,15.5,19.0,11.3,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,124.0,9.5,1.7,7.0,16.0,41.25,0.0
2016,2,17,7,30,248.0,19.0,1.9,8.0,32.0,107.12,12.83
2016,2,17,7,45,378.0,31.0,2.15,9.0,78.0,184.65,137.93
2016,2,17,8,0,508.0,43.0,2.4,10.0,124.0,266.05,211.52
2016,2,17,8,15,584.5,51.0,2.6,11.0,178.0,330.35,268.99
2016,2,17,8,30,661.0,59.0,2.8,12.0,232.0,399.91,328.83
2016,2,17,8,45,706.5,65.0,3.05,13.0,286.0,453.22,373.78
2016,2,17,9,0,752.0,71.0,3.3,14.0,340.0,510.7,420.27
2016,2,17,9,15,784.0,75.0,3.35,14.5,391.5,558.94,458.34
2016,2,17,9,30,816.0,79.0,3.4,15.0,443.0,606.83,494.99
2016,2,17,9,45,837.5,83.0,3.5,16.0,490.0,647.14,524.01
2016,2,17,10,0,859.0,87.0,3.6,17.0,537.0,685.81,551.01
2016,2,17,10,15,875.0,89.5,3.5,17.5,578.0,717.03,571.22
2016,2,17,10,30,891.0,92.0,3.4,18.0,619.0,742.45,586.84
2016,2,17,10,45,901.0,94.5,3.3,18.5,653.0,764.33,599.76
2016,2,17,11,0,911.0,97.0,3.2,19.0,687.0,783.23,610.45
2016,2,17,11,15,919.0,98.5,3.15,19.0,713.5,796.44,618.52
2016,2,17,11,30,927.0,100.0,3.1,19.0,740.0,806.38,624.39
2016,2,17,11,45,930.0,102.0,3.05,19.5,758.0,809.71,624.52
2016,2,17,12,0,933.0,104.0,3.0,20.0,776.0,809.6,622.41
2016,2,17,12,15,935.5,104.5,3.0,20.0,785.0,804.14,618.19
2016,2,17,12,30,938.0,105.0,3.0,20.0,794.0,795.27,611.75
2016,2,17,12,45,936.5,105.5,3.05,20.5,794.5,780.13,600.15
2016,2,17,13,0,935.0,106.0,3.1,21.0,795.0,761.77,586.42
2016,2,17,13,15,932.5,105.5,3.1,21.0,786.5,738.62,570.23
2016,2,17,13,30,930.0,105.0,3.1,21.0,778.0,712.49,550.68
2016,2,17,13,45,924.0,104.5,3.1,21.5,760.0,681.33,526.16
2016,2,17,14,0,918.0,104.0,3.1,22.0,742.0,647.66,499.49
2016,2,17,14,15,910.0,102.5,3.1,22.0,716.5,609.59,470.1
2016,2,17,14,30,902.0,101.0,3.1,22.0,691.0,569.52,438.57
2016,2,17,14,45,890.0,99.5,3.1,22.0,657.5,523.51,401.89
2016,2,17,15,0,878.0,98.0,3.1,22.0,624.0,478.14,364.69
2016,2,17,15,15,861.5,95.0,3.05,21.5,583.5,428.62,323.95
2016,2,17,15,30,845.0,92.0,3.0,21.0,543.0,378.8,281.85
2016,2,17,15,45,822.5,89.0,2.95,21.0,496.5,327.12,236.97
2016,2,17,16,0,800.0,86.0,2.9,21.0,450.0,276.29,192.31
2016,2,17,16,15,768.5,81.5,2.55,20.0,399.5,223.4,147.15
2016,2,17,16,30,737.0,77.0,2.2,19.0,349.0,169.6,102.8
2016,2,17,16,45,690.5,71.0,1.9,18.5,295.0,118.69,65.18
2016,2,17,17,0,644.0,65.0,1.6,18.0,241.0,72.29,38.78
2016,2,17,17,15,571.5,56.5,1.65,17.0,187.5,39.53,29.31
2016,2,17,17,30,499.0,48.0,1.7,16.0,134.0,35.31,25.37
2016,2,17,17,45,376.0,35.5,1.75,15.0,87.0,27.01,17.53
2016,2,17,18,0,253.0,23.0,1.8,14.0,40.0,18.15,5.33
2016,2,17,18,15,126.5,11.5,1.85,14.0,20.0,11.3,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,57.0,12.0,3.9,12.5,15.5,26.64,0.0
2016,2,18,7,30,114.0,24.0,4.1,13.0,31.0,73.3,16.87
2016,2,18,7,45,252.0,41.0,4.35,13.5,76.0,152.79,113.69
2016,2,18,8,0,390.0,58.0,4.6,14.0,121.0,237.11,187.63
2016,2,18,8,15,471.5,69.0,4.8,14.5,174.0,301.93,245.05
2016,2,18,8,30,553.0,80.0,5.0,15.0,227.0,373.28,306.58
2016,2,18,8,45,638.0,80.5,5.25,16.0,284.5,440.09,362.53
2016,2,18,9,0,723.0,81.0,5.5,17.0,342.0,511.04,420.2
2016,2,18,9,15,756.5,86.0,5.5,17.5,394.0,560.2,459.15
2016,2,18,9,30,790.0,91.0,5.5,18.0,446.0,607.04,495.28
2016,2,18,9,45,827.0,89.5,5.55,18.5,495.5,650.87,528.48
2016,2,18,10,0,864.0,88.0,5.6,19.0,545.0,693.81,560.2
2016,2,18,10,15,880.0,90.5,5.6,19.5,586.5,725.21,581.21
2016,2,18,10,30,896.0,93.0,5.6,20.0,628.0,750.75,597.69
2016,2,18,10,45,911.0,93.5,5.7,20.5,663.0,774.25,613.0
2016,2,18,11,0,926.0,94.0,5.8,21.0,698.0,794.9,626.2
2016,2,18,11,15,933.5,95.5,5.85,21.0,724.0,807.9,634.87
2016,2,18,11,30,941.0,97.0,5.9,21.0,750.0,817.57,641.27
2016,2,18,11,45,946.0,97.5,5.95,21.5,768.5,820.88,641.91
2016,2,18,12,0,951.0,98.0,6.0,22.0,787.0,820.71,640.19
2016,2,18,12,15,953.0,98.5,6.05,22.0,796.0,814.8,635.71
2016,2,18,12,30,955.0,99.0,6.1,22.0,805.0,805.41,628.86
2016,2,18,12,45,954.0,99.0,6.15,22.5,805.0,789.9,616.45
2016,2,18,13,0,953.0,99.0,6.2,23.0,805.0,771.11,601.79
2016,2,18,13,15,950.5,98.5,6.2,23.0,796.0,747.59,584.77
2016,2,18,13,30,948.0,98.0,6.2,23.0,787.0,721.03,564.74
2016,2,18,13,45,942.5,97.0,6.2,23.5,769.5,689.2,538.92
2016,2,18,14,0,937.0,96.0,6.2,24.0,752.0,654.77,510.88
2016,2,18,14,15,929.5,95.0,6.15,24.0,726.0,616.8,480.6
2016,2,18,14,30,922.0,94.0,6.1,24.0,700.0,576.73,448.13
2016,2,18,14,45,903.0,95.0,6.05,24.0,664.5,531.0,410.64
2016,2,18,15,0,884.0,96.0,6.0,24.0,629.0,481.95,369.89
2016,2,18,15,15,868.0,93.5,5.85,23.5,588.5,432.72,328.63
2016,2,18,15,30,852.0,91.0,5.7,23.0,548.0,383.13,286.07
2016,2,18,15,45,826.0,88.5,5.55,23.0,501.0,330.37,239.91
2016,2,18,16,0,800.0,86.0,5.4,23.0,454.0,278.79,194.4
2016,2,18,16,15,768.0,81.5,5.0,22.5,402.5,225.65,148.56
2016,2,18,16,30,736.0,77.0,4.6,22.0,351.0,171.67,103.78
2016,2,18,16,45,686.0,72.0,4.2,21.5,297.0,121.14,66.47
2016,2,18,17,0,636.0,67.0,3.8,21.0,243.0,75.52,40.39
2016,2,18,17,15,563.0,58.5,3.65,20.0,189.5,41.06,30.25
2016,2,18,17,30,490.0,50.0,3.5,19.0,136.0,36.94,26.45
2016,2,18,17,45,365.0,37.5,3.4,18.5,88.5,28.73,18.73
2016,2,18,18,0,240.0,25.0,3.3,18.0,41.0,19.97,7.14
2016,2,18,18,15,120.0,12.5,3.5,17.5,20.5,12.29,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,65.5,12.0,4.4,15.5,16.0,29.06,0.0
2016,2,19,7,30,131.0,24.0,4.6,16.0,32.0,79.55,26.78
2016,2,19,7,45,263.5,39.5,4.8,16.5,76.5,155.57,115.23
2016,2,19,8,0,396.0,55.0,5.0,17.0,121.0,237.38,186.33
2016,2,19,8,15,474.0,66.0,5.1,17.5,173.0,301.97,242.95
2016,2,19,8,30,552.0,77.0,5.2,18.0,225.0,371.91,302.6
2016,2,19,8,45,276.0,79.5,5.3,18.5,153.5,246.29,201.34
2016,2,19,9,0,0.0,82.0,5.4,19.0,82.0,79.92,61.11
2016,2,19,9,15,0.5,115.5,5.35,19.5,116.0,114.37,89.31
2016,2,19,9,30,1.0,149.0,5.3,20.0,150.0,148.91,116.99
2016,2,19,9,45,3.5,164.0,5.25,20.5,166.0,165.21,129.58
2016,2,19,10,0,6.0,179.0,5.2,21.0,182.0,181.62,142.14
2016,2,19,10,15,28.0,218.5,5.1,21.5,235.0,243.55,191.1
2016,2,19,10,30,50.0,258.0,5.0,22.0,288.0,300.6,235.23
2016,2,19,10,45,445.0,189.5,4.95,22.5,480.0,538.19,426.13
2016,2,19,11,0,840.0,121.0,4.9,23.0,672.0,766.21,597.46
2016,2,19,11,15,848.5,123.0,4.8,23.0,698.0,779.45,604.35
2016,2,19,11,30,857.0,125.0,4.7,23.0,724.0,789.62,610.25
2016,2,19,11,45,858.5,128.0,4.6,23.5,741.0,792.31,609.7
2016,2,19,12,0,860.0,131.0,4.5,24.0,758.0,791.77,607.02
2016,2,19,12,15,862.5,131.5,4.45,24.0,767.0,786.21,602.43
2016,2,19,12,30,865.0,132.0,4.4,24.0,776.0,777.46,595.85
2016,2,19,12,45,863.0,133.0,4.35,24.5,775.5,762.78,584.06
2016,2,19,13,0,861.0,134.0,4.3,25.0,775.0,745.13,570.3
2016,2,19,13,15,858.0,133.5,4.2,25.0,766.5,722.43,553.14
2016,2,19,13,30,855.0,133.0,4.1,25.0,758.0,697.03,533.89
2016,2,19,13,45,848.0,132.0,4.1,25.0,740.5,666.05,510.66
2016,2,19,14,0,841.0,131.0,4.1,25.0,723.0,632.87,485.48
2016,2,19,14,15,832.0,129.0,4.05,25.0,697.5,595.6,456.73
2016,2,19,14,30,823.0,127.0,4.0,25.0,672.0,556.68,426.19
2016,2,19,14,45,810.5,124.0,4.0,25.0,639.0,513.63,392.03
2016,2,19,15,0,798.0,121.0,4.0,25.0,606.0,469.65,356.36
2016,2,19,15,15,780.0,118.0,3.9,24.5,566.5,420.1,316.21
2016,2,19,15,30,762.0,115.0,3.8,24.0,527.0,372.91,276.82
2016,2,19,15,45,738.0,110.5,3.75,24.0,481.5,322.8,234.04
2016,2,19,16,0,714.0,106.0,3.7,24.0,436.0,273.85,191.78
2016,2,19,16,15,679.5,100.0,3.3,23.5,386.0,222.83,148.73
2016,2,19,16,30,645.0,94.0,2.9,23.0,336.0,174.64,109.34
2016,2,19,16,45,596.0,86.5,2.55,22.5,284.0,126.77,74.08
2016,2,19,17,0,547.0,79.0,2.2,22.0,232.0,83.89,48.74
2016,2,19,17,15,473.5,68.5,2.1,21.0,180.5,49.82,37.72
2016,2,19,17,30,400.0,58.0,2.0,20.0,129.0,44.33,32.74
2016,2,19,17,45,286.0,42.5,1.95,19.0,84.0,32.47,21.93
2016,2,19,18,0,172.0,27.0,1.9,18.0,39.0,21.1,8.66
2016,2,19,18,15,86.0,13.5,1.9,18.0,19.5,13.27,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,48.5,12.5,2.75,16.5,15.5,25.23,0.0
2016,2,20,7,30,97.0,25.0,3.0,17.0,31.0,66.41,26.99
2016,2,20,7,45,203.0,43.5,3.3,17.5,73.0,139.7,103.58
2016,2,20,8,0,309.0,62.0,3.6,18.0,115.0,211.71,165.62
2016,2,20,8,15,383.5,75.5,3.85,18.5,164.5,272.68,218.26
2016,2,20,8,30,458.0,89.0,4.1,19.0,214.0,339.37,274.44
2016,2,20,8,45,510.0,98.5,4.35,19.5,264.5,394.42,320.07
2016,2,20,9,0,562.0,108.0,4.6,20.0,315.0,454.77,368.69
2016,2,20,9,15,281.0,112.5,4.7,20.5,216.0,305.01,247.38
2016,2,20,9,30,0.0,117.0,4.8,21.0,117.0,114.84,88.63
2016,2,20,9,45,0.0,101.0,4.9,21.5,101.0,98.21,74.86
2016,2,20,10,0,0.0,85.0,5.0,22.0,85.0,82.23,61.56
2016,2,20,10,15,0.0,85.5,5.0,22.0,85.5,82.72,61.79
2016,2,20,10,30,0.0,86.0,5.0,22.0,86.0,83.22,62.03
2016,2,20,10,45,1.5,132.5,5.05,22.5,133.5,130.13,99.35
2016,2,20,11,0,3.0,179.0,5.1,23.0,181.0,177.39,136.3
2016,2,20,11,15,4.0,185.0,5.05,23.5,188.0,183.83,140.82
2016,2,20,11,30,5.0,191.0,5.0,24.0,195.0,190.27,145.38
2016,2,20,11,45,8.0,212.5,5.0,24.5,218.5,213.52,163.03
2016,2,20,12,0,11.0,234.0,5.0,25.0,242.0,236.61,180.38
2016,2,20,12,15,11.5,236.5,5.0,25.0,245.0,238.92,182.01
2016,2,20,12,30,12.0,239.0,5.0,25.0,248.0,241.17,183.67
2016,2,20,12,45,22.5,275.0,5.0,25.5,292.0,283.22,215.57
2016,2,20,13,0,33.0,311.0,5.0,26.0,336.0,325.99,247.54
2016,2,20,13,15,19.0,249.5,4.95,26.0,264.0,254.11,192.81
2016,2,20,13,30,5.0,188.0,4.9,26.0,192.0,184.86,139.59
2016,2,20,13,45,90.5,268.5,4.9,26.0,333.0,315.37,241.33
2016,2,20,14,0,176.0,349.0,4.9,26.0,474.0,436.76,332.91
2016,2,20,14,15,225.0,330.0,4.8,26.0,484.0,438.49,334.27
2016,2,20,14,30,274.0,311.0,4.7,26.0,494.0,434.85,331.61
2016,2,20,14,45,163.5,288.0,4.6,26.0,396.0,347.6,265.13
2016,2,20,15,0,53.0,265.0,4.5,26.0,298.0,270.15,206.08
2016,2,20,15,15,118.5,257.5,4.25,25.5,324.0,282.87,216.07
2016,2,20,15,30,184.0,250.0,4.0,25.0,350.0,291.57,221.9
2016,2,20,15,45,132.0,226.0,3.8,25.0,294.5,243.08,184.66
2016,2,20,16,0,80.0,202.0,3.6,25.0,239.0,203.19,154.58
2016,2,20,16,15,71.5,180.5,3.2,24.0,211.5,176.61,134.36
2016,2,20,16,30,63.0,159.0,2.8,23.0,184.0,150.96,114.75
2016,2,20,16,45,58.5,136.0,2.45,22.5,156.5,125.56,94.97
2016,2,20,17,0,54.0,113.0,2.1,22.0,129.0,100.83,75.97
2016,2,20,17,15,39.5,90.0,2.15,21.5,100.0,77.59,61.55
2016,2,20,17,30,25.0,67.0,2.2,21.0,71.0,58.94,45.14
2016,2,20,17,45,12.5,44.5,2.3,21.0,46.5,40.17,28.25
2016,2,20,18,0,0.0,22.0,2.4,21.0,22.0,21.12,9.13
2016,2,20,18,15,0.0,11.0,2.6,21.0,11.0,10.81,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,2.5,2.15,17.0,2.5,2.46,0.0
2016,2,21,7,30,0.0,5.0,2.4,17.0,5.0,4.82,0.0
2016,2,21,7,45,0.0,11.0,2.7,17.5,11.0,10.6,2.96
2016,2,21,8,0,0.0,17.0,3.0,18.0,17.0,16.39,8.02
2016,2,21,8,15,0.0,24.5,3.15,18.0,24.5,23.64,14.26
2016,2,21,8,30,0.0,32.0,3.3,18.0,32.0,30.88,20.45
2016,2,21,8,45,0.0,39.5,3.45,18.5,39.5,38.14,26.5
2016,2,21,9,0,0.0,47.0,3.6,19.0,47.0,45.4,32.45
2016,2,21,9,15,0.0,77.0,3.6,19.0,77.0,74.46,56.48
2016,2,21,9,30,0.0,107.0,3.6,19.0,107.0,104.55,81.03
2016,2,21,9,45,0.0,96.5,3.6,19.5,96.5,93.68,71.7
2016,2,21,10,0,0.0,86.0,3.6,20.0,86.0,83.2,62.81
2016,2,21,10,15,0.0,115.0,3.5,20.0,115.0,111.87,85.88
2016,2,21,10,30,0.0,144.0,3.4,20.0,144.0,140.66,108.76
2016,2,21,10,45,0.0,146.5,3.35,20.0,146.5,142.93,110.28
2016,2,21,11,0,0.0,149.0,3.3,20.0,149.0,145.23,111.89
2016,2,21,11,15,1.0,160.0,3.15,20.0,161.0,156.72,120.84
2016,2,21,11,30,2.0,171.0,3.0,20.0,173.0,168.17,129.72
2016,2,21,11,45,4.5,189.5,2.85,20.5,193.5,188.13,145.02
2016,2,21,12,0,7.0,208.0,2.7,21.0,214.0,207.96,160.05
2016,2,21,12,15,6.5,202.5,2.45,21.0,208.0,201.83,155.03
2016,2,21,12,30,6.0,197.0,2.2,21.0,202.0,195.74,150.14
2016,2,21,12,45,17.5,250.5,1.95,21.0,264.5,255.81,196.58
2016,2,21,13,0,29.0,304.0,1.7,21.0,327.0,316.47,242.23
2016,2,21,13,15,15.5,236.0,1.5,21.0,248.5,238.77,182.69
2016,2,21,13,30,2.0,168.0,1.3,21.0,170.0,163.67,124.67
2016,2,21,13,45,19.0,232.5,1.15,21.5,246.5,235.9,180.65
2016,2,21,14,0,36.0,297.0,1.0,22.0,323.0,304.73,231.91
2016,2,21,14,15,33.5,284.0,0.95,22.0,307.5,288.33,219.31
2016,2,21,14,30,31.0,271.0,0.9,22.0,292.0,272.14,207.34
2016,2,21,14,45,52.0,274.5,0.9,22.0,307.5,282.69,215.73
2016,2,21,15,0,73.0,278.0,0.9,22.0,323.0,290.97,222.08
2016,2,21,15,15,61.0,254.5,0.85,21.5,290.5,259.87,198.97
2016,2,21,15,30,49.0,231.0,0.8,21.0,258.0,229.99,176.79
2016,2,21,15,45,24.5,162.0,0.75,21.0,175.5,158.31,121.63
2016,2,21,16,0,0.0,93.0,0.7,21.0,93.0,89.61,67.82
2016,2,21,16,15,0.0,82.0,0.65,20.5,82.0,79.16,59.81
2016,2,21,16,30,0.0,71.0,0.6,20.0,71.0,68.64,51.49
2016,2,21,16,45,0.0,59.0,0.55,20.0,59.0,57.01,42.02
2016,2,21,17,0,0.0,47.0,0.5,20.0,47.0,45.4,32.41
2016,2,21,17,15,0.0,36.0,0.5,19.5,36.0,34.75,24.92
2016,2,21,17,30,0.0,25.0,0.5,19.0,25.0,24.12,15.45
2016,2,21,17,45,0.0,15.0,0.55,19.0,15.0,14.46,6.74
2016,2,21,18,0,0.0,5.0,0.6,19.0,5.0,4.82,0.0
2016,2,21,18,15,0.0,2.5,0.65,19.0,2.5,2.46,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
