Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,14,30,880.0,120.0,4.5,27.0,803.0,671.5,510.27
2016,3,23,14,45,861.0,122.0,4.4,27.0,765.5,622.32,473.07
2016,3,23,15,0,842.0,124.0,4.3,27.0,728.0,574.36,436.01
2016,3,23,15,15,827.0,121.0,4.2,27.0,685.5,523.64,396.2
2016,3,23,15,30,812.0,118.0,4.1,27.0,643.0,472.7,355.24
2016,3,23,15,45,794.5,113.5,4.05,27.0,595.5,419.41,311.62
2016,3,23,16,0,777.0,109.0,4.0,27.0,548.0,366.68,267.39
2016,3,23,16,15,750.5,104.5,3.75,26.5,495.0,308.72,218.93
2016,3,23,16,30,724.0,100.0,3.5,26.0,442.0,255.85,173.99
2016,3,23,16,45,688.5,93.5,3.3,25.5,387.0,201.85,129.15
2016,3,23,17,0,653.0,87.0,3.1,25.0,332.0,151.38,89.41
2016,3,23,17,15,599.5,79.5,2.9,24.0,275.0,102.5,56.68
2016,3,23,17,30,546.0,72.0,2.7,23.0,218.0,59.67,37.2
2016,3,23,17,45,458.5,61.5,2.5,22.0,164.0,44.43,32.85
2016,3,23,18,0,371.0,51.0,2.3,21.0,110.0,38.91,27.76
2016,3,23,18,15,185.5,37.0,2.5,20.5,66.5,28.51,17.86
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,21.21,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,11.3,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.0,14.0,5.8,8.0,31.0,78.72,0.0
2016,3,24,7,0,352.0,28.0,6.0,8.0,62.0,175.49,130.63
2016,3,24,7,15,465.5,38.5,6.15,8.5,115.0,250.69,202.76
2016,3,24,7,30,579.0,49.0,6.3,9.0,168.0,337.18,281.18
2016,3,24,7,45,647.0,55.5,6.5,9.5,227.5,403.53,341.47
2016,3,24,8,0,715.0,62.0,6.7,10.0,287.0,477.9,406.41
2016,3,24,8,15,757.5,67.0,6.7,10.5,346.5,539.75,458.7
2016,3,24,8,30,800.0,72.0,6.7,11.0,406.0,603.28,510.61
2016,3,24,8,45,835.0,74.5,6.75,11.5,465.0,660.07,555.46
2016,3,24,9,0,870.0,77.0,6.8,12.0,524.0,712.83,594.38
2016,3,24,9,15,890.5,80.0,6.75,12.5,577.5,759.34,627.4
2016,3,24,9,30,911.0,83.0,6.7,13.0,631.0,804.37,658.73
2016,3,24,9,45,927.5,85.0,6.65,13.5,679.0,843.26,684.93
2016,3,24,10,0,944.0,87.0,6.6,14.0,727.0,879.86,709.1
2016,3,24,10,15,955.0,88.5,6.55,14.5,768.0,908.69,727.25
2016,3,24,10,30,966.0,90.0,6.5,15.0,809.0,934.52,743.11
2016,3,24,10,45,972.0,92.0,6.5,15.5,842.5,953.32,754.05
2016,3,24,11,0,978.0,94.0,6.5,16.0,876.0,968.66,762.54
2016,3,24,11,15,983.5,95.0,6.4,16.0,901.0,978.92,768.4
2016,3,24,11,30,989.0,96.0,6.3,16.0,926.0,985.55,771.76
2016,3,24,11,45,991.0,98.0,6.25,16.5,942.5,986.37,769.92
2016,3,24,12,0,993.0,100.0,6.2,17.0,959.0,983.46,765.59
2016,3,24,12,15,994.5,100.0,6.1,17.0,966.0,974.38,758.21
2016,3,24,12,30,996.0,100.0,6.0,17.0,973.0,961.64,748.4
2016,3,24,12,45,995.5,100.0,5.95,17.5,971.5,943.61,733.82
2016,3,24,13,0,995.0,100.0,5.9,18.0,970.0,922.12,716.94
2016,3,24,13,15,993.0,99.5,5.8,18.0,959.0,895.57,697.69
2016,3,24,13,30,991.0,99.0,5.7,18.0,948.0,865.84,676.23
2016,3,24,13,45,987.5,98.0,5.65,18.5,928.0,831.47,650.41
2016,3,24,14,0,984.0,97.0,5.6,19.0,908.0,794.3,622.61
2016,3,24,14,15,978.0,95.5,5.5,19.0,879.5,752.33,592.25
2016,3,24,14,30,972.0,94.0,5.4,19.0,851.0,708.1,558.25
2016,3,24,14,45,960.0,94.0,5.3,19.0,813.5,659.62,519.92
2016,3,24,15,0,948.0,94.0,5.2,19.0,776.0,609.8,479.77
2016,3,24,15,15,935.5,92.0,5.05,19.0,732.0,556.81,436.2
2016,3,24,15,30,923.0,90.0,4.9,19.0,688.0,503.06,390.99
2016,3,24,15,45,907.0,87.0,4.75,19.0,638.5,446.49,342.53
2016,3,24,16,0,891.0,84.0,4.6,19.0,589.0,390.03,293.03
2016,3,24,16,15,868.0,80.5,4.3,18.5,534.0,327.36,238.27
2016,3,24,16,30,845.0,77.0,4.0,18.0,479.0,270.06,187.31
2016,3,24,16,45,812.0,73.0,3.7,17.5,420.5,212.19,136.93
2016,3,24,17,0,779.0,69.0,3.4,17.0,362.0,157.45,91.84
2016,3,24,17,15,730.0,63.5,2.9,16.0,302.0,103.58,54.25
2016,3,24,17,30,681.0,58.0,2.4,15.0,242.0,55.21,31.97
2016,3,24,17,45,600.0,50.0,1.95,14.0,184.0,34.26,24.99
2016,3,24,18,0,519.0,42.0,1.5,13.0,126.0,30.38,21.29
2016,3,24,18,15,372.5,30.0,1.45,12.5,78.0,22.5,13.57
2016,3,24,18,30,226.0,18.0,1.4,12.0,30.0,13.99,0.0
2016,3,24,18,45,113.0,9.0,1.4,11.5,15.0,8.85,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,178.5,15.5,0.5,7.5,33.5,82.82,0.0
2016,3,25,7,0,357.0,31.0,0.5,8.0,67.0,182.08,136.03
2016,3,25,7,15,467.5,42.0,0.65,8.5,120.5,257.53,205.36
2016,3,25,7,30,578.0,53.0,0.8,9.0,174.0,343.83,280.38
2016,3,25,7,45,639.5,60.5,0.95,10.0,232.5,410.89,337.44
2016,3,25,8,0,701.0,68.0,1.1,11.0,291.0,482.43,395.65
2016,3,25,8,15,741.5,73.5,1.5,12.0,349.5,540.58,442.71
2016,3,25,8,30,782.0,79.0,1.9,13.0,408.0,602.89,491.29
2016,3,25,8,45,807.0,84.0,2.3,14.0,463.5,655.15,530.71
2016,3,25,9,0,832.0,89.0,2.7,15.0,519.0,706.91,567.24
2016,3,25,9,15,852.5,92.0,2.7,15.5,571.5,752.2,597.19
2016,3,25,9,30,873.0,95.0,2.7,16.0,624.0,796.04,625.56
2016,3,25,9,45,884.0,99.5,2.7,16.5,669.5,827.59,644.75
2016,3,25,10,0,895.0,104.0,2.7,17.0,715.0,861.17,665.26
2016,3,25,10,15,906.0,106.0,2.65,17.5,755.0,889.35,681.42
2016,3,25,10,30,917.0,108.0,2.6,18.0,795.0,914.7,695.52
2016,3,25,10,45,922.0,111.5,2.55,18.5,827.0,933.32,705.0
2016,3,25,11,0,927.0,115.0,2.5,19.0,859.0,948.61,712.28
2016,3,25,11,15,932.5,116.5,2.45,19.5,883.5,958.83,716.26
2016,3,25,11,30,938.0,118.0,2.4,20.0,908.0,965.59,718.06
2016,3,25,11,45,937.5,121.0,2.4,20.5,922.5,964.98,715.64
2016,3,25,12,0,937.0,124.0,2.4,21.0,937.0,960.83,711.11
2016,3,25,12,15,937.5,124.5,2.45,21.0,943.5,951.59,705.23
2016,3,25,12,30,938.0,125.0,2.5,21.0,950.0,938.92,697.23
2016,3,25,12,45,932.5,127.0,2.6,21.5,946.5,919.26,683.77
2016,3,25,13,0,927.0,129.0,2.7,22.0,943.0,896.51,668.32
2016,3,25,13,15,924.0,128.5,2.8,22.0,931.0,870.45,651.89
2016,3,25,13,30,921.0,128.0,2.9,22.0,919.0,841.51,633.4
2016,3,25,13,45,912.0,129.0,3.0,22.0,897.5,806.74,610.74
2016,3,25,14,0,903.0,130.0,3.1,22.0,876.0,769.72,586.31
2016,3,25,14,15,894.5,128.0,3.15,22.0,847.5,728.25,557.4
2016,3,25,14,30,886.0,126.0,3.2,22.0,819.0,684.94,525.72
2016,3,25,14,45,875.5,123.5,3.3,22.0,782.5,636.33,489.66
2016,3,25,15,0,865.0,121.0,3.4,22.0,746.0,588.13,452.85
2016,3,25,15,15,850.5,118.0,3.45,22.0,702.5,536.5,412.31
2016,3,25,15,30,836.0,115.0,3.5,22.0,659.0,484.55,370.37
2016,3,25,15,45,815.0,112.0,3.55,22.0,609.5,429.9,325.24
2016,3,25,16,0,794.0,109.0,3.6,22.0,560.0,376.12,279.66
2016,3,25,16,15,767.5,104.0,3.45,21.5,506.5,320.02,231.83
2016,3,25,16,30,741.0,99.0,3.3,21.0,453.0,262.38,182.33
2016,3,25,16,45,704.0,93.5,3.2,20.5,396.5,207.86,136.15
2016,3,25,17,0,667.0,88.0,3.1,20.0,340.0,157.04,95.16
2016,3,25,17,15,613.5,80.0,2.8,19.0,282.5,106.71,60.2
2016,3,25,17,30,560.0,72.0,2.5,18.0,225.0,62.43,38.47
2016,3,25,17,45,478.5,61.5,2.25,17.0,170.5,44.08,33.3
2016,3,25,18,0,397.0,51.0,2.0,16.0,116.0,38.54,28.12
2016,3,25,18,15,267.0,35.0,2.0,15.5,71.0,27.11,17.3
2016,3,25,18,30,137.0,19.0,2.0,15.0,26.0,14.79,0.0
2016,3,25,18,45,68.5,9.5,2.0,14.5,13.0,9.34,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,78.5,21.0,2.15,10.5,29.0,54.45,3.98
2016,3,26,7,0,157.0,42.0,2.4,11.0,58.0,117.2,87.57
2016,3,26,7,15,253.0,61.5,2.6,11.5,107.0,192.09,153.79
2016,3,26,7,30,349.0,81.0,2.8,12.0,156.0,270.33,221.84
2016,3,26,7,45,232.5,105.5,3.0,13.0,162.0,247.11,204.15
2016,3,26,8,0,116.0,130.0,3.2,14.0,168.0,211.73,174.04
2016,3,26,8,15,136.0,155.5,3.2,14.5,208.0,255.75,210.23
2016,3,26,8,30,156.0,181.0,3.2,15.0,248.0,300.86,246.26
2016,3,26,8,45,277.0,189.5,3.25,16.0,327.0,404.54,329.55
2016,3,26,9,0,398.0,198.0,3.3,17.0,406.0,517.28,416.77
2016,3,26,9,15,346.0,233.0,3.15,17.5,426.5,519.94,414.84
2016,3,26,9,30,294.0,268.0,3.0,18.0,447.0,526.0,415.65
2016,3,26,9,45,374.5,267.0,2.95,18.5,512.5,595.45,467.43
2016,3,26,10,0,455.0,266.0,2.9,19.0,578.0,675.91,525.33
2016,3,26,10,15,442.5,288.0,2.8,19.5,605.5,695.28,535.62
2016,3,26,10,30,430.0,310.0,2.7,20.0,633.0,712.15,544.39
2016,3,26,10,45,458.0,312.5,2.6,20.5,670.0,742.31,563.71
2016,3,26,11,0,486.0,315.0,2.5,21.0,707.0,771.2,581.72
2016,3,26,11,15,668.0,237.0,2.45,21.5,792.5,856.07,642.86
2016,3,26,11,30,850.0,159.0,2.4,22.0,878.0,935.57,693.62
2016,3,26,11,45,850.5,162.0,2.4,22.5,893.0,935.27,690.75
2016,3,26,12,0,851.0,165.0,2.4,23.0,908.0,931.71,686.66
2016,3,26,12,15,852.5,165.5,2.45,23.0,914.5,923.3,681.31
2016,3,26,12,30,854.0,166.0,2.5,23.0,921.0,911.72,674.01
2016,3,26,12,45,851.0,167.0,2.6,23.5,918.0,893.69,661.62
2016,3,26,13,0,848.0,168.0,2.7,24.0,915.0,872.78,647.38
2016,3,26,13,15,845.0,167.0,2.8,24.0,903.5,847.19,631.23
2016,3,26,13,30,842.0,166.0,2.9,24.0,892.0,819.0,613.24
2016,3,26,13,45,836.0,164.5,3.05,24.0,872.0,785.62,591.81
2016,3,26,14,0,830.0,163.0,3.2,24.0,852.0,750.13,568.08
2016,3,26,14,15,724.0,210.0,3.25,24.0,797.0,688.49,522.22
2016,3,26,14,30,618.0,257.0,3.3,24.0,742.0,633.15,480.44
2016,3,26,14,45,711.0,200.5,3.35,24.0,734.5,608.58,463.93
2016,3,26,15,0,804.0,144.0,3.4,24.0,727.0,577.42,441.22
2016,3,26,15,15,709.5,167.5,3.35,23.5,660.5,509.07,388.93
2016,3,26,15,30,615.0,191.0,3.3,23.0,594.0,450.62,343.45
2016,3,26,15,45,469.0,216.0,3.3,23.0,509.5,379.92,288.35
2016,3,26,16,0,323.0,241.0,3.3,23.0,425.0,325.94,246.73
2016,3,26,16,15,373.5,206.0,3.1,22.5,400.0,291.8,217.94
2016,3,26,16,30,424.0,171.0,2.9,22.0,375.0,247.79,180.07
2016,3,26,16,45,392.0,157.5,2.75,22.0,328.0,204.3,144.58
2016,3,26,17,0,360.0,144.0,2.6,22.0,281.0,168.53,116.55
2016,3,26,17,15,331.0,123.0,2.3,21.0,233.5,126.09,85.86
2016,3,26,17,30,302.0,102.0,2.0,20.0,186.0,87.06,61.91
2016,3,26,17,45,251.5,82.0,1.75,19.0,140.5,64.36,50.65
2016,3,26,18,0,201.0,62.0,1.5,18.0,95.0,49.68,37.53
2016,3,26,18,15,121.0,41.0,1.55,17.5,58.5,33.6,22.67
2016,3,26,18,30,41.0,20.0,1.6,17.0,22.0,17.91,0.89
2016,3,26,18,45,20.5,10.0,1.65,16.5,11.0,9.83,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,66.0,22.5,3.9,13.5,29.5,53.23,12.8
2016,3,27,7,0,132.0,45.0,4.5,14.0,59.0,112.45,83.85
2016,3,27,7,15,220.5,66.0,4.75,14.5,107.0,178.69,142.13
2016,3,27,7,30,309.0,87.0,5.0,15.0,155.0,259.88,212.23
2016,3,27,7,45,154.5,69.0,5.25,15.5,103.0,162.5,132.99
2016,3,27,8,0,0.0,51.0,5.5,16.0,51.0,49.27,36.15
2016,3,27,8,15,0.0,62.5,5.7,16.0,62.5,60.4,45.48
2016,3,27,8,30,0.0,74.0,5.9,16.0,74.0,71.55,54.67
2016,3,27,8,45,0.0,76.0,6.15,16.0,76.0,73.49,56.08
2016,3,27,9,0,0.0,78.0,6.4,16.0,78.0,75.44,57.48
2016,3,27,9,15,0.0,105.5,6.4,16.0,105.5,102.5,79.66
2016,3,27,9,30,0.0,133.0,6.4,16.0,133.0,129.91,101.87
2016,3,27,9,45,6.5,182.0,6.45,16.5,186.5,184.44,145.86
2016,3,27,10,0,13.0,231.0,6.5,17.0,240.0,239.44,189.45
2016,3,27,10,15,168.0,289.5,6.35,17.0,416.0,447.49,358.02
2016,3,27,10,30,323.0,348.0,6.2,17.0,592.0,653.5,517.71
2016,3,27,10,45,587.0,250.5,6.1,17.5,717.0,793.47,627.55
2016,3,27,11,0,851.0,153.0,6.0,18.0,842.0,930.74,727.0
2016,3,27,11,15,858.5,154.0,5.85,18.5,866.5,941.18,730.63
2016,3,27,11,30,866.0,155.0,5.7,19.0,891.0,948.4,732.66
2016,3,27,11,45,888.0,145.0,5.6,19.5,911.5,949.98,731.12
2016,3,27,12,0,910.0,135.0,5.5,20.0,932.0,952.95,730.7
2016,3,27,12,15,912.0,135.5,5.4,20.0,939.0,945.04,724.21
2016,3,27,12,30,914.0,136.0,5.3,20.0,946.0,933.79,715.56
2016,3,27,12,45,919.0,132.5,5.25,20.5,945.5,917.92,702.75
2016,3,27,13,0,924.0,129.0,5.2,21.0,945.0,898.73,687.8
2016,3,27,13,15,921.5,128.0,5.15,21.0,933.5,872.55,669.4
2016,3,27,13,30,919.0,127.0,5.1,21.0,922.0,843.49,649.02
2016,3,27,13,45,917.5,124.0,5.1,21.0,903.0,810.55,626.14
2016,3,27,14,0,916.0,121.0,5.1,21.0,884.0,774.94,601.28
2016,3,27,14,15,908.5,119.5,5.05,21.0,855.5,734.09,571.98
2016,3,27,14,30,901.0,118.0,5.0,21.0,827.0,691.3,539.34
2016,3,27,14,45,894.0,114.5,4.95,21.0,792.0,645.25,503.68
2016,3,27,15,0,887.0,111.0,4.9,21.0,757.0,597.64,466.07
2016,3,27,15,15,874.0,108.5,4.8,21.0,714.0,546.51,424.73
2016,3,27,15,30,861.0,106.0,4.7,21.0,671.0,491.54,379.54
2016,3,27,15,45,846.0,101.5,4.65,21.0,622.5,436.66,333.38
2016,3,27,16,0,831.0,97.0,4.6,21.0,574.0,381.99,286.23
2016,3,27,16,15,807.0,93.0,4.4,20.5,520.5,325.48,237.22
2016,3,27,16,30,783.0,89.0,4.2,20.0,467.0,270.66,189.07
2016,3,27,16,45,752.0,83.0,4.05,19.5,410.5,214.64,140.75
2016,3,27,17,0,721.0,77.0,3.9,19.0,354.0,158.17,94.22
2016,3,27,17,15,671.0,71.0,3.4,18.0,296.0,106.56,57.55
2016,3,27,17,30,621.0,65.0,2.9,17.0,238.0,60.51,34.45
2016,3,27,17,45,546.5,55.5,2.4,16.0,182.0,38.5,28.53
2016,3,27,18,0,472.0,46.0,1.9,15.0,126.0,33.55,23.93
2016,3,27,18,15,336.5,33.0,1.85,14.5,79.0,24.91,15.65
2016,3,27,18,30,201.0,20.0,1.8,14.0,32.0,15.58,1.26
2016,3,27,18,45,100.5,10.0,1.8,13.5,16.0,9.83,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,175.5,18.0,2.4,7.5,37.5,89.69,36.66
2016,3,28,7,0,351.0,36.0,2.7,8.0,75.0,189.65,146.72
2016,3,28,7,15,454.0,46.5,2.75,9.0,128.5,262.69,213.35
2016,3,28,7,30,557.0,57.0,2.8,10.0,182.0,345.56,286.03
2016,3,28,7,45,615.0,65.5,2.9,11.0,239.5,411.68,342.85
2016,3,28,8,0,673.0,74.0,3.0,12.0,297.0,481.93,400.66
2016,3,28,8,15,714.0,79.5,3.05,12.5,355.0,541.87,448.74
2016,3,28,8,30,755.0,85.0,3.1,13.0,413.0,601.1,494.71
2016,3,28,8,45,781.0,90.5,3.2,14.0,468.5,653.7,533.16
2016,3,28,9,0,807.0,96.0,3.3,15.0,524.0,705.91,568.73
2016,3,28,9,15,827.5,99.5,3.15,15.5,575.5,750.97,598.12
2016,3,28,9,30,848.0,103.0,3.0,16.0,627.0,794.62,625.81
2016,3,28,9,45,861.5,107.0,2.9,16.5,672.5,831.42,648.27
2016,3,28,10,0,875.0,111.0,2.8,17.0,718.0,865.88,668.73
2016,3,28,10,15,886.5,113.0,2.65,17.5,758.0,889.17,680.75
2016,3,28,10,30,898.0,115.0,2.5,18.0,798.0,914.46,694.02
2016,3,28,10,45,904.0,118.0,2.45,18.5,829.5,932.96,703.38
2016,3,28,11,0,910.0,121.0,2.4,19.0,861.0,948.21,710.63
2016,3,28,11,15,915.5,122.0,2.3,19.5,885.0,957.6,713.53
2016,3,28,11,30,921.0,123.0,2.2,20.0,909.0,963.59,714.29
2016,3,28,11,45,921.5,125.0,2.15,20.5,923.5,962.64,711.13
2016,3,28,12,0,922.0,127.0,2.1,21.0,938.0,958.22,705.93
2016,3,28,12,15,923.0,127.5,2.0,21.0,944.5,949.34,698.78
2016,3,28,12,30,924.0,128.0,1.9,21.0,951.0,937.08,689.58
2016,3,28,12,45,920.5,129.5,1.85,21.5,947.5,918.62,675.73
2016,3,28,13,0,917.0,131.0,1.8,22.0,944.0,897.08,660.06
2016,3,28,13,15,913.5,130.5,1.75,22.0,932.0,870.66,642.56
2016,3,28,13,30,910.0,130.0,1.7,22.0,920.0,841.43,623.25
2016,3,28,13,45,902.5,130.0,1.7,22.5,899.0,806.98,599.78
2016,3,28,14,0,895.0,130.0,1.7,23.0,878.0,770.25,574.76
2016,3,28,14,15,887.0,128.5,1.75,23.0,849.0,729.71,547.98
2016,3,28,14,30,879.0,127.0,1.8,23.0,820.0,687.33,518.18
2016,3,28,14,45,869.0,124.0,1.85,23.0,784.0,638.7,483.26
2016,3,28,15,0,859.0,121.0,1.9,23.0,748.0,590.47,447.59
2016,3,28,15,15,844.5,118.5,1.95,23.0,705.0,539.43,408.74
2016,3,28,15,30,830.0,116.0,2.0,23.0,662.0,488.09,368.45
2016,3,28,15,45,810.5,112.5,2.15,23.0,613.5,433.74,324.95
2016,3,28,16,0,791.0,109.0,2.3,23.0,565.0,380.13,280.62
2016,3,28,16,15,765.0,104.5,2.3,22.5,511.5,324.63,234.11
2016,3,28,16,30,739.0,100.0,2.3,22.0,458.0,267.55,185.71
2016,3,28,16,45,701.5,94.5,2.3,21.5,401.5,212.83,139.75
2016,3,28,17,0,664.0,89.0,2.3,21.0,345.0,161.86,98.65
2016,3,28,17,15,612.5,81.5,2.1,20.0,288.0,112.0,63.46
2016,3,28,17,30,561.0,74.0,1.9,19.0,231.0,67.96,40.71
2016,3,28,17,45,479.0,63.5,1.75,18.0,176.0,45.37,34.32
2016,3,28,18,0,397.0,53.0,1.6,17.0,121.0,39.91,29.28
2016,3,28,18,15,274.0,37.5,1.65,16.5,76.0,28.62,18.71
2016,3,28,18,30,151.0,22.0,1.7,16.0,31.0,17.16,2.94
2016,3,28,18,45,75.5,11.0,1.8,15.5,15.5,10.81,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,102.0,23.0,2.15,14.0,35.0,72.25,34.32
2016,3,29,7,0,204.0,46.0,2.5,15.0,70.0,147.16,111.53
2016,3,29,7,15,296.5,63.0,2.75,15.5,119.5,215.01,171.06
2016,3,29,7,30,389.0,80.0,3.0,16.0,169.0,292.08,237.23
2016,3,29,7,45,194.5,74.0,3.3,17.0,118.5,190.54,155.42
2016,3,29,8,0,0.0,68.0,3.6,18.0,68.0,65.77,49.61
2016,3,29,8,15,0.0,94.5,3.7,18.5,94.5,92.64,71.75
2016,3,29,8,30,0.0,121.0,3.8,19.0,121.0,119.54,93.4
2016,3,29,8,45,0.0,109.0,3.9,19.5,109.0,106.49,82.22
2016,3,29,9,0,0.0,97.0,4.0,20.0,97.0,94.11,71.7
2016,3,29,9,15,2.0,140.5,4.0,20.0,142.0,139.3,108.02
2016,3,29,9,30,4.0,184.0,4.0,20.0,187.0,184.88,144.03
2016,3,29,9,45,7.0,202.5,4.0,20.5,208.0,205.74,159.82
2016,3,29,10,0,10.0,221.0,4.0,21.0,229.0,226.66,175.53
2016,3,29,10,15,13.5,243.0,4.0,21.5,253.5,251.62,194.2
2016,3,29,10,30,17.0,265.0,4.0,22.0,278.0,276.55,212.64
2016,3,29,10,45,13.0,241.5,4.0,22.5,252.0,248.85,190.51
2016,3,29,11,0,9.0,218.0,4.0,23.0,226.0,221.47,168.79
2016,3,29,11,15,5.0,181.0,4.0,23.0,185.5,181.01,137.29
2016,3,29,11,30,1.0,144.0,4.0,23.0,145.0,140.92,105.9
2016,3,29,11,45,2.0,150.0,4.05,23.5,152.0,147.62,110.92
2016,3,29,12,0,3.0,156.0,4.1,24.0,159.0,154.28,115.83
2016,3,29,12,15,1.5,146.0,4.1,24.0,147.5,143.08,107.03
2016,3,29,12,30,0.0,136.0,4.1,24.0,136.0,131.94,98.31
2016,3,29,12,45,0.5,140.0,4.2,24.5,141.0,136.18,101.44
2016,3,29,13,0,1.0,144.0,4.3,25.0,146.0,140.37,104.53
2016,3,29,13,15,4.0,167.0,4.35,25.0,171.5,164.91,123.62
2016,3,29,13,30,7.0,190.0,4.4,25.0,197.0,189.14,142.39
2016,3,29,13,45,4.5,171.0,4.45,25.5,176.0,168.59,126.34
2016,3,29,14,0,2.0,152.0,4.5,26.0,155.0,148.26,110.51
2016,3,29,14,15,1.0,127.5,4.55,26.0,129.0,123.92,91.8
2016,3,29,14,30,0.0,103.0,4.6,26.0,103.0,99.69,73.04
2016,3,29,14,45,0.0,90.0,4.65,26.0,90.0,87.17,63.38
2016,3,29,15,0,0.0,77.0,4.7,26.0,77.0,74.55,53.58
2016,3,29,15,15,1.5,126.5,4.7,26.0,128.0,122.7,91.63
2016,3,29,15,30,3.0,176.0,4.7,26.0,179.0,169.42,128.3
2016,3,29,15,45,5.0,181.0,4.7,26.0,184.5,174.1,132.23
2016,3,29,16,0,7.0,186.0,4.7,26.0,190.0,178.24,135.81
2016,3,29,16,15,4.0,169.0,4.5,25.5,171.5,160.64,122.68
2016,3,29,16,30,1.0,152.0,4.3,25.0,153.0,143.4,109.76
2016,3,29,16,45,0.5,133.5,4.15,24.5,134.0,125.71,96.28
2016,3,29,17,0,0.0,115.0,4.0,24.0,115.0,108.15,82.68
2016,3,29,17,15,0.0,96.0,3.75,23.5,96.0,90.35,68.6
2016,3,29,17,30,0.0,77.0,3.5,23.0,77.0,72.66,54.33
2016,3,29,17,45,0.0,58.5,3.25,22.5,58.5,55.67,42.52
2016,3,29,18,0,0.0,40.0,3.0,22.0,40.0,38.64,27.55
2016,3,29,18,15,0.0,25.0,3.15,21.5,25.0,24.13,14.55
2016,3,29,18,30,0.0,10.0,3.3,21.0,10.0,9.64,0.0
2016,3,29,18,45,0.0,5.0,3.45,20.5,5.0,4.91,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,7.0,3.9,19.0,7.0,6.74,0.0
2016,3,30,7,0,0.0,14.0,3.9,19.0,14.0,13.5,5.3
2016,3,30,7,15,0.0,24.5,4.0,19.0,24.5,23.64,14.02
2016,3,30,7,30,0.0,35.0,4.1,19.0,35.0,33.79,22.71
2016,3,30,7,45,0.0,46.0,4.25,19.5,46.0,44.43,31.64
2016,3,30,8,0,0.0,57.0,4.4,20.0,57.0,55.08,40.41
2016,3,30,8,15,0.0,47.5,4.45,20.0,47.5,45.88,32.65
2016,3,30,8,30,0.0,38.0,4.5,20.0,38.0,36.7,24.91
2016,3,30,8,45,0.0,55.5,4.55,20.5,55.5,53.64,38.71
2016,3,30,9,0,0.0,73.0,4.6,21.0,73.0,70.6,52.32
2016,3,30,9,15,0.0,60.5,4.75,21.0,60.5,58.5,42.28
2016,3,30,9,30,0.0,48.0,4.9,21.0,48.0,46.41,32.31
2016,3,30,9,45,0.0,51.0,5.05,21.0,51.0,49.33,34.57
2016,3,30,10,0,0.0,54.0,5.2,21.0,54.0,52.25,36.83
2016,3,30,10,15,1.0,104.5,5.3,21.0,105.5,102.22,76.96
2016,3,30,10,30,2.0,155.0,5.4,21.0,157.0,152.94,117.12
2016,3,30,10,45,6.0,191.0,5.55,21.5,196.5,192.13,147.62
2016,3,30,11,0,10.0,227.0,5.7,22.0,236.0,231.35,177.76
2016,3,30,11,15,11.5,240.5,5.8,22.5,251.0,245.83,188.4
2016,3,30,11,30,13.0,254.0,5.9,23.0,266.0,260.2,198.94
2016,3,30,11,45,14.0,267.0,6.0,23.5,280.0,273.49,208.59
2016,3,30,12,0,15.0,280.0,6.1,24.0,294.0,286.63,218.1
2016,3,30,12,15,15.0,282.5,6.05,24.0,296.5,288.43,219.33
2016,3,30,12,30,15.0,285.0,6.0,24.0,299.0,290.15,220.55
2016,3,30,12,45,22.0,323.5,6.0,24.5,344.0,332.76,252.47
2016,3,30,13,0,29.0,362.0,6.0,25.0,389.0,375.87,284.34
2016,3,30,13,15,95.0,405.5,5.9,25.5,489.5,468.89,354.58
2016,3,30,13,30,161.0,449.0,5.8,26.0,590.0,556.87,419.26
2016,3,30,13,45,221.5,430.5,5.7,26.5,619.5,577.19,434.44
2016,3,30,14,0,282.0,412.0,5.6,27.0,649.0,591.71,445.31
2016,3,30,14,15,252.5,402.5,5.45,27.0,609.5,548.64,413.25
2016,3,30,14,30,223.0,393.0,5.3,27.0,570.0,509.8,384.29
2016,3,30,14,45,221.0,374.5,5.2,27.0,543.5,479.52,362.11
2016,3,30,15,0,219.0,356.0,5.1,27.0,517.0,449.08,339.57
2016,3,30,15,15,312.0,314.0,5.0,26.5,528.5,443.64,336.74
2016,3,30,15,30,405.0,272.0,4.9,26.0,540.0,432.55,328.37
2016,3,30,15,45,397.5,251.5,4.8,26.0,498.5,388.57,293.67
2016,3,30,16,0,390.0,231.0,4.7,26.0,457.0,344.94,258.74
2016,3,30,16,15,563.5,163.5,4.45,25.5,457.0,314.03,229.64
2016,3,30,16,30,737.0,96.0,4.2,25.0,457.0,266.75,184.42
2016,3,30,16,45,708.0,89.5,4.0,25.0,402.5,212.89,138.46
2016,3,30,17,0,679.0,83.0,3.8,25.0,348.0,161.82,96.68
2016,3,30,17,15,630.5,76.0,3.4,24.0,291.5,111.61,61.03
2016,3,30,17,30,582.0,69.0,3.0,23.0,235.0,66.82,37.35
2016,3,30,17,45,512.0,59.0,2.6,22.5,181.0,41.07,29.96
2016,3,30,18,0,442.0,49.0,2.2,22.0,127.0,35.83,25.18
2016,3,30,18,15,318.0,36.0,2.25,21.5,81.0,27.33,17.27
2016,3,30,18,30,194.0,23.0,2.3,21.0,35.0,18.15,4.94
2016,3,30,18,45,97.0,11.5,2.35,20.5,17.5,11.3,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,171.5,20.0,3.25,15.5,42.0,95.81,56.82
2016,3,31,7,0,343.0,40.0,3.6,16.0,84.0,195.17,149.43
2016,3,31,7,15,441.0,51.0,3.7,16.5,137.0,267.57,213.47
2016,3,31,7,30,539.0,62.0,3.8,17.0,190.0,349.17,283.66
2016,3,31,7,45,610.5,67.5,3.95,17.5,249.5,418.79,342.49
2016,3,31,8,0,682.0,73.0,4.1,18.0,309.0,493.69,403.56
2016,3,31,8,15,723.5,78.5,4.3,19.0,367.5,552.27,449.21
2016,3,31,8,30,765.0,84.0,4.5,20.0,426.0,615.12,496.64
2016,3,31,8,45,803.0,85.0,4.7,21.0,484.0,671.55,537.09
2016,3,31,9,0,841.0,86.0,4.9,22.0,542.0,728.39,575.95
2016,3,31,9,15,861.5,89.0,4.8,22.5,594.5,769.51,602.28
2016,3,31,9,30,882.0,92.0,4.7,23.0,647.0,813.64,630.31
2016,3,31,9,45,900.0,93.0,4.6,23.5,695.0,851.73,653.49
2016,3,31,10,0,918.0,94.0,4.5,24.0,743.0,887.69,674.8
2016,3,31,10,15,929.0,96.0,4.45,24.0,783.0,916.23,692.57
2016,3,31,10,30,940.0,98.0,4.4,24.0,823.0,941.83,708.37
2016,3,31,10,45,947.5,99.5,4.35,24.5,855.5,960.63,718.17
2016,3,31,11,0,955.0,101.0,4.3,25.0,888.0,976.1,725.77
2016,3,31,11,15,960.0,102.5,4.2,25.0,912.5,985.82,730.76
2016,3,31,11,30,965.0,104.0,4.1,25.0,937.0,991.98,733.5
2016,3,31,11,45,967.0,105.0,4.1,25.5,952.0,991.27,730.99
2016,3,31,12,0,969.0,106.0,4.1,26.0,967.0,986.95,726.28
2016,3,31,12,15,970.0,106.5,4.05,26.0,973.5,977.63,719.56
2016,3,31,12,30,971.0,107.0,4.0,26.0,980.0,964.77,710.67
2016,3,31,12,45,970.5,106.5,4.0,26.5,977.0,946.16,696.97
2016,3,31,13,0,970.0,106.0,4.0,27.0,974.0,924.22,681.22
2016,3,31,13,15,967.5,105.5,3.9,27.0,962.5,897.39,663.1
2016,3,31,13,30,965.0,105.0,3.8,27.0,951.0,867.53,643.0
2016,3,31,13,45,961.5,103.5,3.75,27.0,930.5,833.06,620.01
2016,3,31,14,0,958.0,102.0,3.7,27.0,910.0,795.9,595.13
2016,3,31,14,15,952.0,101.0,3.65,27.0,881.5,754.97,567.51
2016,3,31,14,30,946.0,100.0,3.6,27.0,853.0,711.87,537.11
2016,3,31,14,45,934.0,100.0,3.55,27.0,816.0,664.06,501.71
2016,3,31,15,0,922.0,100.0,3.5,27.0,779.0,615.0,464.59
2016,3,31,15,15,910.0,97.5,3.4,26.5,736.0,562.69,424.94
2016,3,31,15,30,898.0,95.0,3.3,26.0,693.0,509.66,383.51
2016,3,31,15,45,883.0,91.5,3.2,26.0,644.0,454.0,338.18
2016,3,31,16,0,868.0,88.0,3.1,26.0,595.0,398.43,291.72
2016,3,31,16,15,845.0,85.0,2.9,25.5,540.5,337.08,240.4
2016,3,31,16,30,822.0,82.0,2.7,25.0,486.0,281.17,192.46
2016,3,31,16,45,789.5,77.5,2.55,24.5,428.0,223.8,143.95
2016,3,31,17,0,757.0,73.0,2.4,24.0,370.0,169.56,99.77
2016,3,31,17,15,709.0,67.5,2.25,23.0,311.0,116.42,61.8
2016,3,31,17,30,661.0,62.0,2.1,22.0,252.0,64.98,33.6
2016,3,31,17,45,582.0,54.5,1.95,21.0,194.0,37.14,26.76
2016,3,31,18,0,503.0,47.0,1.8,20.0,136.0,33.9,23.77
2016,3,31,18,15,370.5,35.0,2.0,19.5,87.5,26.26,16.6
2016,3,31,18,30,238.0,23.0,2.2,19.0,39.0,18.03,5.61
2016,3,31,18,45,119.0,11.5,2.4,18.5,19.5,11.3,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,3.9,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,3.9,12.0,7.0,6.88,0.0
2016,4,1,6,45,73.0,28.5,3.95,12.5,38.0,67.19,41.75
2016,4,1,7,0,146.0,50.0,4.0,13.0,69.0,124.65,96.26
2016,4,1,7,15,199.0,71.5,4.2,13.0,111.5,178.78,144.52
2016,4,1,7,30,252.0,93.0,4.4,13.0,154.0,237.66,196.31
2016,4,1,7,45,308.0,106.5,4.6,13.5,200.5,292.87,243.93
2016,4,1,8,0,364.0,120.0,4.8,14.0,247.0,361.35,301.18
2016,4,1,8,15,230.5,156.0,5.05,14.0,241.5,324.98,269.68
2016,4,1,8,30,97.0,192.0,5.3,14.0,236.0,268.66,220.58
2016,4,1,8,45,48.5,149.0,5.55,14.5,171.0,187.28,152.12
2016,4,1,9,0,0.0,106.0,5.8,15.0,106.0,103.1,80.53
2016,4,1,9,15,0.0,68.0,5.75,15.0,68.0,65.77,49.36
2016,4,1,9,30,0.0,30.0,5.7,15.0,30.0,29.0,18.61
2016,4,1,9,45,90.0,186.0,5.7,15.5,250.0,270.23,218.75
2016,4,1,10,0,180.0,342.0,5.7,16.0,470.0,515.76,411.32
2016,4,1,10,15,179.0,362.5,5.6,16.0,496.0,537.68,426.11
2016,4,1,10,30,178.0,383.0,5.5,16.0,522.0,558.68,440.8
2016,4,1,10,45,94.0,306.0,5.45,16.5,380.0,401.33,317.01
2016,4,1,11,0,10.0,229.0,5.4,17.0,238.0,233.37,182.34
2016,4,1,11,15,10.0,228.0,5.4,17.0,237.0,232.09,181.36
2016,4,1,11,30,10.0,227.0,5.4,17.0,236.0,230.8,180.17
2016,4,1,11,45,6.5,191.0,5.45,17.5,197.0,191.91,148.93
2016,4,1,12,0,3.0,155.0,5.5,18.0,158.0,153.34,117.93
2016,4,1,12,15,4.5,163.5,5.55,18.0,168.0,162.84,125.54
2016,4,1,12,30,6.0,172.0,5.6,18.0,178.0,172.24,133.02
2016,4,1,12,45,3.0,107.0,5.65,18.0,110.0,106.35,80.44
2016,4,1,13,0,0.0,42.0,5.7,18.0,42.0,40.7,27.45
2016,4,1,13,15,10.0,180.5,5.7,18.0,189.5,182.9,141.83
2016,4,1,13,30,20.0,319.0,5.7,18.0,337.0,323.13,251.55
2016,4,1,13,45,125.0,371.5,5.75,18.0,478.0,449.66,351.67
2016,4,1,14,0,230.0,424.0,5.8,18.0,619.0,567.53,442.64
2016,4,1,14,15,130.5,373.5,5.8,17.5,483.5,440.96,345.38
2016,4,1,14,30,31.0,323.0,5.8,17.0,348.0,324.49,254.33
2016,4,1,14,45,26.0,299.0,5.8,17.0,319.5,299.92,235.59
2016,4,1,15,0,21.0,275.0,5.8,17.0,291.0,272.76,214.58
2016,4,1,15,15,99.5,296.0,5.8,16.5,363.5,325.88,258.07
2016,4,1,15,30,178.0,317.0,5.8,16.0,436.0,369.71,293.11
2016,4,1,15,45,406.5,246.5,5.8,15.5,492.0,386.18,305.34
2016,4,1,16,0,635.0,176.0,5.8,15.0,548.0,385.68,300.48
2016,4,1,16,15,343.5,189.5,5.7,14.5,388.0,273.56,212.75
2016,4,1,16,30,52.0,203.0,5.6,14.0,228.0,196.0,156.38
2016,4,1,16,45,45.0,181.0,5.55,14.0,201.0,170.75,136.04
2016,4,1,17,0,38.0,159.0,5.5,14.0,174.0,146.35,116.31
2016,4,1,17,15,31.0,134.5,5.15,13.5,145.5,120.96,95.92
2016,4,1,17,30,24.0,110.0,4.8,13.0,117.0,96.64,76.35
2016,4,1,17,45,16.0,86.0,4.5,12.5,90.5,78.06,64.3
2016,4,1,18,0,8.0,62.0,4.2,12.0,64.0,57.13,45.25
2016,4,1,18,15,4.0,39.5,3.95,11.5,40.5,37.12,26.72
2016,4,1,18,30,0.0,17.0,3.7,11.0,17.0,16.41,5.44
2016,4,1,18,45,0.0,8.5,3.45,11.0,8.5,8.36,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,59.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,119.0,11.0,3.8,6.0,14.0,45.25,0.0
2016,4,2,6,45,287.0,24.5,3.9,6.5,56.5,144.38,99.53
2016,4,2,7,0,455.0,38.0,4.0,7.0,99.0,239.8,191.68
2016,4,2,7,15,546.0,46.5,3.95,8.0,155.5,312.45,258.22
2016,4,2,7,30,637.0,55.0,3.9,9.0,212.0,393.51,329.55
2016,4,2,7,45,692.5,61.0,3.9,10.0,271.5,457.65,384.56
2016,4,2,8,0,748.0,67.0,3.9,11.0,331.0,528.2,442.24
2016,4,2,8,15,784.0,71.5,3.8,12.0,390.5,587.85,488.65
2016,4,2,8,30,820.0,76.0,3.7,13.0,450.0,648.48,533.89
2016,4,2,8,45,846.0,79.5,3.6,14.5,506.5,701.45,568.76
2016,4,2,9,0,872.0,83.0,3.5,16.0,563.0,749.43,598.59
2016,4,2,9,15,890.0,86.0,3.35,16.5,615.0,794.1,627.15
2016,4,2,9,30,908.0,89.0,3.2,17.0,667.0,837.08,653.83
2016,4,2,9,45,921.5,91.0,3.1,17.5,714.0,873.22,675.42
2016,4,2,10,0,935.0,93.0,3.0,18.0,761.0,906.9,694.98
2016,4,2,10,15,945.0,95.0,3.05,18.5,800.5,934.82,711.46
2016,4,2,10,30,955.0,97.0,3.1,19.0,840.0,959.71,725.87
2016,4,2,10,45,962.0,98.5,3.15,19.5,872.5,978.16,735.94
2016,4,2,11,0,969.0,100.0,3.2,20.0,905.0,993.2,743.84
2016,4,2,11,15,973.5,101.0,3.25,20.0,929.0,1001.9,749.06
2016,4,2,11,30,978.0,102.0,3.3,20.0,953.0,1007.0,752.07
2016,4,2,11,45,980.0,103.0,3.35,20.5,968.0,1006.14,749.85
2016,4,2,12,0,982.0,104.0,3.4,21.0,983.0,1001.64,745.38
2016,4,2,12,15,983.0,104.0,3.4,21.0,989.0,991.58,738.45
2016,4,2,12,30,984.0,104.0,3.4,21.0,995.0,977.97,729.3
2016,4,2,12,45,983.0,104.5,3.45,21.0,992.0,959.6,717.43
2016,4,2,13,0,982.0,105.0,3.5,21.0,989.0,937.85,703.36
2016,4,2,13,15,979.0,104.5,3.5,21.0,977.0,910.23,685.02
2016,4,2,13,30,976.0,104.0,3.5,21.0,965.0,879.57,664.61
2016,4,2,13,45,971.5,103.0,3.5,21.5,944.0,844.39,639.8
2016,4,2,14,0,967.0,102.0,3.5,22.0,923.0,806.56,613.14
2016,4,2,14,15,960.5,101.0,3.45,21.5,893.5,764.87,585.72
2016,4,2,14,30,954.0,100.0,3.4,21.0,864.0,721.04,555.63
2016,4,2,14,45,938.5,101.0,3.4,21.0,825.5,671.58,518.53
2016,4,2,15,0,923.0,102.0,3.4,21.0,787.0,621.16,479.85
2016,4,2,15,15,910.5,100.0,3.35,21.0,743.5,568.92,438.73
2016,4,2,15,30,898.0,98.0,3.3,21.0,700.0,516.0,395.97
2016,4,2,15,45,882.0,94.5,3.25,21.0,650.0,459.84,349.61
2016,4,2,16,0,866.0,91.0,3.2,21.0,600.0,400.0,299.22
2016,4,2,16,15,843.0,87.5,3.0,20.5,545.5,342.14,249.62
2016,4,2,16,30,820.0,84.0,2.8,20.0,491.0,285.84,200.47
2016,4,2,16,45,788.5,79.5,2.6,20.0,433.0,228.69,150.8
