Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,17,0,757.0,75.0,2.4,20.0,375.0,174.57,105.49
2016,4,2,17,15,710.0,69.0,2.05,19.0,316.0,120.93,66.01
2016,4,2,17,30,663.0,63.0,1.7,18.0,257.0,68.86,35.95
2016,4,2,17,45,590.0,55.0,1.4,17.0,199.5,37.31,27.41
2016,4,2,18,0,517.0,47.0,1.1,16.0,142.0,33.63,24.03
2016,4,2,18,15,389.5,35.5,1.1,15.0,92.0,26.46,17.25
2016,4,2,18,30,262.0,24.0,1.1,14.0,42.0,18.75,7.41
2016,4,2,18,45,131.0,12.0,1.15,13.5,21.0,11.8,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,59.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,119.0,12.0,1.8,9.0,15.0,46.68,0.0
2016,4,3,6,45,279.0,26.0,2.1,10.5,58.0,144.5,100.91
2016,4,3,7,0,439.0,40.0,2.4,12.0,101.0,237.45,186.53
2016,4,3,7,15,528.5,49.0,2.4,12.5,157.0,309.63,251.09
2016,4,3,7,30,618.0,58.0,2.4,13.0,213.0,390.03,320.35
2016,4,3,7,45,674.0,64.5,2.45,14.0,272.5,456.71,375.65
2016,4,3,8,0,730.0,71.0,2.5,15.0,332.0,524.86,429.75
2016,4,3,8,15,767.0,76.0,2.5,16.0,391.5,585.04,475.19
2016,4,3,8,30,804.0,81.0,2.5,17.0,451.0,646.31,519.61
2016,4,3,8,45,830.5,84.5,2.5,18.5,507.5,699.06,553.52
2016,4,3,9,0,857.0,88.0,2.5,20.0,564.0,751.32,585.76
2016,4,3,9,15,876.0,91.0,2.4,20.5,616.0,791.7,610.27
2016,4,3,9,30,895.0,94.0,2.3,21.0,668.0,835.02,636.33
2016,4,3,9,45,909.5,96.5,2.2,21.5,715.0,872.13,657.53
2016,4,3,10,0,924.0,99.0,2.1,22.0,762.0,906.86,676.73
2016,4,3,10,15,934.0,101.0,2.05,22.5,801.5,934.46,691.41
2016,4,3,10,30,944.0,103.0,2.0,23.0,841.0,959.06,704.06
2016,4,3,10,45,951.5,104.5,2.0,23.5,873.5,977.71,713.38
2016,4,3,11,0,959.0,106.0,2.0,24.0,906.0,992.99,720.63
2016,4,3,11,15,964.0,107.0,2.05,24.0,930.0,1001.98,725.98
2016,4,3,11,30,969.0,108.0,2.1,24.0,954.0,1007.41,729.26
2016,4,3,11,45,971.5,109.0,2.2,24.0,969.5,1006.91,729.5
2016,4,3,12,0,974.0,110.0,2.3,24.0,985.0,1002.78,727.57
2016,4,3,12,15,975.5,110.5,2.35,24.0,991.0,993.64,722.0
2016,4,3,12,30,977.0,111.0,2.4,24.0,997.0,980.95,714.28
2016,4,3,12,45,976.0,111.0,2.5,24.5,994.0,962.08,701.76
2016,4,3,13,0,975.0,111.0,2.6,25.0,991.0,939.89,687.12
2016,4,3,13,15,972.5,110.5,2.6,25.0,979.0,912.74,669.74
2016,4,3,13,30,970.0,110.0,2.6,25.0,967.0,882.57,650.36
2016,4,3,13,45,965.5,109.0,2.65,25.0,946.5,847.48,628.01
2016,4,3,14,0,961.0,108.0,2.7,25.0,926.0,809.78,603.72
2016,4,3,14,15,954.5,106.5,2.7,25.0,897.0,767.76,575.95
2016,4,3,14,30,948.0,105.0,2.7,25.0,868.0,723.64,545.58
2016,4,3,14,45,939.0,103.0,2.7,25.0,831.0,675.6,510.63
2016,4,3,15,0,930.0,101.0,2.7,25.0,794.0,626.1,473.72
2016,4,3,15,15,918.0,99.0,2.65,25.0,750.0,573.77,433.56
2016,4,3,15,30,906.0,97.0,2.6,25.0,706.0,520.71,391.73
2016,4,3,15,45,889.5,94.0,2.6,25.0,656.0,464.36,346.41
2016,4,3,16,0,873.0,91.0,2.6,25.0,606.0,404.36,297.09
2016,4,3,16,15,850.5,87.5,2.4,24.5,551.0,346.26,248.28
2016,4,3,16,30,828.0,84.0,2.2,24.0,496.0,289.64,199.8
2016,4,3,16,45,796.5,79.5,2.05,23.5,438.0,232.01,150.93
2016,4,3,17,0,765.0,75.0,1.9,23.0,380.0,177.4,106.06
2016,4,3,17,15,719.0,69.5,1.7,21.5,320.5,123.78,67.04
2016,4,3,17,30,673.0,64.0,1.5,20.0,261.0,71.57,36.97
2016,4,3,17,45,600.5,56.0,1.3,19.0,203.0,38.02,27.8
2016,4,3,18,0,528.0,48.0,1.1,18.0,145.0,34.39,24.49
2016,4,3,18,15,401.5,36.5,1.15,17.0,95.0,27.27,17.8
2016,4,3,18,30,275.0,25.0,1.2,16.0,45.0,19.6,8.34
2016,4,3,18,45,137.5,12.5,1.3,15.5,22.5,12.29,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,115.0,13.0,3.3,10.0,17.0,46.92,0.0
2016,4,4,6,45,268.0,28.0,3.55,11.0,60.0,143.88,102.72
2016,4,4,7,0,421.0,43.0,3.8,12.0,103.0,235.24,186.08
2016,4,4,7,15,509.5,52.5,3.8,13.0,159.0,307.1,250.17
2016,4,4,7,30,598.0,62.0,3.8,14.0,215.0,387.0,318.84
2016,4,4,7,45,655.0,68.5,3.85,15.0,274.0,453.51,374.33
2016,4,4,8,0,712.0,75.0,3.9,16.0,333.0,523.89,430.61
2016,4,4,8,15,749.0,80.5,4.05,17.0,391.5,581.37,474.9
2016,4,4,8,30,786.0,86.0,4.2,18.0,450.0,642.56,520.41
2016,4,4,8,45,813.0,89.5,4.35,19.0,506.5,695.02,556.67
2016,4,4,9,0,840.0,93.0,4.5,20.0,563.0,747.05,591.6
2016,4,4,9,15,859.0,96.5,4.35,20.5,614.5,792.04,620.18
2016,4,4,9,30,878.0,100.0,4.2,21.0,666.0,830.65,644.03
2016,4,4,9,45,892.5,102.5,4.1,22.0,712.0,867.23,664.95
2016,4,4,10,0,907.0,105.0,4.0,23.0,758.0,901.48,683.84
2016,4,4,10,15,917.0,107.0,3.85,23.5,797.5,928.65,698.63
2016,4,4,10,30,927.0,109.0,3.7,24.0,837.0,952.88,711.3
2016,4,4,10,45,934.5,110.5,3.55,25.0,869.0,971.2,718.48
2016,4,4,11,0,942.0,112.0,3.4,26.0,901.0,986.23,723.42
2016,4,4,11,15,947.0,113.0,3.3,26.0,924.5,995.02,727.5
2016,4,4,11,30,952.0,114.0,3.2,26.0,948.0,1000.3,729.43
2016,4,4,11,45,954.5,115.0,3.1,26.5,962.5,999.72,726.25
2016,4,4,12,0,957.0,116.0,3.0,27.0,977.0,995.58,720.94
2016,4,4,12,15,958.0,116.0,2.9,27.0,983.0,985.55,713.41
2016,4,4,12,30,959.0,116.0,2.8,27.0,989.0,972.05,703.82
2016,4,4,12,45,958.0,116.0,2.7,27.5,986.0,953.39,689.66
2016,4,4,13,0,957.0,116.0,2.6,28.0,983.0,931.48,673.58
2016,4,4,13,15,954.5,115.5,2.5,28.0,971.0,904.68,655.78
2016,4,4,13,30,952.0,115.0,2.4,28.0,959.0,874.92,636.12
2016,4,4,13,45,947.5,114.0,2.35,28.5,938.0,840.31,612.46
2016,4,4,14,0,943.0,113.0,2.3,29.0,917.0,803.15,587.14
2016,4,4,14,15,936.0,111.5,2.2,28.5,888.0,761.37,560.61
2016,4,4,14,30,929.0,110.0,2.1,28.0,859.0,717.59,531.48
2016,4,4,14,45,919.5,108.0,2.05,28.0,822.0,669.98,497.36
2016,4,4,15,0,910.0,106.0,2.0,28.0,785.0,621.0,461.47
2016,4,4,15,15,897.5,103.5,1.95,28.0,741.5,568.83,422.37
2016,4,4,15,30,885.0,101.0,1.9,28.0,698.0,516.03,381.72
2016,4,4,15,45,868.5,97.5,1.85,28.0,648.5,460.25,337.75
2016,4,4,16,0,852.0,94.0,1.8,28.0,599.0,400.89,289.96
2016,4,4,16,15,829.0,90.5,1.7,27.5,544.5,343.72,243.06
2016,4,4,16,30,806.0,87.0,1.6,27.0,490.0,288.11,196.47
2016,4,4,16,45,775.5,82.0,1.55,26.5,433.0,231.43,149.27
2016,4,4,17,0,745.0,77.0,1.5,26.0,376.0,177.68,105.72
2016,4,4,17,15,698.5,71.5,1.4,24.5,317.0,121.55,65.0
2016,4,4,17,30,652.0,66.0,1.3,23.0,258.0,73.83,38.24
2016,4,4,17,45,580.5,57.5,1.25,22.0,201.0,39.14,28.4
2016,4,4,18,0,509.0,49.0,1.2,21.0,144.0,35.14,24.81
2016,4,4,18,15,385.5,37.0,1.3,20.0,94.5,27.59,17.85
2016,4,4,18,30,262.0,25.0,1.4,19.0,45.0,19.46,8.46
2016,4,4,18,45,131.0,12.5,1.5,18.5,22.5,12.29,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,73.0,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,146.0,15.0,2.7,13.0,20.0,69.82,0.0
2016,4,5,6,45,298.5,28.5,3.05,14.0,64.5,156.14,112.2
2016,4,5,7,0,451.0,42.0,3.4,15.0,109.0,247.91,194.41
2016,4,5,7,15,537.5,51.0,3.3,15.5,165.5,320.03,258.3
2016,4,5,7,30,624.0,60.0,3.2,16.0,222.0,399.98,326.52
2016,4,5,7,45,676.5,67.0,3.15,17.0,281.5,465.97,380.53
2016,4,5,8,0,729.0,74.0,3.1,18.0,341.0,532.92,432.93
2016,4,5,8,15,765.0,78.5,3.2,19.0,399.5,592.02,477.47
2016,4,5,8,30,801.0,83.0,3.3,20.0,458.0,652.1,521.1
2016,4,5,8,45,826.5,87.0,3.45,21.5,514.0,704.63,555.19
2016,4,5,9,0,852.0,91.0,3.6,23.0,570.0,756.6,587.92
2016,4,5,9,15,870.5,94.0,3.65,23.5,621.5,801.01,616.39
2016,4,5,9,30,889.0,97.0,3.7,24.0,673.0,839.03,640.0
2016,4,5,9,45,902.5,99.5,3.75,24.5,719.0,875.05,662.01
2016,4,5,10,0,916.0,102.0,3.8,25.0,765.0,908.67,682.18
2016,4,5,10,15,926.0,104.0,3.9,25.0,804.5,935.99,699.62
2016,4,5,10,30,936.0,106.0,4.0,25.0,844.0,960.35,715.14
2016,4,5,10,45,943.0,107.5,4.15,25.5,876.0,978.31,725.32
2016,4,5,11,0,950.0,109.0,4.3,26.0,908.0,992.92,733.38
2016,4,5,11,15,955.0,110.0,4.4,26.0,931.5,1001.72,738.86
2016,4,5,11,30,960.0,111.0,4.5,26.0,955.0,1006.99,742.16
2016,4,5,11,45,963.0,111.5,4.6,26.5,970.0,1006.32,740.28
2016,4,5,12,0,966.0,112.0,4.7,27.0,985.0,1002.06,736.43
2016,4,5,12,15,967.0,112.0,4.75,27.0,991.0,991.92,729.87
2016,4,5,12,30,968.0,112.0,4.8,27.0,997.0,978.28,721.13
2016,4,5,12,45,967.0,112.0,4.9,27.5,993.5,959.45,707.94
2016,4,5,13,0,966.0,112.0,5.0,28.0,990.0,937.34,692.61
2016,4,5,13,15,963.0,111.5,5.05,28.0,977.5,909.9,674.78
2016,4,5,13,30,960.0,111.0,5.1,28.0,965.0,879.5,654.9
2016,4,5,13,45,955.0,110.5,5.15,28.0,944.0,844.72,631.92
2016,4,5,14,0,950.0,110.0,5.2,28.0,923.0,807.39,607.05
2016,4,5,14,15,943.0,108.5,5.15,27.5,893.5,765.35,579.39
2016,4,5,14,30,936.0,107.0,5.1,27.0,864.0,721.28,549.23
2016,4,5,14,45,925.5,105.5,5.1,27.0,826.5,673.21,513.36
2016,4,5,15,0,915.0,104.0,5.1,27.0,789.0,623.83,475.72
2016,4,5,15,15,902.0,102.0,5.0,26.5,745.0,571.61,435.66
2016,4,5,15,30,889.0,100.0,4.9,26.0,701.0,518.79,393.99
2016,4,5,15,45,871.5,97.0,4.8,26.0,651.5,462.81,348.06
2016,4,5,16,0,854.0,94.0,4.7,26.0,602.0,403.34,298.44
2016,4,5,16,15,831.0,90.5,4.5,25.5,547.5,346.03,249.89
2016,4,5,16,30,808.0,87.0,4.3,25.0,493.0,290.29,201.85
2016,4,5,16,45,775.0,82.5,4.15,25.0,435.5,233.37,153.06
2016,4,5,17,0,742.0,78.0,4.0,25.0,378.0,179.67,108.52
2016,4,5,17,15,695.5,72.5,3.55,24.0,319.0,123.6,66.96
2016,4,5,17,30,649.0,67.0,3.1,23.0,260.0,75.99,39.53
2016,4,5,17,45,575.0,59.0,2.7,22.0,202.5,40.27,29.37
2016,4,5,18,0,501.0,51.0,2.3,21.0,145.0,36.79,26.23
2016,4,5,18,15,379.5,38.5,2.3,20.0,95.5,28.85,18.94
2016,4,5,18,30,258.0,26.0,2.3,19.0,46.0,20.31,9.39
2016,4,5,18,45,129.0,13.0,2.35,18.5,23.0,12.78,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.0,7.0,2.65,14.5,7.5,6.88,0.0
2016,4,6,6,30,28.0,14.0,2.8,15.0,15.0,24.9,0.0
2016,4,6,6,45,120.5,37.5,3.0,15.5,54.5,97.2,69.56
2016,4,6,7,0,213.0,61.0,3.2,16.0,94.0,167.69,131.23
2016,4,6,7,15,293.0,79.0,3.45,16.5,145.0,240.51,193.92
2016,4,6,7,30,373.0,97.0,3.7,17.0,196.0,314.91,257.02
2016,4,6,7,45,349.0,115.5,4.0,18.0,225.5,339.03,277.07
2016,4,6,8,0,325.0,134.0,4.3,19.0,255.0,351.92,287.08
2016,4,6,8,15,326.5,159.0,4.65,19.5,297.0,393.67,319.9
2016,4,6,8,30,328.0,184.0,5.0,20.0,339.0,434.41,351.03
2016,4,6,8,45,553.5,146.0,5.4,20.5,444.0,578.14,466.1
2016,4,6,9,0,779.0,108.0,5.8,21.0,549.0,722.93,577.05
2016,4,6,9,15,801.5,112.0,5.95,21.0,601.0,769.24,609.69
2016,4,6,9,30,824.0,116.0,6.1,21.0,653.0,814.29,641.58
2016,4,6,9,45,588.0,218.0,6.25,21.5,615.0,744.46,585.45
2016,4,6,10,0,352.0,320.0,6.4,22.0,577.0,651.93,508.3
2016,4,6,10,15,627.0,219.0,6.35,22.0,705.0,803.95,627.66
2016,4,6,10,30,902.0,118.0,6.3,22.0,833.0,944.93,728.05
2016,4,6,10,45,918.0,116.5,6.3,22.5,868.0,967.4,740.63
2016,4,6,11,0,934.0,115.0,6.3,23.0,903.0,986.85,751.68
2016,4,6,11,15,942.0,116.5,6.2,23.5,929.5,998.75,756.95
2016,4,6,11,30,950.0,118.0,6.1,24.0,956.0,1007.18,759.9
2016,4,6,11,45,964.0,114.0,6.05,24.5,976.5,1012.04,760.82
2016,4,6,12,0,978.0,110.0,6.0,25.0,997.0,1013.29,759.41
2016,4,6,12,15,981.0,110.5,5.9,25.0,1004.5,1005.31,753.05
2016,4,6,12,30,984.0,111.0,5.8,25.0,1012.0,993.72,744.41
2016,4,6,12,45,785.5,227.0,5.75,25.0,945.0,918.0,692.0
2016,4,6,13,0,587.0,343.0,5.7,25.0,878.0,840.04,632.65
2016,4,6,13,15,792.0,221.5,5.6,25.0,934.0,876.56,663.52
2016,4,6,13,30,997.0,100.0,5.5,25.0,990.0,900.73,680.05
2016,4,6,13,45,998.0,96.5,5.45,25.5,970.0,866.66,655.09
2016,4,6,14,0,999.0,93.0,5.4,26.0,950.0,829.56,628.36
2016,4,6,14,15,992.5,92.0,5.35,25.5,920.5,786.62,599.93
2016,4,6,14,30,986.0,91.0,5.3,25.0,891.0,741.48,569.62
2016,4,6,14,45,962.5,97.5,5.25,25.0,849.5,690.67,530.99
2016,4,6,15,0,939.0,104.0,5.2,25.0,808.0,639.45,491.31
2016,4,6,15,15,926.0,101.5,5.05,25.0,763.5,585.63,448.78
2016,4,6,15,30,913.0,99.0,4.9,25.0,719.0,531.19,404.78
2016,4,6,15,45,902.5,93.5,4.8,25.0,669.5,474.79,358.35
2016,4,6,16,0,892.0,88.0,4.7,25.0,620.0,418.05,310.42
2016,4,6,16,15,870.0,84.5,4.4,24.5,564.5,355.08,257.13
2016,4,6,16,30,848.0,81.0,4.1,24.0,509.0,297.49,207.23
2016,4,6,16,45,822.0,75.5,3.8,23.5,451.0,238.95,156.75
2016,4,6,17,0,796.0,70.0,3.5,23.0,393.0,182.8,109.64
2016,4,6,17,15,752.0,65.0,2.95,22.0,333.0,127.85,68.44
2016,4,6,17,30,708.0,60.0,2.4,21.0,273.0,77.8,39.13
2016,4,6,17,45,641.5,53.0,1.9,20.0,214.5,38.67,28.25
2016,4,6,18,0,575.0,46.0,1.4,19.0,156.0,32.29,22.58
2016,4,6,18,15,453.5,35.5,1.35,18.0,104.0,25.99,16.72
2016,4,6,18,30,332.0,25.0,1.3,17.0,52.0,19.22,8.99
2016,4,6,18,45,166.0,12.5,1.3,16.5,26.0,12.29,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,12.0,9.5,9.34,0.0
2016,4,7,6,30,0.0,19.0,2.5,13.0,19.0,19.33,0.0
2016,4,7,6,45,90.5,38.0,2.85,14.5,52.0,86.92,62.79
2016,4,7,7,0,181.0,57.0,3.2,16.0,85.0,149.28,116.81
2016,4,7,7,15,214.5,78.5,3.25,16.5,126.0,197.44,159.07
2016,4,7,7,30,248.0,100.0,3.3,17.0,167.0,248.3,202.53
2016,4,7,7,45,271.0,120.5,3.4,18.0,209.0,294.63,240.58
2016,4,7,8,0,294.0,141.0,3.5,19.0,251.0,342.39,278.47
2016,4,7,8,15,350.0,156.0,3.65,20.0,307.5,406.37,328.51
2016,4,7,8,30,406.0,171.0,3.8,21.0,364.0,482.92,386.58
2016,4,7,8,45,637.0,132.0,4.0,22.0,476.0,625.46,496.46
2016,4,7,9,0,868.0,93.0,4.2,23.0,588.0,776.49,604.75
2016,4,7,9,15,885.5,96.0,4.2,23.5,639.5,815.85,628.82
2016,4,7,9,30,903.0,99.0,4.2,24.0,691.0,858.11,655.27
2016,4,7,9,45,920.0,99.5,4.2,25.0,738.0,895.19,676.41
2016,4,7,10,0,937.0,100.0,4.2,26.0,785.0,930.0,695.69
2016,4,7,10,15,946.0,102.0,4.15,26.5,824.0,956.77,710.43
2016,4,7,10,30,955.0,104.0,4.1,27.0,863.0,980.46,723.09
2016,4,7,10,45,958.5,107.0,4.1,27.5,893.5,996.93,731.25
2016,4,7,11,0,962.0,110.0,4.1,28.0,924.0,1009.9,737.22
2016,4,7,11,15,966.0,111.0,4.1,28.0,947.0,1017.7,741.41
2016,4,7,11,30,970.0,112.0,4.1,28.0,970.0,1021.92,743.43
2016,4,7,11,45,953.5,124.0,4.1,28.5,979.0,1014.6,736.62
2016,4,7,12,0,937.0,136.0,4.1,29.0,988.0,1003.6,727.65
2016,4,7,12,15,937.5,136.5,4.0,29.0,993.5,993.44,720.26
2016,4,7,12,30,938.0,137.0,3.9,29.0,999.0,979.92,710.79
2016,4,7,12,45,769.5,237.0,3.85,29.0,943.0,915.26,668.05
2016,4,7,13,0,601.0,337.0,3.8,29.0,887.0,847.5,618.58
2016,4,7,13,15,596.0,334.0,3.65,29.0,873.0,822.05,601.1
2016,4,7,13,30,591.0,331.0,3.5,29.0,859.0,795.02,582.19
2016,4,7,13,45,567.5,331.0,3.4,29.0,829.0,754.96,554.24
2016,4,7,14,0,544.0,331.0,3.3,29.0,799.0,714.78,526.04
2016,4,7,14,15,531.0,319.0,3.15,29.0,763.5,671.23,495.47
2016,4,7,14,30,518.0,307.0,3.0,29.0,728.0,627.49,464.41
2016,4,7,14,45,564.0,273.5,2.9,29.0,713.5,601.17,446.25
2016,4,7,15,0,610.0,240.0,2.8,29.0,699.0,569.66,423.67
2016,4,7,15,15,644.5,208.5,2.65,29.0,669.5,528.79,393.35
2016,4,7,15,30,679.0,177.0,2.5,29.0,640.0,483.72,359.0
2016,4,7,15,45,721.0,146.0,2.4,29.0,605.5,438.18,323.03
2016,4,7,16,0,763.0,115.0,2.3,29.0,571.0,390.87,284.1
2016,4,7,16,15,630.0,140.0,2.1,28.5,494.0,323.88,232.23
2016,4,7,16,30,497.0,165.0,1.9,28.0,417.0,273.68,193.97
2016,4,7,16,45,460.0,155.5,1.75,27.5,367.5,227.88,157.55
2016,4,7,17,0,423.0,146.0,1.6,27.0,318.0,185.91,124.98
2016,4,7,17,15,398.0,126.0,1.45,25.5,268.5,140.54,91.57
2016,4,7,17,30,373.0,106.0,1.3,24.0,219.0,98.08,63.94
2016,4,7,17,45,326.5,87.5,1.2,23.0,171.0,63.45,49.15
2016,4,7,18,0,280.0,69.0,1.1,22.0,123.0,51.37,38.65
2016,4,7,18,15,205.0,49.0,1.15,21.0,81.5,37.31,26.09
2016,4,7,18,30,130.0,29.0,1.2,20.0,40.0,22.46,11.53
2016,4,7,18,45,65.0,14.5,1.25,19.5,20.0,14.25,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.0,11.0,10.81,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,23.12,0.2
2016,4,8,6,45,143.0,40.5,3.6,13.5,63.5,109.53,81.07
2016,4,8,7,0,286.0,59.0,3.8,14.0,105.0,202.85,161.36
2016,4,8,7,15,365.0,74.5,4.05,15.0,157.5,270.6,220.4
2016,4,8,7,30,444.0,90.0,4.3,16.0,210.0,345.82,284.24
2016,4,8,7,45,429.5,107.0,4.55,17.0,245.5,376.88,310.15
2016,4,8,8,0,415.0,124.0,4.8,18.0,281.0,405.58,332.81
2016,4,8,8,15,487.0,129.0,5.1,18.5,342.0,474.62,388.41
2016,4,8,8,30,559.0,134.0,5.4,19.0,403.0,552.23,449.34
2016,4,8,8,45,638.0,134.0,5.7,19.5,474.0,630.43,509.76
2016,4,8,9,0,717.0,134.0,6.0,20.0,545.0,712.23,571.33
2016,4,8,9,15,636.5,172.0,5.95,20.5,560.5,711.22,566.22
2016,4,8,9,30,556.0,210.0,5.9,21.0,576.0,699.35,552.86
2016,4,8,9,45,506.5,247.0,5.85,21.5,598.0,709.6,556.38
2016,4,8,10,0,457.0,284.0,5.8,22.0,620.0,714.92,556.11
2016,4,8,10,15,408.0,321.5,5.7,22.5,633.5,709.44,548.0
2016,4,8,10,30,359.0,359.0,5.6,23.0,647.0,708.39,543.03
2016,4,8,10,45,299.0,390.5,5.5,23.5,636.5,687.57,523.72
2016,4,8,11,0,239.0,422.0,5.4,24.0,626.0,656.84,497.61
2016,4,8,11,15,249.5,432.5,5.3,24.0,650.0,681.91,514.91
2016,4,8,11,30,260.0,443.0,5.2,24.0,674.0,698.86,526.23
2016,4,8,11,45,273.0,447.5,5.1,24.5,693.5,710.8,533.14
2016,4,8,12,0,286.0,452.0,5.0,25.0,713.0,721.42,539.1
2016,4,8,12,15,267.0,459.5,4.8,25.0,704.5,704.33,525.35
2016,4,8,12,30,248.0,467.0,4.6,25.0,696.0,683.97,509.56
2016,4,8,12,45,265.5,461.5,4.45,25.5,705.5,687.86,511.18
2016,4,8,13,0,283.0,456.0,4.3,26.0,715.0,687.72,510.15
2016,4,8,13,15,187.0,449.5,4.2,26.0,620.0,589.91,438.68
2016,4,8,13,30,91.0,443.0,4.1,26.0,525.0,497.93,370.6
2016,4,8,13,45,106.0,437.5,4.0,26.0,531.0,499.0,372.2
2016,4,8,14,0,121.0,432.0,3.9,26.0,537.0,496.99,371.21
2016,4,8,14,15,84.0,394.5,3.9,26.0,466.5,431.18,323.06
2016,4,8,14,30,47.0,357.0,3.9,26.0,396.0,366.7,275.51
2016,4,8,14,45,156.5,357.0,3.9,26.0,477.5,427.93,323.22
2016,4,8,15,0,266.0,357.0,3.9,26.0,559.0,478.08,361.09
2016,4,8,15,15,173.0,334.0,3.9,25.5,462.5,396.36,300.33
2016,4,8,15,30,80.0,311.0,3.9,25.0,366.0,323.92,246.36
2016,4,8,15,45,202.0,282.0,3.95,25.0,407.0,341.3,259.71
2016,4,8,16,0,324.0,253.0,4.0,25.0,448.0,345.74,261.19
2016,4,8,16,15,501.0,188.5,3.9,24.5,458.5,325.33,241.2
2016,4,8,16,30,678.0,124.0,3.8,24.0,469.0,288.46,205.13
2016,4,8,16,45,640.5,117.0,3.75,24.0,413.0,235.18,160.2
2016,4,8,17,0,603.0,110.0,3.7,24.0,357.0,185.78,119.68
2016,4,8,17,15,553.0,101.0,3.3,23.0,301.0,137.39,83.81
2016,4,8,17,30,503.0,92.0,2.9,22.0,245.0,94.48,57.53
2016,4,8,17,45,421.0,80.5,2.5,21.0,190.0,57.95,44.85
2016,4,8,18,0,339.0,69.0,2.1,20.0,135.0,51.31,38.96
2016,4,8,18,15,240.0,50.0,2.05,19.0,89.0,38.07,27.0
2016,4,8,18,30,141.0,31.0,2.0,18.0,43.0,24.07,13.14
2016,4,8,18,45,70.5,15.5,2.0,17.5,21.5,15.24,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,9.0,2.05,13.5,9.0,8.85,0.0
2016,4,9,6,30,0.0,18.0,2.3,14.0,18.0,17.52,1.34
2016,4,9,6,45,51.0,42.5,2.55,14.5,51.0,72.84,52.89
2016,4,9,7,0,102.0,67.0,2.8,15.0,84.0,124.29,97.54
2016,4,9,7,15,172.5,83.5,2.85,15.5,125.5,185.0,149.67
2016,4,9,7,30,243.0,100.0,2.9,16.0,167.0,246.94,202.29
2016,4,9,7,45,121.5,108.0,2.95,16.5,141.5,188.95,154.0
2016,4,9,8,0,0.0,116.0,3.0,17.0,116.0,115.6,91.08
2016,4,9,8,15,0.0,105.0,3.2,17.5,105.0,102.97,80.29
2016,4,9,8,30,0.0,94.0,3.4,18.0,94.0,91.3,70.25
2016,4,9,8,45,72.5,178.0,3.6,18.5,220.0,237.13,190.03
2016,4,9,9,0,145.0,262.0,3.8,19.0,346.0,395.25,314.18
2016,4,9,9,15,72.5,143.5,3.9,19.5,185.5,209.43,166.12
2016,4,9,9,30,0.0,25.0,4.0,20.0,25.0,24.17,14.14
2016,4,9,9,45,4.0,118.5,4.15,20.5,122.0,118.62,90.56
2016,4,9,10,0,8.0,212.0,4.3,21.0,219.0,215.69,166.72
2016,4,9,10,15,40.0,293.0,4.35,21.5,325.5,334.09,258.14
2016,4,9,10,30,72.0,374.0,4.4,22.0,432.0,447.66,342.94
2016,4,9,10,45,36.5,260.5,4.5,22.5,290.5,295.59,226.69
2016,4,9,11,0,1.0,147.0,4.6,23.0,149.0,144.02,108.31
2016,4,9,11,15,0.5,121.5,4.6,23.0,122.5,118.52,88.38
2016,4,9,11,30,0.0,96.0,4.6,23.0,96.0,93.15,68.37
2016,4,9,11,45,0.0,89.0,4.7,23.5,89.0,86.34,62.85
2016,4,9,12,0,0.0,82.0,4.8,24.0,82.0,79.53,57.34
2016,4,9,12,15,124.5,275.5,4.85,24.0,390.5,388.53,298.66
2016,4,9,12,30,249.0,469.0,4.9,24.0,699.0,689.83,518.29
2016,4,9,12,45,342.5,432.0,4.95,24.5,747.5,727.88,545.9
2016,4,9,13,0,436.0,395.0,5.0,25.0,796.0,762.57,571.93
2016,4,9,13,15,633.5,284.5,5.0,25.0,858.5,808.06,609.73
2016,4,9,13,30,831.0,174.0,5.0,25.0,921.0,842.77,637.01
2016,4,9,13,45,823.0,174.0,5.05,25.5,900.0,808.95,612.64
2016,4,9,14,0,815.0,174.0,5.1,26.0,879.0,773.23,587.26
2016,4,9,14,15,806.5,171.5,5.1,25.5,850.5,733.12,559.51
2016,4,9,14,30,798.0,169.0,5.1,25.0,822.0,691.57,530.01
2016,4,9,14,45,415.0,237.0,5.15,25.0,576.0,476.83,366.94
2016,4,9,15,0,32.0,305.0,5.2,25.0,330.0,303.09,230.4
2016,4,9,15,15,385.5,231.0,5.2,25.0,497.0,412.96,318.12
2016,4,9,15,30,739.0,157.0,5.2,25.0,664.0,497.56,380.9
2016,4,9,15,45,719.0,152.0,5.2,25.0,616.0,445.4,338.09
2016,4,9,16,0,699.0,147.0,5.2,25.0,568.0,394.26,295.59
2016,4,9,16,15,671.0,141.0,5.05,24.5,515.5,340.85,251.07
2016,4,9,16,30,643.0,135.0,4.9,24.0,463.0,289.85,207.89
2016,4,9,16,45,610.0,126.0,4.8,24.0,408.5,237.7,163.75
2016,4,9,17,0,577.0,117.0,4.7,24.0,354.0,188.98,123.55
2016,4,9,17,15,526.0,107.0,4.4,23.5,298.5,140.95,87.63
2016,4,9,17,30,475.0,97.0,4.1,23.0,243.0,98.12,60.75
2016,4,9,17,45,406.5,83.5,3.8,22.5,190.0,60.17,46.49
2016,4,9,18,0,338.0,70.0,3.5,22.0,137.0,52.02,39.25
2016,4,9,18,15,235.5,52.0,3.55,21.5,91.0,39.63,28.04
2016,4,9,18,30,133.0,34.0,3.6,21.0,45.0,28.07,16.25
2016,4,9,18,45,66.5,17.0,3.65,20.5,22.5,16.71,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,31.5,11.5,3.75,16.0,13.0,19.76,0.0
2016,4,10,6,30,63.0,23.0,3.9,16.0,26.0,53.3,20.27
2016,4,10,6,45,169.5,43.5,4.05,16.5,68.5,123.68,92.18
2016,4,10,7,0,276.0,64.0,4.2,17.0,111.0,206.41,163.26
2016,4,10,7,15,357.0,79.0,4.5,17.5,163.5,274.51,222.3
2016,4,10,7,30,438.0,94.0,4.8,18.0,216.0,350.28,286.5
2016,4,10,7,45,219.0,70.0,5.15,18.5,131.0,215.18,176.51
2016,4,10,8,0,0.0,46.0,5.5,19.0,46.0,44.43,31.54
2016,4,10,8,15,0.0,80.0,5.65,19.5,80.0,77.37,58.69
2016,4,10,8,30,0.0,114.0,5.8,20.0,114.0,111.64,86.39
2016,4,10,8,45,0.0,114.5,5.95,21.0,114.5,111.75,85.8
2016,4,10,9,0,0.0,115.0,6.1,22.0,115.0,112.01,85.36
2016,4,10,9,15,0.0,135.5,6.1,22.5,135.5,132.42,101.22
2016,4,10,9,30,0.0,156.0,6.1,23.0,156.0,152.81,116.86
2016,4,10,9,45,8.0,205.5,6.15,24.0,211.5,209.42,160.69
2016,4,10,10,0,16.0,255.0,6.2,25.0,267.0,266.48,203.88
2016,4,10,10,15,12.0,230.0,6.2,25.5,239.0,237.13,180.39
2016,4,10,10,30,8.0,205.0,6.2,26.0,211.0,208.17,157.4
2016,4,10,10,45,11.0,238.5,6.2,26.5,247.5,244.18,184.46
2016,4,10,11,0,14.0,272.0,6.2,27.0,284.0,280.11,211.06
2016,4,10,11,15,233.5,323.5,6.2,26.5,531.5,555.5,423.74
2016,4,10,11,30,453.0,375.0,6.2,26.0,779.0,816.62,615.46
2016,4,10,11,45,474.0,358.5,6.2,26.0,787.5,814.65,613.46
2016,4,10,12,0,495.0,342.0,6.2,26.0,796.0,810.76,611.28
2016,4,10,12,15,265.0,358.0,6.1,25.5,601.5,602.93,457.42
2016,4,10,12,30,35.0,374.0,6.0,25.0,407.0,398.22,300.19
2016,4,10,12,45,32.0,373.0,5.95,25.0,403.0,392.12,295.92
2016,4,10,13,0,29.0,372.0,5.9,25.0,399.0,386.03,291.28
2016,4,10,13,15,15.0,256.5,5.7,25.0,271.0,260.54,196.83
2016,4,10,13,30,1.0,141.0,5.5,25.0,143.0,137.28,102.09
2016,4,10,13,45,0.5,138.0,5.3,25.0,139.0,133.88,99.6
2016,4,10,14,0,0.0,135.0,5.1,25.0,135.0,130.52,97.06
2016,4,10,14,15,25.5,250.5,5.25,25.0,271.5,256.8,195.12
2016,4,10,14,30,51.0,366.0,5.4,25.0,408.0,377.77,286.78
2016,4,10,14,45,35.5,320.5,5.6,25.5,349.5,322.64,244.86
2016,4,10,15,0,20.0,275.0,5.8,26.0,291.0,272.79,206.98
2016,4,10,15,15,56.0,296.5,5.85,26.0,336.0,305.07,232.4
2016,4,10,15,30,92.0,318.0,5.9,26.0,381.0,336.25,256.42
2016,4,10,15,45,58.0,273.0,5.95,26.0,312.0,275.44,210.23
2016,4,10,16,0,24.0,228.0,6.0,26.0,243.0,223.03,170.4
2016,4,10,16,15,17.0,201.5,5.9,25.5,211.5,194.47,148.97
2016,4,10,16,30,10.0,175.0,5.8,25.0,180.0,166.79,128.01
2016,4,10,16,45,5.0,154.5,5.7,25.0,157.5,145.7,111.82
2016,4,10,17,0,0.0,134.0,5.6,25.0,135.0,125.25,96.03
2016,4,10,17,15,0.0,113.0,5.3,24.5,113.5,105.6,80.64
2016,4,10,17,30,0.0,92.0,5.0,24.0,92.0,86.09,65.07
2016,4,10,17,45,111.5,87.0,4.7,23.5,109.0,72.47,56.87
2016,4,10,18,0,223.0,82.0,4.4,23.0,126.0,64.35,49.63
2016,4,10,18,15,146.0,57.5,4.35,22.5,83.0,46.22,33.5
2016,4,10,18,30,69.0,33.0,4.3,22.0,40.0,28.76,16.93
2016,4,10,18,45,34.5,16.5,4.25,21.5,20.0,16.22,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.47,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.89,0.0
2016,4,11,6,45,0.0,9.0,3.95,19.5,9.0,8.67,1.35
2016,4,11,7,0,0.0,15.0,4.0,20.0,15.0,14.46,6.33
2016,4,11,7,15,0.0,22.0,4.25,20.5,22.0,21.22,12.07
2016,4,11,7,30,0.0,29.0,4.5,21.0,29.0,27.99,17.74
2016,4,11,7,45,216.5,77.5,4.8,22.0,161.5,223.53,181.22
2016,4,11,8,0,433.0,126.0,5.1,23.0,294.0,422.92,341.17
2016,4,11,8,15,304.5,169.5,5.1,23.5,296.5,395.92,316.55
2016,4,11,8,30,176.0,213.0,5.1,24.0,299.0,357.24,282.48
2016,4,11,8,45,252.5,228.0,5.1,24.5,367.5,443.17,348.91
2016,4,11,9,0,329.0,243.0,5.1,25.0,436.0,525.64,410.92
2016,4,11,9,15,513.0,205.0,4.95,25.5,535.0,649.55,504.57
2016,4,11,9,30,697.0,167.0,4.8,26.0,634.0,778.94,597.73
2016,4,11,9,45,738.0,159.0,4.7,26.5,683.0,821.74,623.91
2016,4,11,10,0,779.0,151.0,4.6,27.0,732.0,860.67,647.4
2016,4,11,10,15,792.5,154.0,4.35,27.5,770.0,889.03,662.8
2016,4,11,10,30,806.0,157.0,4.1,28.0,808.0,914.9,676.43
2016,4,11,10,45,828.5,151.5,3.9,28.5,842.0,937.55,687.93
2016,4,11,11,0,851.0,146.0,3.7,29.0,876.0,957.56,697.54
2016,4,11,11,15,858.0,147.0,3.45,29.5,899.5,966.9,699.74
2016,4,11,11,30,865.0,148.0,3.2,30.0,923.0,968.22,696.76
2016,4,11,11,45,877.0,144.0,3.0,30.5,940.5,971.11,695.24
2016,4,11,12,0,889.0,140.0,2.8,31.0,958.0,970.74,691.65
2016,4,11,12,15,891.5,140.0,2.65,31.0,964.0,962.2,684.74
2016,4,11,12,30,894.0,140.0,2.5,31.0,970.0,950.43,675.94
2016,4,11,12,45,454.0,204.0,2.45,31.5,625.5,608.82,446.63
2016,4,11,13,0,14.0,268.0,2.4,32.0,281.0,271.6,196.83
2016,4,11,13,15,458.5,199.5,2.35,32.0,613.5,582.0,431.05
2016,4,11,13,30,903.0,131.0,2.3,32.0,946.0,862.88,619.76
2016,4,11,13,45,904.5,126.5,2.3,32.0,927.5,830.91,597.02
2016,4,11,14,0,906.0,122.0,2.3,32.0,909.0,796.2,575.14
2016,4,11,14,15,900.0,120.5,2.25,32.0,881.0,756.27,549.33
2016,4,11,14,30,894.0,119.0,2.2,32.0,853.0,714.39,521.36
2016,4,11,14,45,884.5,117.5,2.2,32.0,817.5,668.52,489.31
2016,4,11,15,0,875.0,116.0,2.2,32.0,782.0,621.39,455.59
2016,4,11,15,15,862.5,113.0,2.15,31.5,739.0,570.24,418.81
2016,4,11,15,30,850.0,110.0,2.1,31.0,696.0,515.28,378.25
2016,4,11,15,45,637.0,171.0,2.05,31.0,592.5,428.92,313.52
2016,4,11,16,0,424.0,232.0,2.0,31.0,489.0,364.88,265.84
2016,4,11,16,15,604.5,161.5,1.85,30.5,492.0,339.47,242.52
2016,4,11,16,30,785.0,91.0,1.7,30.0,495.0,297.05,202.91
2016,4,11,16,45,758.0,85.5,1.55,30.0,439.0,241.67,156.69
2016,4,11,17,0,731.0,80.0,1.4,30.0,383.0,188.85,113.6
2016,4,11,17,15,686.0,74.0,1.2,29.0,325.0,132.8,72.12
2016,4,11,17,30,641.0,68.0,1.0,28.0,267.0,85.04,43.02
2016,4,11,17,45,572.5,60.0,0.8,27.5,210.5,40.72,29.06
2016,4,11,18,0,504.0,52.0,0.6,27.0,154.0,36.84,25.66
2016,4,11,18,15,389.5,40.5,0.5,26.5,104.0,29.89,19.41
2016,4,11,18,30,275.0,29.0,0.4,26.0,54.0,22.42,11.9
2016,4,11,18,45,137.5,14.5,0.35,26.0,27.0,14.25,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,62.5,12.5,3.7,13.0,16.5,29.49,0.0
2016,4,12,6,30,125.0,25.0,3.7,13.0,33.0,83.38,45.93
2016,4,12,6,45,229.5,43.0,3.75,13.5,76.5,152.87,117.16
2016,4,12,7,0,334.0,61.0,3.8,14.0,120.0,229.25,184.17
2016,4,12,7,15,167.0,74.5,3.7,14.5,104.0,171.83,139.85
2016,4,12,7,30,0.0,88.0,3.6,15.0,88.0,88.14,69.11
2016,4,12,7,45,0.0,77.0,3.5,15.5,77.0,75.05,58.0
2016,4,12,8,0,0.0,66.0,3.4,16.0,66.0,63.79,48.28
2016,4,12,8,15,0.0,77.0,3.45,16.5,77.0,74.46,56.91
2016,4,12,8,30,0.0,88.0,3.5,17.0,88.0,85.21,65.47
2016,4,12,8,45,0.0,97.5,3.6,17.5,97.5,94.59,72.79
2016,4,12,9,0,0.0,107.0,3.7,18.0,107.0,103.97,80.03
2016,4,12,9,15,0.0,114.0,3.7,18.5,114.0,110.85,85.17
2016,4,12,9,30,0.0,121.0,3.7,19.0,121.0,117.73,90.27
2016,4,12,9,45,0.0,129.0,3.7,19.5,129.0,125.6,96.14
2016,4,12,10,0,0.0,137.0,3.7,20.0,137.0,133.47,101.97
2016,4,12,10,15,0.0,83.0,3.65,20.5,83.0,80.39,59.28
2016,4,12,10,30,0.0,29.0,3.6,21.0,29.0,28.07,17.07
2016,4,12,10,45,5.0,126.5,3.55,21.5,131.0,127.64,96.58
2016,4,12,11,0,10.0,224.0,3.5,22.0,233.0,228.56,174.64
2016,4,12,11,15,10.5,230.5,3.5,22.0,240.0,235.22,179.35
2016,4,12,11,30,11.0,237.0,3.5,22.0,247.0,241.82,184.23
2016,4,12,11,45,13.0,259.0,3.5,22.5,271.0,265.0,201.39
2016,4,12,12,0,15.0,281.0,3.5,23.0,295.0,287.99,218.22
2016,4,12,12,15,7.5,181.5,3.5,23.0,188.5,183.28,138.29
2016,4,12,12,30,0.0,82.0,3.5,23.0,82.0,79.54,57.44
2016,4,12,12,45,1.5,116.0,3.55,23.5,117.5,113.84,84.33
2016,4,12,13,0,3.0,150.0,3.6,24.0,153.0,147.97,110.68
2016,4,12,13,15,24.5,277.0,3.65,24.0,299.5,288.66,218.63
2016,4,12,13,30,46.0,404.0,3.7,24.0,446.0,425.03,319.74
2016,4,12,13,45,31.0,344.5,3.75,24.0,372.5,353.78,266.78
2016,4,12,14,0,16.0,285.0,3.8,24.0,299.0,285.6,215.94
2016,4,12,14,15,14.5,272.0,3.85,24.0,284.5,271.02,205.33
2016,4,12,14,30,13.0,259.0,3.9,24.0,270.0,256.59,194.67
2016,4,12,14,45,6.5,203.5,4.0,24.0,209.5,199.27,151.06
2016,4,12,15,0,0.0,148.0,4.1,24.0,149.0,142.49,107.26
2016,4,12,15,15,0.0,135.5,4.1,24.0,136.0,130.51,98.18
2016,4,12,15,30,0.0,123.0,4.1,24.0,123.0,118.55,89.04
2016,4,12,15,45,0.0,77.0,4.1,24.0,77.0,74.51,54.3
2016,4,12,16,0,0.0,31.0,4.1,24.0,31.0,29.96,18.64
2016,4,12,16,15,0.0,60.0,4.05,23.5,60.0,58.01,41.53
2016,4,12,16,30,0.0,89.0,4.0,23.0,89.0,86.04,64.48
2016,4,12,16,45,0.0,51.5,3.95,22.5,51.5,49.76,35.27
2016,4,12,17,0,0.0,14.0,3.9,22.0,14.0,13.51,5.55
2016,4,12,17,15,0.0,12.0,3.75,21.5,12.0,11.57,4.0
2016,4,12,17,30,0.0,10.0,3.6,21.0,10.0,9.64,2.42
2016,4,12,17,45,0.0,7.5,3.45,20.5,7.5,7.23,0.69
2016,4,12,18,0,0.0,5.0,3.3,20.0,5.0,4.82,0.0
2016,4,12,18,15,0.0,3.0,3.5,19.5,3.0,2.89,0.0
2016,4,12,18,30,0.0,1.0,3.7,19.0,1.0,0.96,0.0
2016,4,12,18,45,0.0,0.5,3.95,18.5,0.5,0.48,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
