Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,4.0,2.7,14.0,4.0,3.93,0.0
2016,4,13,6,30,0.0,8.0,2.8,14.0,8.0,7.71,0.0
2016,4,13,6,45,0.0,18.5,2.9,14.5,18.5,17.84,9.12
2016,4,13,7,0,0.0,29.0,3.0,15.0,29.0,27.99,18.0
2016,4,13,7,15,0.0,42.0,3.0,15.5,42.0,40.56,28.84
2016,4,13,7,30,0.0,55.0,3.0,16.0,55.0,53.14,39.5
2016,4,13,7,45,0.0,62.5,3.0,16.5,62.5,60.4,45.48
2016,4,13,8,0,0.0,70.0,3.0,17.0,70.0,67.67,51.33
2016,4,13,8,15,0.0,79.5,2.95,17.0,79.5,76.88,58.79
2016,4,13,8,30,0.0,89.0,2.9,17.0,89.0,86.21,66.26
2016,4,13,8,45,0.0,99.5,2.85,17.5,99.5,96.59,74.38
2016,4,13,9,0,0.0,110.0,2.8,18.0,110.0,106.97,82.4
2016,4,13,9,15,0.0,131.0,2.75,18.0,131.0,127.85,98.99
2016,4,13,9,30,0.0,152.0,2.7,18.0,152.0,148.73,115.4
2016,4,13,9,45,0.5,154.0,2.65,18.5,154.5,150.96,116.62
2016,4,13,10,0,1.0,156.0,2.6,19.0,157.0,153.24,117.93
2016,4,13,10,15,2.0,159.0,2.6,19.5,161.0,157.01,120.48
2016,4,13,10,30,3.0,162.0,2.6,20.0,165.0,160.82,123.05
2016,4,13,10,45,7.5,202.0,2.6,20.5,208.5,204.57,156.84
2016,4,13,11,0,12.0,242.0,2.6,21.0,252.0,248.35,189.99
2016,4,13,11,15,19.0,296.0,2.6,21.0,312.5,308.34,235.31
2016,4,13,11,30,26.0,350.0,2.6,21.0,373.0,373.94,283.96
2016,4,13,11,45,19.0,299.5,2.6,21.5,317.0,310.62,235.75
2016,4,13,12,0,12.0,249.0,2.6,22.0,261.0,253.81,192.46
2016,4,13,12,15,6.0,180.0,2.65,22.0,186.0,180.45,136.4
2016,4,13,12,30,0.0,111.0,2.7,22.0,111.0,107.69,79.77
2016,4,13,12,45,4.0,151.0,2.75,22.5,155.0,150.02,112.84
2016,4,13,13,0,8.0,191.0,2.8,23.0,199.0,192.01,145.06
2016,4,13,13,15,6.5,177.0,2.8,23.0,183.5,176.82,133.32
2016,4,13,13,30,5.0,163.0,2.8,23.0,168.0,161.76,121.76
2016,4,13,13,45,2.5,149.0,2.8,23.5,152.0,146.04,109.39
2016,4,13,14,0,0.0,135.0,2.8,24.0,136.0,130.52,97.2
2016,4,13,14,15,32.0,258.0,2.75,24.0,285.5,268.61,203.92
2016,4,13,14,30,64.0,381.0,2.7,24.0,435.0,400.51,302.08
2016,4,13,14,45,36.0,297.0,2.65,24.0,327.5,301.92,228.46
2016,4,13,15,0,8.0,213.0,2.6,24.0,220.0,208.37,157.78
2016,4,13,15,15,422.5,163.0,2.5,23.5,456.0,373.96,289.16
2016,4,13,15,30,837.0,113.0,2.4,23.0,692.0,514.62,392.23
2016,4,13,15,45,823.0,108.0,2.35,23.0,644.5,460.6,347.74
2016,4,13,16,0,809.0,103.0,2.3,23.0,597.0,406.79,303.33
2016,4,13,16,15,786.0,99.5,2.2,22.5,544.0,351.73,257.39
2016,4,13,16,30,763.0,96.0,2.1,22.0,491.0,298.32,211.83
2016,4,13,16,45,732.5,90.5,2.05,22.0,435.5,243.32,164.69
2016,4,13,17,0,702.0,85.0,2.0,22.0,380.0,187.73,118.09
2016,4,13,17,15,657.0,79.0,1.8,21.5,322.5,136.51,78.58
2016,4,13,17,30,612.0,73.0,1.6,21.0,265.0,90.29,48.79
2016,4,13,17,45,544.5,64.5,1.4,20.5,209.5,46.99,35.46
2016,4,13,18,0,477.0,56.0,1.2,20.0,154.0,40.11,29.36
2016,4,13,18,15,369.0,43.5,1.15,19.0,105.0,32.39,22.31
2016,4,13,18,30,261.0,31.0,1.1,18.0,56.0,24.08,14.04
2016,4,13,18,45,130.5,15.5,1.1,17.5,28.0,12.1,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,112.5,13.0,2.3,12.5,21.0,44.49,0.0
2016,4,14,6,30,225.0,26.0,2.5,13.0,42.0,121.52,77.43
2016,4,14,6,45,347.5,38.5,2.75,13.5,90.0,195.52,151.25
2016,4,14,7,0,470.0,51.0,3.0,14.0,138.0,280.86,226.04
2016,4,14,7,15,235.0,59.5,3.0,14.5,103.0,195.18,159.61
2016,4,14,7,30,0.0,68.0,3.0,15.0,68.0,66.27,50.67
2016,4,14,7,45,0.0,86.0,3.0,16.0,86.0,84.38,65.7
2016,4,14,8,0,0.0,104.0,3.0,17.0,104.0,102.42,80.2
2016,4,14,8,15,0.0,124.0,3.0,17.5,124.0,122.5,96.24
2016,4,14,8,30,0.0,144.0,3.0,18.0,144.0,142.52,111.95
2016,4,14,8,45,0.0,148.5,3.05,19.0,148.5,146.41,114.2
2016,4,14,9,0,0.0,153.0,3.1,20.0,153.0,150.45,116.59
2016,4,14,9,15,0.0,149.5,3.05,20.5,149.5,146.48,112.81
2016,4,14,9,30,0.0,146.0,3.0,21.0,146.0,142.69,109.26
2016,4,14,9,45,4.5,182.5,2.95,21.5,186.0,183.05,140.64
2016,4,14,10,0,9.0,219.0,2.9,22.0,226.0,223.63,171.56
2016,4,14,10,15,24.5,283.5,2.85,22.0,303.5,310.18,237.63
2016,4,14,10,30,40.0,348.0,2.8,22.0,381.0,391.04,297.69
2016,4,14,10,45,151.5,387.5,2.8,22.5,518.5,542.8,410.76
2016,4,14,11,0,263.0,427.0,2.8,23.0,656.0,694.51,518.4
2016,4,14,11,15,298.0,429.5,2.8,23.0,694.5,727.68,540.74
2016,4,14,11,30,333.0,432.0,2.8,23.0,733.0,759.79,562.99
2016,4,14,11,45,627.5,281.0,2.8,23.5,858.5,886.16,656.67
2016,4,14,12,0,922.0,130.0,2.8,24.0,984.0,996.88,728.74
2016,4,14,12,15,691.5,267.0,2.75,24.0,910.0,913.68,672.03
2016,4,14,12,30,461.0,404.0,2.7,24.0,836.0,823.6,604.36
2016,4,14,12,45,691.5,266.5,2.7,24.5,911.0,884.12,651.85
2016,4,14,13,0,922.0,129.0,2.7,25.0,986.0,931.77,682.44
2016,4,14,13,15,919.0,128.5,2.65,25.0,973.5,904.96,664.22
2016,4,14,13,30,916.0,128.0,2.6,25.0,961.0,875.4,644.83
2016,4,14,13,45,911.0,126.5,2.6,25.0,940.0,840.69,622.35
2016,4,14,14,0,906.0,125.0,2.6,25.0,919.0,803.62,598.18
2016,4,14,14,15,899.0,123.5,2.55,25.0,889.5,762.93,571.05
2016,4,14,14,30,892.0,122.0,2.5,25.0,860.0,720.37,541.89
2016,4,14,14,45,883.0,119.5,2.5,25.0,823.5,673.96,508.49
2016,4,14,15,0,874.0,117.0,2.5,25.0,787.0,626.27,473.37
2016,4,14,15,15,861.0,114.5,2.5,25.0,744.0,575.33,434.95
2016,4,14,15,30,848.0,112.0,2.5,25.0,701.0,520.66,392.81
2016,4,14,15,45,831.5,108.5,2.5,25.0,652.5,466.33,349.66
2016,4,14,16,0,815.0,105.0,2.5,25.0,604.0,412.44,305.6
2016,4,14,16,15,792.0,101.0,2.45,24.5,550.5,356.6,259.47
2016,4,14,16,30,769.0,97.0,2.4,24.0,497.0,302.42,213.64
2016,4,14,16,45,738.0,92.0,2.4,23.5,441.0,244.0,164.46
2016,4,14,17,0,707.0,87.0,2.4,23.0,385.0,191.76,120.84
2016,4,14,17,15,662.5,80.5,2.2,22.0,327.5,139.85,80.87
2016,4,14,17,30,618.0,74.0,2.0,21.0,270.0,92.88,50.34
2016,4,14,17,45,550.5,65.5,1.8,20.5,214.0,49.15,37.34
2016,4,14,18,0,483.0,57.0,1.6,20.0,158.0,40.86,30.02
2016,4,14,18,15,375.5,45.0,1.6,19.0,108.5,33.66,23.42
2016,4,14,18,30,268.0,33.0,1.6,18.0,59.0,25.92,15.65
2016,4,14,18,45,134.0,16.5,1.6,17.5,29.5,12.89,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,82.0,14.5,1.25,12.5,21.0,37.64,0.0
2016,4,15,6,30,164.0,29.0,1.5,13.0,42.0,105.64,69.67
2016,4,15,6,45,266.5,46.5,1.75,14.0,88.0,173.33,134.12
2016,4,15,7,0,369.0,64.0,2.0,15.0,134.0,251.22,201.35
2016,4,15,7,15,184.5,63.5,2.05,15.5,98.5,167.74,136.05
2016,4,15,7,30,0.0,63.0,2.1,16.0,63.0,60.98,46.01
2016,4,15,7,45,0.0,97.0,2.2,17.0,97.0,95.99,75.08
2016,4,15,8,0,0.0,131.0,2.3,18.0,131.0,131.13,103.39
2016,4,15,8,15,49.5,175.0,2.25,18.5,200.0,217.54,173.81
2016,4,15,8,30,99.0,219.0,2.2,19.0,269.0,302.33,240.71
2016,4,15,8,45,126.5,246.0,2.2,19.5,317.0,362.63,286.34
2016,4,15,9,0,154.0,273.0,2.2,20.0,365.0,416.17,325.94
2016,4,15,9,15,99.0,279.5,2.2,20.5,341.0,371.88,289.27
2016,4,15,9,30,44.0,286.0,2.2,21.0,317.0,332.9,256.82
2016,4,15,9,45,442.0,207.0,2.25,21.5,540.5,619.29,479.86
2016,4,15,10,0,840.0,128.0,2.3,22.0,764.0,898.09,673.59
2016,4,15,10,15,850.5,130.5,2.35,22.5,801.0,924.29,686.18
2016,4,15,10,30,861.0,133.0,2.4,23.0,838.0,942.39,695.86
2016,4,15,10,45,872.5,132.5,2.45,23.5,869.0,960.85,705.9
2016,4,15,11,0,884.0,132.0,2.5,24.0,900.0,976.36,714.04
2016,4,15,11,15,889.0,133.0,2.55,24.5,922.5,984.11,717.26
2016,4,15,11,30,894.0,134.0,2.6,25.0,945.0,988.6,718.54
2016,4,15,11,45,892.5,138.0,2.7,25.5,957.0,986.61,716.25
2016,4,15,12,0,891.0,142.0,2.8,26.0,969.0,981.31,711.96
2016,4,15,12,15,892.0,142.0,2.85,26.0,974.0,971.17,705.64
2016,4,15,12,30,893.0,142.0,2.9,26.0,979.0,957.88,697.39
2016,4,15,12,45,892.0,141.5,3.0,26.5,975.5,939.22,684.74
2016,4,15,13,0,891.0,141.0,3.1,27.0,972.0,917.61,670.22
2016,4,15,13,15,888.0,140.5,3.2,27.0,959.0,891.46,654.0
2016,4,15,13,30,885.0,140.0,3.3,27.0,946.0,862.65,635.93
2016,4,15,13,45,879.5,139.0,3.4,27.5,925.0,828.87,613.16
2016,4,15,14,0,874.0,138.0,3.5,28.0,904.0,792.87,588.78
2016,4,15,14,15,866.5,136.0,3.55,28.0,875.0,752.45,562.13
2016,4,15,14,30,859.0,134.0,3.6,28.0,846.0,710.31,533.03
2016,4,15,14,45,850.5,130.5,3.7,28.0,810.0,662.68,498.98
2016,4,15,15,0,842.0,127.0,3.8,28.0,774.0,615.33,464.2
2016,4,15,15,15,828.5,124.0,3.8,27.5,731.5,564.73,426.69
2016,4,15,15,30,815.0,121.0,3.8,27.0,689.0,513.86,387.84
2016,4,15,15,45,794.0,118.5,3.85,27.0,640.0,460.04,344.99
2016,4,15,16,0,773.0,116.0,3.9,27.0,591.0,407.2,301.78
2016,4,15,16,15,749.0,111.5,3.9,26.5,538.5,349.48,254.45
2016,4,15,16,30,725.0,107.0,3.9,26.0,486.0,296.61,209.88
2016,4,15,16,45,689.5,102.0,3.9,25.5,430.0,242.67,164.56
2016,4,15,17,0,654.0,97.0,3.9,25.0,374.0,192.3,122.88
2016,4,15,17,15,608.5,89.5,3.65,24.0,317.5,142.34,84.59
2016,4,15,17,30,563.0,82.0,3.4,23.0,261.0,97.48,55.24
2016,4,15,17,45,493.5,72.5,3.15,22.5,206.5,55.92,37.07
2016,4,15,18,0,424.0,63.0,2.9,22.0,152.0,46.19,34.34
2016,4,15,18,15,323.0,48.5,2.85,21.5,104.0,36.36,25.46
2016,4,15,18,30,222.0,34.0,2.8,21.0,56.0,26.16,15.7
2016,4,15,18,45,111.0,17.0,2.8,20.5,28.0,13.27,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.0,3.55,16.5,17.5,24.12,0.0
2016,4,16,6,30,65.0,30.0,3.7,17.0,35.0,61.14,39.09
2016,4,16,6,45,145.5,54.0,3.85,17.5,78.5,129.7,99.14
2016,4,16,7,0,226.0,78.0,4.0,18.0,122.0,199.54,158.87
2016,4,16,7,15,291.5,97.0,4.2,18.5,173.0,262.99,213.03
2016,4,16,7,30,357.0,116.0,4.4,19.0,224.0,339.75,276.7
2016,4,16,7,45,178.5,81.5,4.6,19.5,135.5,200.17,163.03
2016,4,16,8,0,0.0,47.0,4.8,20.0,47.0,45.4,32.16
2016,4,16,8,15,0.0,66.5,5.05,20.5,66.5,64.28,47.59
2016,4,16,8,30,0.0,86.0,5.3,21.0,86.0,83.19,62.75
2016,4,16,8,45,0.0,106.5,5.55,21.5,106.5,103.58,78.89
2016,4,16,9,0,0.0,127.0,5.8,22.0,127.0,124.0,94.85
2016,4,16,9,15,5.0,171.5,5.85,22.5,175.5,172.87,133.35
2016,4,16,9,30,10.0,216.0,5.9,23.0,224.0,222.18,171.51
2016,4,16,9,45,7.0,193.0,6.0,23.5,198.5,195.82,150.07
2016,4,16,10,0,4.0,170.0,6.1,24.0,173.0,169.88,129.14
2016,4,16,10,15,2.0,154.5,6.1,24.0,156.5,152.55,115.28
2016,4,16,10,30,0.0,139.0,6.1,24.0,140.0,135.32,101.53
2016,4,16,10,45,1.5,147.0,6.15,24.5,149.0,144.57,108.47
2016,4,16,11,0,3.0,155.0,6.2,25.0,158.0,153.81,115.35
2016,4,16,11,15,1.5,145.0,6.2,25.5,147.0,142.51,106.17
2016,4,16,11,30,0.0,135.0,6.2,26.0,136.0,131.25,97.09
2016,4,16,11,45,5.0,173.5,6.25,26.5,179.0,173.58,129.64
2016,4,16,12,0,10.0,212.0,6.3,27.0,222.0,215.75,161.63
2016,4,16,12,15,7.0,182.5,6.25,27.0,189.5,183.85,137.13
2016,4,16,12,30,4.0,153.0,6.2,27.0,157.0,152.17,112.76
2016,4,16,12,45,8.0,196.0,6.2,27.0,204.0,197.28,147.43
2016,4,16,13,0,12.0,239.0,6.2,27.0,251.0,241.96,181.44
2016,4,16,13,15,11.0,228.5,6.2,26.5,239.5,230.35,172.96
2016,4,16,13,30,10.0,218.0,6.2,26.0,228.0,218.81,164.59
2016,4,16,13,45,55.5,327.0,6.25,26.0,376.5,356.92,270.42
2016,4,16,14,0,101.0,436.0,6.3,26.0,525.0,489.11,369.01
2016,4,16,14,15,58.0,352.0,6.3,26.0,403.0,374.74,283.54
2016,4,16,14,30,15.0,268.0,6.3,26.0,281.0,266.53,201.53
2016,4,16,14,45,16.0,267.5,6.3,26.0,281.0,265.37,201.1
2016,4,16,15,0,17.0,267.0,6.3,26.0,281.0,263.98,200.38
2016,4,16,15,15,17.0,256.0,6.2,25.5,269.0,252.15,192.05
2016,4,16,15,30,17.0,245.0,6.1,25.0,257.0,240.28,183.65
2016,4,16,15,45,8.5,185.0,6.1,25.0,191.0,179.92,137.16
2016,4,16,16,0,0.0,125.0,6.1,25.0,125.0,120.11,90.5
2016,4,16,16,15,8.5,156.5,5.9,24.5,161.5,151.65,115.94
2016,4,16,16,30,17.0,188.0,5.7,24.0,198.0,180.65,139.26
2016,4,16,16,45,25.5,175.5,5.55,23.5,188.0,169.09,130.37
2016,4,16,17,0,34.0,163.0,5.4,23.0,178.0,151.85,116.74
2016,4,16,17,15,26.5,140.0,5.2,22.5,151.0,127.7,98.06
2016,4,16,17,30,19.0,117.0,5.0,22.0,124.0,108.4,83.19
2016,4,16,17,45,155.0,98.0,4.85,22.0,132.5,83.01,61.66
2016,4,16,18,0,291.0,79.0,4.7,22.0,141.0,58.53,44.96
2016,4,16,18,15,206.0,59.0,4.65,21.5,96.0,47.42,34.9
2016,4,16,18,30,121.0,39.0,4.6,21.0,51.0,32.02,20.57
2016,4,16,18,45,60.5,19.5,4.6,21.0,25.5,16.44,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,12.0,3.05,19.0,12.0,11.8,0.0
2016,4,17,6,30,0.0,24.0,3.2,19.0,24.0,23.24,11.96
2016,4,17,6,45,28.5,52.5,3.35,19.5,58.0,70.09,51.37
2016,4,17,7,0,57.0,81.0,3.5,20.0,92.0,116.4,90.45
2016,4,17,7,15,123.0,99.5,3.65,20.5,134.0,176.22,140.57
2016,4,17,7,30,189.0,118.0,3.8,21.0,176.0,244.02,196.57
2016,4,17,7,45,180.5,156.0,4.0,21.5,220.5,282.96,227.37
2016,4,17,8,0,172.0,194.0,4.2,22.0,265.0,327.14,261.26
2016,4,17,8,15,87.0,176.5,4.35,22.0,213.0,244.67,194.26
2016,4,17,8,30,2.0,159.0,4.5,22.0,161.0,159.5,123.78
2016,4,17,8,45,4.0,176.5,4.7,22.5,179.5,178.37,138.28
2016,4,17,9,0,6.0,194.0,4.9,23.0,198.0,197.35,152.57
2016,4,17,9,15,30.0,246.0,4.95,23.0,267.0,278.57,216.17
2016,4,17,9,30,54.0,298.0,5.0,23.0,336.0,354.48,274.35
2016,4,17,9,45,80.5,331.5,5.05,23.5,391.5,413.13,318.13
2016,4,17,10,0,107.0,365.0,5.1,24.0,447.0,472.42,361.65
2016,4,17,10,15,138.5,388.0,5.05,24.0,499.5,533.7,406.66
2016,4,17,10,30,170.0,411.0,5.0,24.0,552.0,586.64,445.03
2016,4,17,10,45,173.5,426.5,5.0,24.0,574.5,605.19,457.56
2016,4,17,11,0,177.0,442.0,5.0,24.0,597.0,622.94,469.63
2016,4,17,11,15,93.5,330.5,4.95,24.0,412.5,426.35,324.21
2016,4,17,11,30,10.0,219.0,4.9,24.0,228.0,223.22,168.71
2016,4,17,11,45,9.0,204.0,4.85,24.5,212.5,207.27,156.35
2016,4,17,12,0,8.0,189.0,4.8,25.0,197.0,191.39,143.81
2016,4,17,12,15,16.5,276.0,4.7,24.5,292.0,283.98,214.63
2016,4,17,12,30,25.0,363.0,4.6,24.0,387.0,378.57,285.5
2016,4,17,12,45,25.5,364.5,4.55,24.0,388.5,378.29,284.99
2016,4,17,13,0,26.0,366.0,4.5,24.0,390.0,377.87,284.67
2016,4,17,13,15,19.0,304.0,4.5,24.0,322.0,309.82,234.02
2016,4,17,13,30,12.0,242.0,4.5,24.0,254.0,243.51,184.1
2016,4,17,13,45,6.0,138.5,4.5,24.0,144.5,138.74,103.73
2016,4,17,14,0,0.0,35.0,4.5,24.0,35.0,33.9,21.35
2016,4,17,14,15,0.0,38.0,4.5,23.5,38.0,36.8,23.77
2016,4,17,14,30,0.0,41.0,4.5,23.0,41.0,39.7,26.18
2016,4,17,14,45,0.5,96.0,4.55,23.0,96.5,93.28,68.9
2016,4,17,15,0,1.0,151.0,4.6,23.0,152.0,145.95,110.55
2016,4,17,15,15,8.0,196.0,4.7,23.0,202.0,191.77,146.69
2016,4,17,15,30,15.0,241.0,4.8,23.0,252.0,235.7,181.16
2016,4,17,15,45,7.5,127.5,4.95,23.0,133.0,126.06,95.54
2016,4,17,16,0,0.0,14.0,5.1,23.0,14.0,13.53,5.35
2016,4,17,16,15,0.0,26.5,5.05,22.5,26.5,25.6,15.29
2016,4,17,16,30,0.0,39.0,5.0,22.0,39.0,37.68,25.31
2016,4,17,16,45,0.0,23.0,5.0,22.0,23.0,22.21,12.68
2016,4,17,17,0,0.0,7.0,5.0,22.0,7.0,6.75,0.0
2016,4,17,17,15,0.0,6.0,4.85,21.5,6.0,5.79,0.0
2016,4,17,17,30,0.0,5.0,4.7,21.0,5.0,4.82,0.0
2016,4,17,17,45,0.0,3.5,4.55,21.0,3.5,3.37,0.0
2016,4,17,18,0,0.0,2.0,4.4,21.0,2.0,1.93,0.0
2016,4,17,18,15,0.0,1.5,4.25,20.5,1.5,1.44,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.96,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.48,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,4.5,2.8,16.0,4.5,4.42,0.0
2016,4,18,6,30,0.0,9.0,2.9,16.0,9.0,8.67,1.1
2016,4,18,6,45,0.0,18.0,3.05,16.0,18.0,17.36,8.8
2016,4,18,7,0,0.0,27.0,3.2,16.0,27.0,26.05,16.38
2016,4,18,7,15,0.0,37.5,3.3,16.5,37.5,36.2,25.08
2016,4,18,7,30,0.0,48.0,3.4,17.0,48.0,46.36,33.62
2016,4,18,7,45,0.0,44.5,3.5,17.5,44.5,42.98,30.64
2016,4,18,8,0,0.0,41.0,3.6,18.0,41.0,39.6,27.63
2016,4,18,8,15,0.0,51.5,3.6,18.5,51.5,49.76,35.91
2016,4,18,8,30,0.0,62.0,3.6,19.0,62.0,59.94,44.08
2016,4,18,8,45,0.0,38.0,3.6,19.5,38.0,36.72,24.72
2016,4,18,9,0,0.0,14.0,3.6,20.0,14.0,13.52,5.5
2016,4,18,9,15,0.0,20.0,3.7,20.0,20.0,19.33,10.24
2016,4,18,9,30,0.0,26.0,3.8,20.0,26.0,25.14,14.94
2016,4,18,9,45,17.0,169.0,3.9,20.5,182.5,185.08,143.65
2016,4,18,10,0,34.0,312.0,4.0,21.0,339.0,349.96,270.31
2016,4,18,10,15,36.0,326.0,3.75,21.5,355.5,365.46,280.3
2016,4,18,10,30,38.0,340.0,3.5,22.0,372.0,380.82,290.51
2016,4,18,10,45,25.0,290.5,3.3,22.5,312.0,316.06,240.58
2016,4,18,11,0,12.0,241.0,3.1,23.0,252.0,247.43,187.67
2016,4,18,11,15,113.5,353.0,3.05,23.0,457.0,468.67,355.74
2016,4,18,11,30,215.0,465.0,3.0,23.0,662.0,677.42,504.75
2016,4,18,11,45,124.5,428.5,2.95,23.0,542.5,550.41,411.16
2016,4,18,12,0,34.0,392.0,2.9,23.0,423.0,420.09,314.59
2016,4,18,12,15,22.5,306.5,2.9,23.0,327.5,322.47,243.13
2016,4,18,12,30,11.0,221.0,2.9,23.0,232.0,224.73,169.67
2016,4,18,12,45,44.0,339.0,2.95,23.5,381.0,370.15,279.37
2016,4,18,13,0,77.0,457.0,3.0,24.0,530.0,510.46,380.44
2016,4,18,13,15,44.5,347.5,2.95,23.5,389.5,373.58,280.87
2016,4,18,13,30,12.0,238.0,2.9,23.0,249.0,239.69,181.07
2016,4,18,13,45,12.0,232.5,2.85,23.0,243.5,233.69,176.96
2016,4,18,14,0,12.0,227.0,2.8,23.0,238.0,227.67,172.53
2016,4,18,14,15,9.0,205.5,2.65,23.0,213.5,204.27,154.72
2016,4,18,14,30,6.0,184.0,2.5,23.0,189.0,181.17,137.08
2016,4,18,14,45,3.0,147.5,2.35,23.0,150.0,144.11,108.53
2016,4,18,15,0,0.0,111.0,2.2,23.0,111.0,107.3,79.89
2016,4,18,15,15,0.0,73.0,2.05,23.0,73.0,70.67,51.09
2016,4,18,15,30,0.0,35.0,1.9,23.0,35.0,33.85,21.73
2016,4,18,15,45,2.0,107.5,1.8,23.0,109.0,104.72,78.59
2016,4,18,16,0,4.0,180.0,1.7,23.0,183.0,172.49,132.05
2016,4,18,16,15,2.0,114.5,1.6,22.5,116.0,110.79,83.83
2016,4,18,16,30,0.0,49.0,1.5,22.0,49.0,47.36,33.19
2016,4,18,16,45,0.0,92.5,1.45,22.0,92.5,89.14,67.41
2016,4,18,17,0,0.0,136.0,1.4,22.0,136.0,127.44,98.51
2016,4,18,17,15,0.0,115.5,1.25,21.5,115.5,108.23,83.39
2016,4,18,17,30,0.0,95.0,1.1,21.0,95.0,89.14,68.19
2016,4,18,17,45,0.0,75.5,1.0,21.0,75.5,71.04,53.36
2016,4,18,18,0,0.0,56.0,0.9,21.0,56.0,53.28,40.65
2016,4,18,18,15,0.0,38.5,0.85,20.5,38.5,37.14,26.35
2016,4,18,18,30,0.0,21.0,0.8,20.0,21.0,20.27,11.2
2016,4,18,18,45,0.0,10.5,0.75,20.0,10.5,10.13,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.5,18.0,1.4,17.0,23.0,41.83,0.0
2016,4,19,6,30,113.0,36.0,1.6,17.0,46.0,91.81,64.31
2016,4,19,6,45,203.0,56.5,1.85,17.5,91.0,156.39,120.82
2016,4,19,7,0,293.0,77.0,2.1,18.0,136.0,236.49,188.63
2016,4,19,7,15,146.5,72.5,2.05,18.5,102.0,161.34,129.4
2016,4,19,7,30,0.0,68.0,2.0,19.0,68.0,66.02,49.63
2016,4,19,7,45,0.0,84.5,2.0,19.5,84.5,82.55,63.19
2016,4,19,8,0,0.0,101.0,2.0,20.0,101.0,99.03,76.34
2016,4,19,8,15,2.0,132.0,1.95,20.0,133.0,131.96,102.79
2016,4,19,8,30,4.0,163.0,1.9,20.0,165.0,165.03,128.87
2016,4,19,8,45,2.0,139.5,1.85,20.5,140.5,138.5,106.91
2016,4,19,9,0,0.0,116.0,1.8,21.0,116.0,112.92,85.92
2016,4,19,9,15,28.0,209.0,1.75,21.5,228.5,236.94,183.75
2016,4,19,9,30,56.0,302.0,1.7,22.0,341.0,360.56,276.57
2016,4,19,9,45,84.0,335.5,1.7,22.5,398.0,420.67,319.83
2016,4,19,10,0,112.0,369.0,1.7,23.0,455.0,481.48,362.87
2016,4,19,10,15,72.0,353.0,1.7,23.0,409.5,427.2,321.48
2016,4,19,10,30,32.0,337.0,1.7,23.0,364.0,372.09,279.71
2016,4,19,10,45,58.5,381.5,1.7,23.5,432.5,442.18,330.59
2016,4,19,11,0,85.0,426.0,1.7,24.0,501.0,512.04,379.34
2016,4,19,11,15,56.5,395.5,1.7,24.0,446.0,451.38,334.77
2016,4,19,11,30,28.0,365.0,1.7,24.0,391.0,391.17,290.74
2016,4,19,11,45,57.0,414.5,1.75,24.5,468.0,466.89,345.39
2016,4,19,12,0,86.0,464.0,1.8,25.0,545.0,541.34,397.08
2016,4,19,12,15,46.0,316.0,1.8,25.0,359.5,353.84,263.08
2016,4,19,12,30,6.0,168.0,1.8,25.0,174.0,168.61,125.16
2016,4,19,12,45,6.0,170.0,1.8,25.0,176.0,170.3,126.88
2016,4,19,13,0,6.0,172.0,1.8,25.0,178.0,171.95,128.16
2016,4,19,13,15,8.5,199.0,1.8,25.0,207.5,199.83,149.41
2016,4,19,13,30,11.0,226.0,1.8,25.0,237.0,227.37,170.19
2016,4,19,13,45,71.0,336.0,1.8,25.0,399.5,378.02,283.09
2016,4,19,14,0,131.0,446.0,1.8,25.0,562.0,519.73,384.38
2016,4,19,14,15,100.5,418.5,1.85,24.5,505.5,466.89,346.62
2016,4,19,14,30,70.0,391.0,1.9,24.0,449.0,414.48,309.77
2016,4,19,14,45,59.0,364.0,1.95,24.0,411.5,377.75,283.62
2016,4,19,15,0,48.0,337.0,2.0,24.0,374.0,342.15,257.92
2016,4,19,15,15,85.5,335.0,2.05,24.0,397.0,356.55,269.63
2016,4,19,15,30,123.0,333.0,2.1,24.0,420.0,362.7,274.65
2016,4,19,15,45,61.5,243.5,2.15,24.0,287.0,252.98,192.46
2016,4,19,16,0,0.0,154.0,2.2,24.0,154.0,147.07,111.53
2016,4,19,16,15,0.0,153.0,2.2,23.5,153.0,145.6,111.18
2016,4,19,16,30,0.0,152.0,2.2,23.0,152.0,143.94,110.49
2016,4,19,16,45,0.0,118.5,2.2,23.0,118.5,112.97,86.19
2016,4,19,17,0,0.0,85.0,2.2,23.0,85.0,81.93,61.48
2016,4,19,17,15,0.0,72.5,1.95,22.5,72.5,70.09,52.19
2016,4,19,17,30,0.0,60.0,1.7,22.0,60.0,57.98,42.47
2016,4,19,17,45,0.0,47.5,1.5,22.0,47.5,45.88,32.49
2016,4,19,18,0,0.0,35.0,1.3,22.0,35.0,33.79,23.7
2016,4,19,18,15,0.0,24.0,1.25,21.5,24.0,23.16,14.28
2016,4,19,18,30,0.0,13.0,1.2,21.0,13.0,12.53,4.77
2016,4,19,18,45,0.0,6.5,1.15,20.5,6.5,6.26,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,14.5,0.55,18.0,14.5,14.0,0.0
2016,4,20,6,30,0.0,29.0,0.6,18.0,29.0,28.83,17.12
2016,4,20,6,45,20.5,54.5,0.7,18.5,59.0,68.5,50.66
2016,4,20,7,0,41.0,80.0,0.8,19.0,89.0,106.9,83.03
2016,4,20,7,15,71.5,102.5,0.75,19.0,123.0,147.79,117.27
2016,4,20,7,30,102.0,125.0,0.7,19.0,157.0,198.04,158.35
2016,4,20,7,45,190.5,144.5,0.65,19.5,219.5,275.88,220.63
2016,4,20,8,0,279.0,164.0,0.6,20.0,282.0,369.33,292.41
2016,4,20,8,15,404.5,168.0,0.6,20.0,365.5,478.52,374.56
2016,4,20,8,30,530.0,172.0,0.6,20.0,449.0,588.96,454.39
2016,4,20,8,45,571.5,175.5,0.65,20.5,502.0,642.72,490.38
2016,4,20,9,0,613.0,179.0,0.7,21.0,555.0,701.29,529.35
2016,4,20,9,15,458.0,245.5,0.75,21.5,539.0,659.29,494.38
2016,4,20,9,30,303.0,312.0,0.8,22.0,523.0,601.05,448.9
2016,4,20,9,45,294.5,336.0,0.9,22.5,551.5,624.58,464.29
2016,4,20,10,0,286.0,360.0,1.0,23.0,580.0,646.38,477.49
2016,4,20,10,15,180.0,375.5,1.05,23.0,516.5,559.16,414.0
2016,4,20,10,30,74.0,391.0,1.1,23.0,453.0,468.26,347.15
2016,4,20,10,45,418.0,295.0,1.15,23.5,662.5,714.93,528.62
2016,4,20,11,0,762.0,199.0,1.2,24.0,872.0,946.4,681.52
2016,4,20,11,15,548.5,320.0,1.2,24.0,810.5,864.5,621.7
2016,4,20,11,30,335.0,441.0,1.2,24.0,749.0,774.26,556.4
2016,4,20,11,45,394.0,423.5,1.2,24.0,791.0,807.84,580.69
2016,4,20,12,0,453.0,406.0,1.2,24.0,833.0,842.89,604.26
2016,4,20,12,15,656.5,279.5,1.2,24.0,900.5,899.96,647.16
2016,4,20,12,30,860.0,153.0,1.2,24.0,968.0,945.16,676.09
2016,4,20,12,45,858.5,153.0,1.2,24.0,964.0,926.9,664.03
2016,4,20,13,0,857.0,153.0,1.2,24.0,960.0,905.85,651.07
2016,4,20,13,15,854.0,152.0,1.15,24.0,947.5,879.91,634.29
2016,4,20,13,30,851.0,151.0,1.1,24.0,935.0,851.46,615.97
2016,4,20,13,45,847.5,149.0,1.1,24.0,914.5,819.31,595.94
2016,4,20,14,0,844.0,147.0,1.1,24.0,894.0,784.79,574.25
2016,4,20,14,15,836.0,145.0,1.1,24.0,865.5,744.49,548.56
2016,4,20,14,30,828.0,143.0,1.1,24.0,837.0,702.65,520.62
2016,4,20,14,45,831.0,133.0,1.1,24.0,804.0,659.21,490.65
2016,4,20,15,0,834.0,123.0,1.1,24.0,771.0,613.74,458.42
2016,4,20,15,15,820.0,120.0,1.15,24.0,728.5,563.27,421.87
2016,4,20,15,30,806.0,117.0,1.2,24.0,686.0,512.61,383.98
2016,4,20,15,45,787.0,114.5,1.3,24.0,638.0,460.16,343.74
2016,4,20,16,0,768.0,112.0,1.4,24.0,590.0,408.5,302.67
2016,4,20,16,15,744.5,107.5,1.45,23.5,538.0,354.51,259.03
2016,4,20,16,30,721.0,103.0,1.5,23.0,486.0,298.96,213.08
2016,4,20,16,45,687.0,98.5,1.55,23.0,431.5,245.93,168.36
2016,4,20,17,0,653.0,94.0,1.6,23.0,377.0,196.28,126.85
2016,4,20,17,15,609.5,87.0,1.45,22.5,321.5,146.82,88.13
2016,4,20,17,30,566.0,80.0,1.3,22.0,266.0,102.2,57.56
2016,4,20,17,45,499.5,71.5,1.2,22.0,212.0,60.81,37.28
2016,4,20,18,0,433.0,63.0,1.1,22.0,158.0,45.35,33.69
2016,4,20,18,15,337.5,50.0,1.1,21.5,110.5,37.23,26.35
2016,4,20,18,30,242.0,37.0,1.1,21.0,63.0,28.34,17.94
2016,4,20,18,45,121.0,18.5,1.1,20.5,31.5,14.32,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.48,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.96,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.44,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.93,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.5,3.5,3.37,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.82,0.0
2016,4,21,7,45,0.0,13.0,0.75,20.5,13.0,12.54,4.88
2016,4,21,8,0,0.0,21.0,0.8,21.0,21.0,20.27,11.27
2016,4,21,8,15,0.0,33.0,0.8,21.0,33.0,31.87,20.81
2016,4,21,8,30,0.0,45.0,0.8,21.0,45.0,43.48,30.25
2016,4,21,8,45,0.0,53.5,0.85,21.5,53.5,51.72,36.75
2016,4,21,9,0,0.0,62.0,0.9,22.0,62.0,59.96,43.19
2016,4,21,9,15,1.0,114.5,0.9,22.0,115.5,112.14,84.71
2016,4,21,9,30,2.0,167.0,0.9,22.0,169.0,165.43,126.06
2016,4,21,9,45,122.5,268.5,0.95,22.5,363.5,391.14,299.24
2016,4,21,10,0,243.0,370.0,1.0,23.0,558.0,610.07,453.78
2016,4,21,10,15,522.0,265.0,1.0,23.0,693.0,774.54,570.35
2016,4,21,10,30,801.0,160.0,1.0,23.0,828.0,930.39,671.74
2016,4,21,10,45,813.5,159.5,1.05,23.5,858.5,948.63,679.73
2016,4,21,11,0,826.0,159.0,1.1,24.0,889.0,964.07,687.87
2016,4,21,11,15,831.5,160.5,1.15,24.0,910.5,971.91,692.72
2016,4,21,11,30,837.0,162.0,1.2,24.0,932.0,976.63,695.84
2016,4,21,11,45,854.5,153.0,1.3,24.5,949.0,974.2,694.1
2016,4,21,12,0,872.0,144.0,1.4,25.0,966.0,974.07,693.93
2016,4,21,12,15,873.0,144.5,1.5,25.0,970.5,964.41,689.13
2016,4,21,12,30,874.0,145.0,1.6,25.0,975.0,951.69,682.5
2016,4,21,12,45,588.0,305.0,1.7,25.0,862.5,834.8,605.44
2016,4,21,13,0,302.0,465.0,1.8,25.0,750.0,718.88,521.24
2016,4,21,13,15,235.5,469.5,1.85,25.0,690.0,654.39,477.33
2016,4,21,13,30,169.0,474.0,1.9,25.0,630.0,593.14,434.39
2016,4,21,13,45,506.0,311.5,2.0,25.0,764.0,700.71,519.5
2016,4,21,14,0,843.0,149.0,2.1,25.0,898.0,787.14,584.36
2016,4,21,14,15,835.0,147.0,2.15,25.0,869.0,746.87,557.24
2016,4,21,14,30,827.0,145.0,2.2,25.0,840.0,705.07,528.86
2016,4,21,14,45,817.5,141.5,2.25,25.0,804.0,659.58,496.7
2016,4,21,15,0,808.0,138.0,2.3,25.0,768.0,613.1,463.0
2016,4,21,15,15,794.0,135.0,2.3,24.5,725.5,563.79,426.95
2016,4,21,15,30,780.0,132.0,2.3,24.0,683.0,514.35,389.67
2016,4,21,15,45,765.0,126.5,2.3,24.0,636.0,462.28,348.6
2016,4,21,16,0,750.0,121.0,2.3,24.0,589.0,410.67,306.72
2016,4,21,16,15,725.5,116.0,2.2,23.5,537.0,353.43,260.04
2016,4,21,16,30,701.0,111.0,2.1,23.0,485.0,301.22,216.22
2016,4,21,16,45,669.0,105.0,2.05,23.0,430.5,248.45,171.45
2016,4,21,17,0,637.0,99.0,2.0,23.0,376.0,198.86,129.81
2016,4,21,17,15,592.5,92.0,1.9,22.5,321.0,150.13,91.59
2016,4,21,17,30,548.0,85.0,1.8,22.0,266.0,106.37,61.42
2016,4,21,17,45,482.5,75.0,1.7,22.0,212.0,64.63,40.04
2016,4,21,18,0,417.0,65.0,1.6,22.0,158.0,47.01,35.12
2016,4,21,18,15,323.0,51.5,1.55,21.5,111.0,38.35,27.32
2016,4,21,18,30,229.0,38.0,1.5,21.0,64.0,29.09,18.62
2016,4,21,18,45,114.5,19.0,1.5,20.5,32.0,14.69,1.03
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,16.0,1.8,13.5,33.5,80.92,13.62
2016,4,22,6,30,337.0,32.0,2.1,14.0,67.0,175.41,130.01
2016,4,22,6,45,439.0,42.5,2.4,15.0,118.0,246.31,194.03
2016,4,22,7,0,541.0,53.0,2.7,16.0,169.0,327.52,264.24
2016,4,22,7,15,605.0,60.0,2.6,16.5,226.0,394.66,321.46
2016,4,22,7,30,669.0,67.0,2.5,17.0,283.0,467.03,380.47
2016,4,22,7,45,709.5,73.0,2.45,18.0,341.5,526.36,426.32
2016,4,22,8,0,750.0,79.0,2.4,19.0,400.0,590.27,473.54
2016,4,22,8,15,779.5,83.5,2.35,19.5,457.0,646.48,513.66
2016,4,22,8,30,809.0,88.0,2.3,20.0,514.0,703.03,551.43
2016,4,22,8,45,829.5,91.5,2.25,21.0,568.0,751.51,581.26
2016,4,22,9,0,850.0,95.0,2.2,22.0,622.0,799.01,609.6
2016,4,22,9,15,866.5,98.0,2.25,22.5,671.5,836.41,632.3
2016,4,22,9,30,883.0,101.0,2.3,23.0,721.0,876.88,656.91
2016,4,22,9,45,893.5,104.0,2.4,23.5,764.5,910.01,676.74
2016,4,22,10,0,904.0,107.0,2.5,24.0,808.0,940.6,694.82
2016,4,22,10,15,913.0,109.0,2.55,24.0,845.0,965.98,710.37
2016,4,22,10,30,922.0,111.0,2.6,24.0,882.0,988.41,724.09
2016,4,22,10,45,927.5,113.0,2.65,24.5,911.5,1004.41,732.28
2016,4,22,11,0,933.0,115.0,2.7,25.0,941.0,1017.12,738.49
2016,4,22,11,15,937.0,116.0,2.7,25.0,962.5,1023.98,742.03
2016,4,22,11,30,941.0,117.0,2.7,25.0,984.0,1027.42,743.56
2016,4,22,11,45,944.0,117.0,2.75,25.0,997.5,1025.43,742.26
2016,4,22,12,0,947.0,117.0,2.8,25.0,1011.0,1020.01,738.93
2016,4,22,12,15,947.5,117.5,2.8,25.0,1015.5,1009.31,731.89
2016,4,22,12,30,948.0,118.0,2.8,25.0,1020.0,995.29,722.85
2016,4,22,12,45,946.0,118.0,2.8,25.5,1015.0,975.26,708.65
2016,4,22,13,0,944.0,118.0,2.8,26.0,1010.0,952.18,692.6
2016,4,22,13,15,941.0,117.5,2.75,26.0,996.5,924.79,674.78
2016,4,22,13,30,938.0,117.0,2.7,26.0,983.0,894.62,655.16
2016,4,22,13,45,932.0,116.5,2.7,26.0,961.5,859.38,632.51
2016,4,22,14,0,926.0,116.0,2.7,26.0,940.0,821.81,608.2
2016,4,22,14,15,919.0,114.5,2.65,26.0,910.0,780.44,580.82
2016,4,22,14,30,912.0,113.0,2.6,26.0,880.0,737.19,551.97
2016,4,22,14,45,902.0,111.5,2.6,26.0,843.0,690.31,518.91
2016,4,22,15,0,892.0,110.0,2.6,26.0,806.0,642.21,483.79
2016,4,22,15,15,879.5,107.5,2.5,25.5,762.5,590.83,445.91
2016,4,22,15,30,867.0,105.0,2.4,25.0,719.0,538.92,406.53
2016,4,22,15,45,850.0,102.0,2.35,25.0,670.0,480.59,360.73
2016,4,22,16,0,833.0,99.0,2.3,25.0,621.0,426.11,316.47
2016,4,22,16,15,811.0,95.5,2.15,24.5,567.5,370.15,270.37
2016,4,22,16,30,789.0,92.0,2.0,24.0,514.0,315.71,224.42
2016,4,22,16,45,760.0,87.0,1.85,24.0,457.5,259.98,176.83
2016,4,22,17,0,731.0,82.0,1.7,24.0,401.0,207.04,132.05
2016,4,22,17,15,689.0,76.5,1.5,23.5,343.5,151.45,88.08
2016,4,22,17,30,647.0,71.0,1.3,23.0,286.0,103.68,54.95
2016,4,22,17,45,585.5,63.5,1.15,22.5,230.0,58.51,32.5
2016,4,22,18,0,524.0,56.0,1.0,22.0,174.0,38.89,28.13
2016,4,22,18,15,424.0,45.5,1.0,21.0,123.0,33.0,22.84
2016,4,22,18,30,324.0,35.0,1.0,20.0,72.0,26.69,16.79
2016,4,22,18,45,162.0,17.5,1.05,19.0,36.0,13.08,1.07
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
