Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,154.0,17.0,1.0,14.5,34.0,78.79,22.55
2016,4,23,6,30,308.0,34.0,1.1,15.0,68.0,168.01,124.62
2016,4,23,6,45,414.0,45.0,1.2,16.0,119.0,240.03,187.96
2016,4,23,7,0,520.0,56.0,1.3,17.0,170.0,322.71,257.83
2016,4,23,7,15,584.5,63.5,1.2,17.5,227.0,389.86,313.46
2016,4,23,7,30,649.0,71.0,1.1,18.0,284.0,462.26,370.59
2016,4,23,7,45,693.0,77.0,1.0,19.0,342.0,525.16,417.02
2016,4,23,8,0,737.0,83.0,0.9,20.0,400.0,588.15,461.17
2016,4,23,8,15,767.0,87.5,1.0,20.5,457.0,644.2,500.75
2016,4,23,8,30,797.0,92.0,1.1,21.0,514.0,700.63,538.22
2016,4,23,8,45,816.5,96.5,1.25,22.0,567.5,749.01,568.77
2016,4,23,9,0,836.0,101.0,1.4,23.0,621.0,796.36,598.09
2016,4,23,9,15,852.0,104.0,1.45,23.0,670.0,837.77,624.2
2016,4,23,9,30,868.0,107.0,1.5,23.0,719.0,872.28,645.58
2016,4,23,9,45,878.5,110.0,1.55,23.5,761.5,904.94,664.43
2016,4,23,10,0,889.0,113.0,1.6,24.0,804.0,935.1,681.54
2016,4,23,10,15,897.5,115.0,1.6,24.0,841.0,959.65,695.68
2016,4,23,10,30,906.0,117.0,1.6,24.0,878.0,981.28,708.03
2016,4,23,10,45,910.5,120.0,1.65,24.5,906.5,997.1,716.09
2016,4,23,11,0,915.0,123.0,1.7,25.0,935.0,1009.64,722.23
2016,4,23,11,15,919.0,124.0,1.7,25.0,956.5,1016.31,725.54
2016,4,23,11,30,923.0,125.0,1.7,25.0,978.0,1019.63,726.95
2016,4,23,11,45,925.5,125.5,1.7,25.5,991.0,1017.61,723.78
2016,4,23,12,0,928.0,126.0,1.7,26.0,1004.0,1012.23,718.71
2016,4,23,12,15,928.5,126.5,1.7,26.0,1008.0,1001.62,711.96
2016,4,23,12,30,929.0,127.0,1.7,26.0,1012.0,987.76,703.33
2016,4,23,12,45,926.0,127.5,1.75,26.0,1007.0,967.56,691.47
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,944.4,677.78
2016,4,23,13,15,920.5,127.5,1.85,26.0,989.5,917.89,661.92
2016,4,23,13,30,918.0,127.0,1.9,26.0,977.0,888.63,644.22
2016,4,23,13,45,911.5,127.0,1.95,26.0,955.0,854.01,622.88
2016,4,23,14,0,905.0,127.0,2.0,26.0,933.0,817.16,599.88
2016,4,23,14,15,898.5,125.5,2.1,26.0,904.0,776.87,574.71
2016,4,23,14,30,892.0,124.0,2.2,26.0,875.0,734.72,547.86
2016,4,23,14,45,882.5,122.0,2.3,26.0,839.0,688.5,515.78
2016,4,23,15,0,873.0,120.0,2.4,26.0,803.0,641.07,481.85
2016,4,23,15,15,860.5,117.5,2.45,25.5,760.0,590.52,445.33
2016,4,23,15,30,848.0,115.0,2.5,25.0,717.0,536.29,404.94
2016,4,23,15,45,833.0,111.0,2.6,25.0,668.5,482.27,362.67
2016,4,23,16,0,818.0,107.0,2.7,25.0,620.0,428.57,319.27
2016,4,23,16,15,795.5,103.0,2.65,24.5,566.5,372.77,273.45
2016,4,23,16,30,773.0,99.0,2.6,24.0,513.0,318.57,227.8
2016,4,23,16,45,742.5,94.0,2.55,24.0,457.0,263.35,180.67
2016,4,23,17,0,712.0,89.0,2.5,24.0,401.0,207.5,133.62
2016,4,23,17,15,669.5,83.0,2.3,23.0,343.5,155.65,92.64
2016,4,23,17,30,627.0,77.0,2.1,22.0,286.0,108.48,59.67
2016,4,23,17,45,561.5,69.0,1.9,21.5,229.5,63.83,36.77
2016,4,23,18,0,496.0,61.0,1.7,21.0,173.0,43.12,31.92
2016,4,23,18,15,399.0,49.5,1.65,20.0,123.0,36.53,25.98
2016,4,23,18,30,302.0,38.0,1.6,19.0,73.0,29.46,19.23
2016,4,23,18,45,151.0,19.0,1.6,18.5,36.5,14.63,2.57
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,49.5,21.5,1.9,15.5,27.0,46.15,15.51
2016,4,24,6,30,99.0,43.0,2.1,16.0,54.0,96.19,70.78
2016,4,24,6,45,157.5,66.0,2.35,16.5,95.5,151.42,118.79
2016,4,24,7,0,216.0,89.0,2.6,17.0,137.0,211.9,170.63
2016,4,24,7,15,299.5,98.0,2.8,17.5,185.0,273.28,222.68
2016,4,24,7,30,383.0,107.0,3.0,18.0,233.0,351.49,287.08
2016,4,24,7,45,195.0,127.0,3.2,18.5,191.5,266.9,217.03
2016,4,24,8,0,7.0,147.0,3.4,19.0,150.0,152.07,119.87
2016,4,24,8,15,3.5,129.0,3.5,19.5,130.5,129.64,101.14
2016,4,24,8,30,0.0,111.0,3.6,20.0,111.0,108.24,83.16
2016,4,24,8,45,5.0,157.0,3.75,20.5,160.0,158.64,123.38
2016,4,24,9,0,10.0,203.0,3.9,21.0,209.0,209.65,163.17
2016,4,24,9,15,26.5,249.5,3.95,21.0,267.5,279.25,217.39
2016,4,24,9,30,43.0,296.0,4.0,21.0,326.0,342.8,265.94
2016,4,24,9,45,45.5,317.5,4.1,21.5,351.5,367.23,283.23
2016,4,24,10,0,48.0,339.0,4.2,22.0,377.0,391.47,300.33
2016,4,24,10,15,62.5,368.5,4.2,22.0,420.0,435.12,332.67
2016,4,24,10,30,77.0,398.0,4.2,22.0,463.0,478.71,364.54
2016,4,24,10,45,69.5,406.0,4.25,22.5,466.5,478.49,362.74
2016,4,24,11,0,62.0,414.0,4.3,23.0,470.0,477.89,360.88
2016,4,24,11,15,39.0,353.0,4.3,23.0,388.5,391.28,296.3
2016,4,24,11,30,16.0,292.0,4.3,23.0,307.0,301.19,228.28
2016,4,24,11,45,37.5,368.5,4.3,23.5,404.5,402.14,303.72
2016,4,24,12,0,59.0,445.0,4.3,24.0,502.0,497.09,372.3
2016,4,24,12,15,34.5,328.0,4.2,24.0,361.5,355.16,267.6
2016,4,24,12,30,10.0,211.0,4.1,24.0,221.0,214.19,161.26
2016,4,24,12,45,14.5,270.5,4.1,24.0,285.0,275.55,208.09
2016,4,24,13,0,19.0,330.0,4.1,24.0,349.0,336.21,253.4
2016,4,24,13,15,12.5,250.5,4.05,24.0,263.5,252.98,190.83
2016,4,24,13,30,6.0,171.0,4.0,24.0,178.0,170.4,127.93
2016,4,24,13,45,9.5,216.0,3.95,24.0,225.5,216.02,163.2
2016,4,24,14,0,13.0,261.0,3.9,24.0,273.0,260.92,197.43
2016,4,24,14,15,173.5,326.5,3.85,24.0,473.5,434.95,331.81
2016,4,24,14,30,334.0,392.0,3.8,24.0,674.0,593.38,448.65
2016,4,24,14,45,546.0,277.5,3.75,24.0,715.5,609.05,463.54
2016,4,24,15,0,758.0,163.0,3.7,24.0,757.0,609.36,466.49
2016,4,24,15,15,500.0,247.5,3.7,24.0,631.0,501.94,383.4
2016,4,24,15,30,242.0,332.0,3.7,24.0,505.0,424.32,322.78
2016,4,24,15,45,165.5,307.5,3.7,24.0,422.0,352.83,269.04
2016,4,24,16,0,89.0,283.0,3.7,24.0,339.0,293.5,224.31
2016,4,24,16,15,368.0,208.0,3.65,24.0,410.0,314.24,236.78
2016,4,24,16,30,647.0,133.0,3.6,24.0,481.0,307.92,223.51
2016,4,24,16,45,615.5,125.5,3.55,24.0,428.0,256.85,180.21
2016,4,24,17,0,584.0,118.0,3.5,24.0,375.0,209.0,140.11
2016,4,24,17,15,539.5,109.0,3.3,23.5,320.5,161.41,102.71
2016,4,24,17,30,495.0,100.0,3.1,23.0,266.0,118.78,72.68
2016,4,24,17,45,436.0,87.5,2.9,22.5,213.5,77.33,49.54
2016,4,24,18,0,377.0,75.0,2.7,22.0,161.0,54.61,41.7
2016,4,24,18,15,289.0,59.0,2.6,21.5,114.0,44.12,32.31
2016,4,24,18,30,201.0,43.0,2.5,21.0,67.0,33.0,22.05
2016,4,24,18,45,100.5,21.5,2.45,20.5,33.5,16.63,4.27
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,106.0,21.0,2.55,19.5,33.0,69.05,29.81
2016,4,25,6,30,212.0,42.0,2.7,20.0,66.0,142.94,105.45
2016,4,25,6,45,305.0,57.0,2.85,20.5,114.0,208.75,162.36
2016,4,25,7,0,398.0,72.0,3.0,21.0,162.0,284.15,226.16
2016,4,25,7,15,199.0,90.5,3.2,21.5,135.5,212.26,169.98
2016,4,25,7,30,0.0,109.0,3.4,22.0,109.0,109.66,84.68
2016,4,25,7,45,123.0,142.5,3.6,22.5,196.5,233.5,186.58
2016,4,25,8,0,246.0,176.0,3.8,23.0,284.0,364.35,290.64
2016,4,25,8,15,462.0,150.0,3.9,23.5,385.5,503.19,399.99
2016,4,25,8,30,678.0,124.0,4.0,24.0,487.0,654.99,515.03
2016,4,25,8,45,361.5,191.5,4.15,24.5,387.5,503.73,394.31
2016,4,25,9,0,45.0,259.0,4.3,25.0,288.0,305.81,234.96
2016,4,25,9,15,104.0,298.5,4.35,25.5,371.0,397.95,305.67
2016,4,25,9,30,163.0,338.0,4.4,26.0,454.0,501.71,382.18
2016,4,25,9,45,132.5,356.5,4.45,26.5,454.5,495.91,374.94
2016,4,25,10,0,102.0,375.0,4.5,27.0,455.0,479.46,360.52
2016,4,25,10,15,455.0,266.0,4.5,27.0,646.5,716.87,541.57
2016,4,25,10,30,808.0,157.0,4.5,27.0,838.0,939.35,697.4
2016,4,25,10,45,813.0,160.5,4.5,27.5,866.0,954.59,703.76
2016,4,25,11,0,818.0,164.0,4.5,28.0,894.0,966.86,709.59
2016,4,25,11,15,823.0,165.0,4.5,28.0,914.0,973.5,713.22
2016,4,25,11,30,828.0,166.0,4.5,28.0,934.0,977.08,714.97
2016,4,25,11,45,852.0,152.0,4.55,28.5,952.0,975.79,712.49
2016,4,25,12,0,876.0,138.0,4.6,29.0,970.0,976.99,711.8
2016,4,25,12,15,876.5,138.5,4.55,29.0,974.0,966.79,704.62
2016,4,25,12,30,877.0,139.0,4.5,29.0,978.0,953.54,695.61
2016,4,25,12,45,871.5,141.5,4.5,29.0,972.5,933.75,682.62
2016,4,25,13,0,866.0,144.0,4.5,29.0,967.0,911.29,667.93
2016,4,25,13,15,863.0,143.5,4.45,29.0,954.0,885.64,650.92
2016,4,25,13,30,860.0,143.0,4.4,29.0,941.0,857.47,632.25
2016,4,25,13,45,851.0,144.0,4.35,29.0,919.5,823.46,609.59
2016,4,25,14,0,842.0,145.0,4.3,29.0,898.0,787.54,585.58
2016,4,25,14,15,834.5,143.0,4.25,29.0,869.5,747.56,558.64
2016,4,25,14,30,827.0,141.0,4.2,29.0,841.0,706.2,529.95
2016,4,25,14,45,812.0,141.5,4.2,29.0,804.5,660.87,497.05
2016,4,25,15,0,797.0,142.0,4.2,29.0,768.0,615.02,463.12
2016,4,25,15,15,783.0,139.0,4.1,29.0,726.0,566.26,426.23
2016,4,25,15,30,769.0,136.0,4.0,29.0,684.0,517.41,388.43
2016,4,25,15,45,428.0,209.5,3.95,29.0,511.0,382.29,286.3
2016,4,25,16,0,87.0,283.0,3.9,29.0,338.0,292.92,219.53
2016,4,25,16,15,379.0,203.0,3.75,28.5,411.5,310.21,229.61
2016,4,25,16,30,671.0,123.0,3.6,28.0,485.0,307.73,219.55
2016,4,25,16,45,638.5,116.5,3.5,28.0,431.0,255.96,176.15
2016,4,25,17,0,606.0,110.0,3.4,28.0,377.0,207.48,135.98
2016,4,25,17,15,561.0,102.0,3.2,27.5,322.5,159.38,98.56
2016,4,25,17,30,516.0,94.0,3.0,27.0,268.0,116.35,68.56
2016,4,25,17,45,453.0,83.0,2.8,26.5,215.0,75.41,46.31
2016,4,25,18,0,390.0,72.0,2.6,26.0,162.0,52.19,38.93
2016,4,25,18,15,301.0,57.5,2.65,25.5,115.0,42.84,30.68
2016,4,25,18,30,212.0,43.0,2.7,25.0,68.0,32.93,21.63
2016,4,25,18,45,106.0,21.5,2.8,24.5,34.0,16.59,4.64
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.0,4.05,20.0,33.0,61.27,29.03
2016,4,26,6,30,186.0,44.0,4.1,20.0,66.0,136.2,101.0
2016,4,26,6,45,261.0,63.0,4.15,20.5,112.5,198.21,154.7
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,267.68,213.71
2016,4,26,7,15,168.0,89.0,4.3,21.5,127.5,194.53,155.83
2016,4,26,7,30,0.0,96.0,4.4,22.0,96.0,95.34,73.06
2016,4,26,7,45,0.0,106.0,4.55,22.5,106.0,104.78,80.5
2016,4,26,8,0,0.0,116.0,4.7,23.0,116.0,114.35,87.79
2016,4,26,8,15,304.0,134.0,4.8,23.0,297.5,374.9,301.76
2016,4,26,8,30,608.0,152.0,4.9,23.0,479.0,635.19,503.94
2016,4,26,8,45,637.5,157.0,5.05,23.5,530.5,684.98,538.72
2016,4,26,9,0,667.0,162.0,5.2,24.0,582.0,734.79,573.77
2016,4,26,9,15,442.5,249.0,5.25,24.5,537.0,655.48,507.68
2016,4,26,9,30,218.0,336.0,5.3,25.0,492.0,547.54,420.12
2016,4,26,9,45,480.0,257.5,5.4,25.5,626.5,717.49,550.69
2016,4,26,10,0,742.0,179.0,5.5,26.0,761.0,885.02,671.27
2016,4,26,10,15,753.0,182.5,5.55,26.0,796.5,910.23,686.96
2016,4,26,10,30,764.0,186.0,5.6,26.0,832.0,933.0,701.76
2016,4,26,10,45,769.0,190.5,5.7,26.5,859.5,944.65,707.84
2016,4,26,11,0,774.0,195.0,5.8,27.0,887.0,957.36,714.81
2016,4,26,11,15,779.0,196.5,5.85,27.0,907.0,964.13,718.96
2016,4,26,11,30,784.0,198.0,5.9,27.0,927.0,967.96,721.26
2016,4,26,11,45,793.5,194.0,5.95,27.5,940.5,967.68,719.44
2016,4,26,12,0,803.0,190.0,6.0,28.0,954.0,964.43,715.74
2016,4,26,12,15,517.5,341.0,5.95,28.0,834.5,834.8,621.07
2016,4,26,12,30,232.0,492.0,5.9,28.0,715.0,700.5,517.54
2016,4,26,12,45,145.5,469.5,5.9,28.0,609.0,591.87,438.86
2016,4,26,13,0,59.0,447.0,5.9,28.0,503.0,485.61,360.19
2016,4,26,13,15,186.0,450.0,5.85,28.0,624.0,594.67,442.99
2016,4,26,13,30,313.0,453.0,5.8,28.0,745.0,694.42,516.58
2016,4,26,13,45,192.0,439.5,5.8,28.0,617.5,572.15,426.5
2016,4,26,14,0,71.0,426.0,5.8,28.0,490.0,458.36,341.5
2016,4,26,14,15,145.0,423.5,5.7,28.0,548.5,502.91,376.27
2016,4,26,14,30,219.0,421.0,5.6,28.0,607.0,543.29,406.95
2016,4,26,14,45,238.0,398.5,5.6,28.0,593.0,523.34,392.96
2016,4,26,15,0,257.0,376.0,5.6,28.0,579.0,497.77,374.81
2016,4,26,15,15,205.5,359.0,5.5,27.5,515.5,442.61,334.17
2016,4,26,15,30,154.0,342.0,5.4,27.0,452.0,388.31,293.98
2016,4,26,15,45,105.0,306.0,5.3,27.0,379.0,328.35,248.88
2016,4,26,16,0,56.0,270.0,5.2,27.0,306.0,269.31,204.41
2016,4,26,16,15,84.5,254.5,4.95,26.5,303.5,260.92,198.25
2016,4,26,16,30,113.0,239.0,4.7,26.0,301.0,244.8,185.48
2016,4,26,16,45,90.5,210.5,4.5,26.0,256.5,211.07,159.6
2016,4,26,17,0,68.0,182.0,4.3,26.0,212.0,175.51,132.45
2016,4,26,17,15,52.0,159.5,4.1,25.5,180.5,148.26,111.97
2016,4,26,17,30,36.0,137.0,3.9,25.0,149.0,122.88,92.96
2016,4,26,17,45,96.0,121.0,3.7,25.0,145.5,102.31,75.76
2016,4,26,18,0,156.0,105.0,3.5,25.0,142.0,83.99,66.13
2016,4,26,18,15,106.0,75.5,3.5,24.5,97.5,62.17,47.18
2016,4,26,18,30,56.0,46.0,3.5,24.0,53.0,39.44,27.17
2016,4,26,18,45,28.0,23.0,3.55,23.5,26.5,20.56,7.75
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,122.0,22.5,3.35,15.5,37.5,77.86,42.35
2016,4,27,6,30,244.0,45.0,3.4,15.0,75.0,159.45,121.33
2016,4,27,6,45,373.0,56.0,3.45,15.0,129.0,237.73,189.79
2016,4,27,7,0,502.0,67.0,3.5,15.0,183.0,331.87,270.79
2016,4,27,7,15,568.0,75.5,3.4,15.5,241.0,400.86,329.3
2016,4,27,7,30,634.0,84.0,3.3,16.0,299.0,475.07,389.84
2016,4,27,7,45,693.0,87.0,3.25,16.5,361.0,543.45,443.81
2016,4,27,8,0,752.0,90.0,3.2,17.0,423.0,615.45,498.63
2016,4,27,8,15,783.0,95.0,3.15,18.0,481.5,670.75,537.46
2016,4,27,8,30,814.0,100.0,3.1,19.0,540.0,729.14,575.95
2016,4,27,8,45,841.0,102.0,3.05,20.5,596.0,781.1,607.44
2016,4,27,9,0,868.0,104.0,3.0,22.0,652.0,832.45,637.49
2016,4,27,9,15,884.0,107.0,2.95,22.5,702.5,874.71,662.89
2016,4,27,9,30,900.0,110.0,2.9,23.0,753.0,909.87,683.11
2016,4,27,9,45,913.5,111.5,2.9,24.0,797.5,944.19,701.55
2016,4,27,10,0,927.0,113.0,2.9,25.0,842.0,976.06,718.1
2016,4,27,10,15,935.0,115.0,2.8,25.5,879.0,1000.65,730.28
2016,4,27,10,30,943.0,117.0,2.7,26.0,916.0,1022.19,740.41
2016,4,27,10,45,949.0,118.0,2.65,26.5,945.0,1037.58,747.06
2016,4,27,11,0,955.0,119.0,2.6,27.0,974.0,1049.65,751.69
2016,4,27,11,15,958.0,120.0,2.6,27.0,995.0,1055.39,754.45
2016,4,27,11,30,961.0,121.0,2.6,27.0,1016.0,1057.65,755.22
2016,4,27,11,45,965.5,119.5,2.6,27.5,1029.5,1055.34,751.79
2016,4,27,12,0,970.0,118.0,2.6,28.0,1043.0,1049.56,746.37
2016,4,27,12,15,970.0,118.0,2.6,28.0,1046.0,1037.51,738.67
2016,4,27,12,30,970.0,118.0,2.6,28.0,1049.0,1022.13,729.01
2016,4,27,12,45,968.0,117.5,2.6,28.5,1044.0,1001.16,714.51
2016,4,27,13,0,966.0,117.0,2.6,29.0,1039.0,977.1,698.18
2016,4,27,13,15,963.0,116.5,2.55,29.0,1025.0,949.18,680.41
2016,4,27,13,30,960.0,116.0,2.5,29.0,1011.0,918.43,660.85
2016,4,27,13,45,955.0,115.0,2.5,29.0,988.5,882.89,638.55
2016,4,27,14,0,950.0,114.0,2.5,29.0,966.0,844.92,614.56
2016,4,27,14,15,943.0,112.5,2.4,28.5,935.5,802.75,588.08
2016,4,27,14,30,936.0,111.0,2.3,28.0,905.0,758.66,560.06
2016,4,27,14,45,924.5,110.0,2.25,28.0,866.5,710.35,526.91
2016,4,27,15,0,913.0,109.0,2.2,28.0,828.0,660.92,491.33
2016,4,27,15,15,900.5,106.5,2.0,28.0,784.0,608.68,452.22
2016,4,27,15,30,888.0,104.0,1.8,28.0,740.0,555.9,411.85
2016,4,27,15,45,870.0,102.0,1.65,28.0,690.0,500.69,368.99
2016,4,27,16,0,852.0,100.0,1.5,28.0,640.0,442.14,322.7
2016,4,27,16,15,830.5,96.5,1.35,28.0,586.0,385.43,276.65
2016,4,27,16,30,809.0,93.0,1.2,28.0,532.0,330.18,230.75
2016,4,27,16,45,776.5,89.0,1.1,28.0,474.5,273.36,183.61
2016,4,27,17,0,744.0,85.0,1.0,28.0,417.0,219.69,139.26
2016,4,27,17,15,703.0,79.5,0.85,27.5,358.5,163.31,95.09
2016,4,27,17,30,662.0,74.0,0.7,27.0,300.0,114.7,60.88
2016,4,27,17,45,596.5,67.0,0.55,26.5,242.5,68.58,36.44
2016,4,27,18,0,531.0,60.0,0.4,26.0,185.0,41.69,30.04
2016,4,27,18,15,434.0,49.5,0.45,25.5,133.0,35.96,24.96
2016,4,27,18,30,337.0,39.0,0.5,25.0,81.0,29.82,19.19
2016,4,27,18,45,168.5,19.5,0.6,24.5,40.5,14.45,4.11
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,130.5,22.0,1.45,14.5,38.5,80.61,46.81
2016,4,28,6,30,261.0,44.0,1.7,15.0,77.0,164.93,125.66
2016,4,28,6,45,354.0,58.0,2.0,16.0,127.0,232.89,184.86
2016,4,28,7,0,447.0,72.0,2.3,17.0,177.0,312.06,252.03
2016,4,28,7,15,509.5,81.5,2.45,18.0,232.0,377.89,306.68
2016,4,28,7,30,572.0,91.0,2.6,19.0,287.0,448.63,363.23
2016,4,28,7,45,619.5,97.5,2.8,20.0,344.0,511.24,411.6
2016,4,28,8,0,667.0,104.0,3.0,21.0,401.0,576.59,460.43
2016,4,28,8,15,698.0,109.5,3.25,21.5,456.0,631.48,500.97
2016,4,28,8,30,729.0,115.0,3.5,22.0,511.0,686.99,540.44
2016,4,28,8,45,754.0,118.5,3.8,23.0,564.0,735.8,572.71
2016,4,28,9,0,779.0,122.0,4.1,24.0,617.0,781.38,602.12
2016,4,28,9,15,796.0,126.0,4.1,24.0,665.0,822.8,629.4
2016,4,28,9,30,813.0,130.0,4.1,24.0,713.0,862.62,655.32
2016,4,28,9,45,826.5,132.5,4.2,24.5,755.5,895.81,675.63
2016,4,28,10,0,840.0,135.0,4.3,25.0,798.0,926.76,694.32
2016,4,28,10,15,849.0,137.5,4.3,25.5,833.5,951.04,707.92
2016,4,28,10,30,858.0,140.0,4.3,26.0,869.0,966.87,715.85
2016,4,28,10,45,863.0,143.0,4.35,26.5,897.0,982.2,723.84
2016,4,28,11,0,868.0,146.0,4.4,27.0,925.0,994.46,729.86
2016,4,28,11,15,872.0,147.0,4.4,27.0,945.5,1000.57,733.1
2016,4,28,11,30,876.0,148.0,4.4,27.0,966.0,1003.51,734.42
2016,4,28,11,45,875.5,150.5,4.45,27.0,977.0,1000.37,732.15
2016,4,28,12,0,875.0,153.0,4.5,27.0,988.0,994.05,727.96
2016,4,28,12,15,875.0,153.5,4.45,27.0,991.5,983.18,720.35
2016,4,28,12,30,875.0,154.0,4.4,27.0,995.0,969.31,710.9
2016,4,28,12,45,864.5,159.0,4.4,27.5,987.0,947.15,694.91
2016,4,28,13,0,854.0,164.0,4.4,28.0,979.0,925.31,679.3
2016,4,28,13,15,849.0,163.0,4.35,28.0,965.0,896.98,660.49
2016,4,28,13,30,844.0,162.0,4.3,28.0,951.0,866.31,640.14
2016,4,28,13,45,825.0,168.5,4.25,28.0,925.0,829.17,615.35
2016,4,28,14,0,806.0,175.0,4.2,28.0,899.0,790.85,589.66
2016,4,28,14,15,540.0,293.5,4.15,28.0,772.0,672.18,501.63
2016,4,28,14,30,274.0,412.0,4.1,28.0,645.0,571.32,424.2
2016,4,28,14,45,168.5,385.0,4.05,28.0,526.5,466.43,347.79
2016,4,28,15,0,63.0,358.0,4.0,28.0,408.0,371.08,277.04
2016,4,28,15,15,151.5,347.0,3.95,27.5,458.0,402.32,302.38
2016,4,28,15,30,240.0,336.0,3.9,27.0,508.0,428.53,322.71
2016,4,28,15,45,189.5,314.5,3.85,27.0,445.0,371.43,279.87
2016,4,28,16,0,139.0,293.0,3.8,27.0,382.0,319.32,240.87
2016,4,28,16,15,155.5,267.0,3.65,26.5,358.5,293.26,221.23
2016,4,28,16,30,172.0,241.0,3.5,26.0,335.0,265.53,199.63
2016,4,28,16,45,221.5,209.5,3.35,26.0,317.5,240.26,178.01
2016,4,28,17,0,271.0,178.0,3.2,26.0,300.0,205.11,147.86
2016,4,28,17,15,216.5,166.5,3.0,25.5,255.5,174.19,125.43
2016,4,28,17,30,162.0,155.0,2.8,25.0,211.0,143.93,104.65
2016,4,28,17,45,155.0,130.5,2.65,25.0,176.0,111.93,81.81
2016,4,28,18,0,148.0,106.0,2.5,25.0,141.0,84.8,66.8
2016,4,28,18,15,103.0,76.0,2.55,24.5,97.0,62.68,47.66
2016,4,28,18,30,58.0,46.0,2.6,24.0,53.0,39.56,27.39
2016,4,28,18,45,30.0,24.5,2.7,23.5,28.0,21.84,9.58
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.95,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,5.59,0.0
2016,4,29,6,15,61.5,26.0,2.8,21.5,34.0,58.22,33.28
2016,4,29,6,30,117.0,48.0,2.9,22.0,64.0,109.37,80.64
2016,4,29,6,45,167.0,73.0,3.05,22.5,106.5,165.25,127.99
2016,4,29,7,0,217.0,98.0,3.2,23.0,149.0,225.27,178.15
2016,4,29,7,15,155.5,122.5,3.55,23.0,164.0,222.94,177.35
2016,4,29,7,30,94.0,147.0,3.9,23.0,179.0,213.55,169.55
2016,4,29,7,45,114.0,168.5,4.25,23.5,214.5,259.16,205.73
2016,4,29,8,0,134.0,190.0,4.6,24.0,250.0,299.37,237.01
2016,4,29,8,15,68.5,178.5,4.75,24.5,209.5,234.62,183.91
2016,4,29,8,30,3.0,167.0,4.9,25.0,169.0,167.97,128.79
2016,4,29,8,45,24.5,216.0,5.1,25.5,231.5,235.28,181.42
2016,4,29,9,0,46.0,265.0,5.3,26.0,294.0,313.15,240.85
2016,4,29,9,15,23.0,201.5,5.35,26.0,216.0,224.75,171.78
2016,4,29,9,30,0.0,138.0,5.4,26.0,138.0,134.58,100.69
2016,4,29,9,45,1.0,145.0,5.45,26.5,146.0,142.34,106.4
2016,4,29,10,0,2.0,152.0,5.5,27.0,154.0,150.14,112.02
2016,4,29,10,15,14.5,241.5,5.45,27.0,254.5,251.14,189.5
2016,4,29,10,30,27.0,331.0,5.4,27.0,355.0,361.09,271.66
2016,4,29,10,45,313.0,317.5,5.4,27.5,599.0,635.51,480.56
2016,4,29,11,0,599.0,304.0,5.4,28.0,843.0,906.08,673.31
2016,4,29,11,15,445.0,382.5,5.35,28.0,788.5,834.56,616.91
2016,4,29,11,30,291.0,461.0,5.3,28.0,734.0,755.96,556.94
2016,4,29,11,45,192.5,469.5,5.25,28.5,651.5,659.23,485.49
2016,4,29,12,0,94.0,478.0,5.2,29.0,569.0,564.01,414.23
2016,4,29,12,15,52.5,345.5,5.15,29.0,396.5,389.73,288.93
2016,4,29,12,30,11.0,213.0,5.1,29.0,224.0,217.15,160.58
2016,4,29,12,45,110.5,353.0,5.05,29.0,459.0,447.44,333.69
2016,4,29,13,0,210.0,493.0,5.0,29.0,694.0,665.85,489.23
2016,4,29,13,15,219.5,484.5,4.9,29.0,692.5,657.11,482.29
2016,4,29,13,30,229.0,476.0,4.8,29.0,691.0,647.36,475.63
2016,4,29,13,45,281.0,453.0,4.75,29.0,710.5,655.95,483.2
2016,4,29,14,0,333.0,430.0,4.7,29.0,730.0,661.87,488.62
2016,4,29,14,15,238.0,428.0,4.6,28.5,639.0,576.52,427.2
2016,4,29,14,30,143.0,426.0,4.5,28.0,548.0,495.5,368.32
2016,4,29,14,45,157.5,407.5,4.4,28.0,536.5,479.37,357.44
2016,4,29,15,0,172.0,389.0,4.3,28.0,525.0,461.86,345.17
2016,4,29,15,15,266.0,349.0,4.1,28.0,547.0,465.49,349.05
2016,4,29,15,30,360.0,309.0,3.9,28.0,569.0,464.02,348.09
2016,4,29,15,45,271.0,301.5,3.75,28.0,489.5,394.85,296.06
2016,4,29,16,0,182.0,294.0,3.6,28.0,410.0,338.56,253.87
2016,4,29,16,15,211.0,292.5,3.35,27.5,416.5,334.86,250.61
2016,4,29,16,30,240.0,291.0,3.1,27.0,423.0,327.1,243.58
2016,4,29,16,45,219.0,239.5,2.9,27.0,350.0,263.81,195.03
2016,4,29,17,0,198.0,188.0,2.7,27.0,277.0,203.32,148.37
2016,4,29,17,15,136.5,176.0,2.55,26.5,233.5,169.86,124.72
2016,4,29,17,30,75.0,164.0,2.4,26.0,190.0,146.69,109.74
2016,4,29,17,45,87.0,136.0,2.25,26.0,161.0,117.48,87.41
2016,4,29,18,0,99.0,108.0,2.1,26.0,132.0,86.13,67.63
2016,4,29,18,15,66.0,74.5,2.05,25.5,88.5,61.71,46.66
2016,4,29,18,30,33.0,41.0,2.0,25.0,45.0,37.63,25.71
2016,4,29,18,45,17.0,21.5,2.0,24.5,23.5,20.45,8.93
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.97,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,14.0,9.0,12.59,0.0
2016,4,30,6,15,121.0,28.5,3.4,14.5,44.0,88.68,56.48
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,158.47,121.85
2016,4,30,6,45,322.5,63.5,3.65,15.5,129.0,227.48,182.16
2016,4,30,7,0,420.0,78.0,3.8,16.0,179.0,306.39,249.94
2016,4,30,7,15,483.5,89.0,3.9,16.5,234.5,372.23,305.69
2016,4,30,7,30,547.0,100.0,4.0,17.0,290.0,446.46,366.36
2016,4,30,7,45,597.5,106.5,4.15,18.0,347.5,510.09,416.24
2016,4,30,8,0,648.0,113.0,4.3,19.0,405.0,576.68,466.82
2016,4,30,8,15,680.0,119.0,4.25,19.5,460.0,632.14,507.61
2016,4,30,8,30,712.0,125.0,4.2,20.0,515.0,688.3,547.64
2016,4,30,8,45,742.0,127.5,4.2,21.0,569.0,739.3,580.91
2016,4,30,9,0,772.0,130.0,4.2,22.0,623.0,790.17,613.28
2016,4,30,9,15,789.0,133.5,4.0,22.5,670.5,827.67,635.84
2016,4,30,9,30,806.0,137.0,3.8,23.0,718.0,866.68,659.04
2016,4,30,9,45,618.0,228.5,3.6,23.5,689.5,816.63,619.07
2016,4,30,10,0,430.0,320.0,3.4,24.0,661.0,748.39,562.87
2016,4,30,10,15,647.5,230.0,3.2,24.0,770.0,865.89,649.09
2016,4,30,10,30,865.0,140.0,3.0,24.0,879.0,975.91,719.63
2016,4,30,10,45,876.0,139.5,2.8,24.5,909.0,993.45,726.05
2016,4,30,11,0,887.0,139.0,2.6,25.0,939.0,1008.03,731.21
2016,4,30,11,15,892.0,140.0,2.35,25.0,959.5,1015.19,732.4
2016,4,30,11,30,897.0,141.0,2.1,25.0,980.0,1019.12,731.42
2016,4,30,11,45,903.0,139.0,1.9,25.5,994.0,1017.78,726.18
2016,4,30,12,0,909.0,137.0,1.7,26.0,1008.0,1013.2,718.92
2016,4,30,12,15,909.5,137.5,1.6,26.0,1012.0,1002.56,710.75
2016,4,30,12,30,910.0,138.0,1.5,26.0,1016.0,988.79,700.8
2016,4,30,12,45,911.0,136.0,1.4,26.5,1012.0,970.05,686.52
2016,4,30,13,0,912.0,134.0,1.3,27.0,1008.0,948.36,670.58
2016,4,30,13,15,909.5,133.5,1.3,27.0,995.0,922.11,654.7
2016,4,30,13,30,907.0,133.0,1.3,27.0,982.0,893.2,637.16
2016,4,30,13,45,903.5,131.0,1.35,27.0,961.0,859.54,617.17
2016,4,30,14,0,900.0,129.0,1.4,27.0,940.0,823.53,595.47
2016,4,30,14,15,893.5,127.5,1.35,27.0,911.0,783.55,569.84
2016,4,30,14,30,887.0,126.0,1.3,27.0,882.0,741.76,542.85
2016,4,30,14,45,880.5,122.5,1.3,27.0,846.5,696.52,512.35
2016,4,30,15,0,874.0,119.0,1.3,27.0,811.0,649.87,479.71
2016,4,30,15,15,862.0,116.5,1.25,27.0,768.5,599.75,443.36
2016,4,30,15,30,850.0,114.0,1.2,27.0,726.0,545.9,403.51
2016,4,30,15,45,836.5,110.0,1.15,27.0,678.5,492.67,362.94
2016,4,30,16,0,823.0,106.0,1.1,27.0,631.0,439.62,321.28
2016,4,30,16,15,801.5,102.0,1.05,27.0,578.5,384.03,276.68
2016,4,30,16,30,780.0,98.0,1.0,27.0,526.0,329.93,232.18
2016,4,30,16,45,754.0,93.0,0.95,27.0,471.0,275.5,186.91
2016,4,30,17,0,728.0,88.0,0.9,27.0,416.0,220.11,141.05
2016,4,30,17,15,687.5,82.0,0.85,26.5,358.5,167.49,99.49
2016,4,30,17,30,647.0,76.0,0.8,26.0,301.0,119.28,64.83
2016,4,30,17,45,590.0,68.5,0.8,25.5,245.0,73.68,39.15
2016,4,30,18,0,533.0,61.0,0.8,25.0,189.0,42.15,30.59
2016,4,30,18,15,440.5,51.0,0.85,24.0,138.0,36.91,25.98
2016,4,30,18,30,348.0,41.0,0.9,23.0,87.0,31.3,20.73
2016,4,30,18,45,203.5,25.5,0.95,22.5,49.5,19.77,8.89
2016,4,30,19,0,59.0,10.0,1.0,22.0,12.0,9.83,0.0
2016,4,30,19,15,29.5,5.0,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,38.0,11.0,3.0,15.0,12.0,21.47,0.0
2016,5,1,6,15,158.5,28.5,3.25,15.5,47.5,101.95,66.8
2016,5,1,6,30,279.0,46.0,3.5,16.0,83.0,175.69,135.03
2016,5,1,6,45,363.0,59.0,3.75,17.0,132.0,240.15,191.53
2016,5,1,7,0,447.0,72.0,4.0,18.0,181.0,315.32,255.61
2016,5,1,7,15,223.5,82.0,4.1,18.5,136.5,217.02,176.81
2016,5,1,7,30,0.0,92.0,4.2,19.0,92.0,90.71,70.06
2016,5,1,7,45,89.5,141.0,4.35,19.5,182.0,211.43,170.46
2016,5,1,8,0,179.0,190.0,4.5,20.0,272.0,329.81,265.89
2016,5,1,8,15,89.5,171.5,4.5,20.0,212.5,249.57,199.49
2016,5,1,8,30,0.0,153.0,4.5,20.0,153.0,151.08,117.55
2016,5,1,8,45,0.0,153.5,4.55,20.5,153.5,150.98,116.95
2016,5,1,9,0,0.0,154.0,4.6,21.0,154.0,151.06,116.41
2016,5,1,9,15,20.5,227.0,4.55,21.5,242.0,242.66,188.61
2016,5,1,9,30,41.0,300.0,4.5,22.0,330.0,345.28,266.98
2016,5,1,9,45,20.5,195.5,4.5,22.5,210.5,215.83,165.93
2016,5,1,10,0,0.0,91.0,4.5,23.0,91.0,88.17,64.75
2016,5,1,10,15,45.0,251.5,4.5,23.0,290.5,296.19,228.04
2016,5,1,10,30,90.0,412.0,4.5,23.0,490.0,506.23,384.5
2016,5,1,10,45,107.0,433.0,4.5,23.0,528.5,543.23,410.57
2016,5,1,11,0,124.0,454.0,4.5,23.0,567.0,587.06,441.89
2016,5,1,11,15,165.0,466.5,4.5,23.0,620.0,637.17,478.42
2016,5,1,11,30,206.0,479.0,4.5,23.0,673.0,686.54,513.97
2016,5,1,11,45,190.0,487.0,4.5,23.5,667.5,674.85,503.54
2016,5,1,12,0,174.0,495.0,4.5,24.0,662.0,662.43,493.0
2016,5,1,12,15,100.5,437.5,4.5,24.0,534.5,526.52,394.35
2016,5,1,12,30,27.0,380.0,4.5,24.0,407.0,397.47,298.33
2016,5,1,12,45,24.0,363.0,4.5,24.0,386.5,374.1,281.44
2016,5,1,13,0,21.0,346.0,4.5,24.0,366.0,353.63,266.33
2016,5,1,13,15,161.0,402.5,4.55,24.0,553.5,528.98,399.82
2016,5,1,13,30,301.0,459.0,4.6,24.0,741.0,691.82,518.72
2016,5,1,13,45,317.0,444.5,4.65,24.0,736.0,678.09,509.05
2016,5,1,14,0,333.0,430.0,4.7,24.0,731.0,662.74,499.0
2016,5,1,14,15,553.5,304.0,4.7,23.5,785.5,693.97,528.66
2016,5,1,14,30,774.0,178.0,4.7,23.0,840.0,709.91,546.11
2016,5,1,14,45,734.5,191.5,4.75,23.0,798.5,660.34,508.78
2016,5,1,15,0,695.0,205.0,4.8,23.0,757.0,613.97,473.46
2016,5,1,15,15,625.0,221.0,4.75,23.0,697.5,554.55,427.43
2016,5,1,15,30,555.0,237.0,4.7,23.0,638.0,500.8,385.23
2016,5,1,15,45,467.0,247.5,4.7,23.0,569.5,438.45,336.47
2016,5,1,16,0,379.0,258.0,4.7,23.0,501.0,387.96,296.65
2016,5,1,16,15,329.5,244.5,4.55,22.5,443.0,335.72,255.89
2016,5,1,16,30,280.0,231.0,4.4,22.0,385.0,288.37,218.83
2016,5,1,16,45,294.5,202.5,4.3,22.0,349.5,250.78,187.43
2016,5,1,17,0,309.0,174.0,4.2,22.0,314.0,211.78,154.49
2016,5,1,17,15,270.0,159.0,3.95,21.5,269.5,173.82,125.06
2016,5,1,17,30,231.0,144.0,3.7,21.0,225.0,139.98,100.26
2016,5,1,17,45,197.0,121.5,3.5,21.0,181.5,104.94,75.9
2016,5,1,18,0,163.0,99.0,3.3,21.0,138.0,80.47,64.26
2016,5,1,18,15,119.0,75.0,3.3,20.5,99.5,62.24,48.19
2016,5,1,18,30,75.0,51.0,3.3,20.0,61.0,43.42,31.3
2016,5,1,18,45,37.5,28.5,3.3,19.5,33.5,25.11,13.32
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.9,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.97,0.0
2016,5,2,6,15,0.0,8.0,4.95,13.0,8.0,7.71,0.2
2016,5,2,6,30,0.0,14.0,5.1,13.0,14.0,13.5,5.64
2016,5,2,6,45,0.0,22.0,5.3,13.0,22.0,21.22,12.44
2016,5,2,7,0,0.0,30.0,5.5,13.0,30.0,28.95,19.21
2016,5,2,7,15,0.0,39.5,5.55,13.0,39.5,38.14,27.14
2016,5,2,7,30,0.0,49.0,5.6,13.0,49.0,47.33,34.96
2016,5,2,7,45,0.0,58.0,5.65,13.5,58.0,56.05,42.18
2016,5,2,8,0,0.0,67.0,5.7,14.0,67.0,64.77,49.29
2016,5,2,8,15,0.0,72.5,5.7,14.0,72.5,70.11,53.57
2016,5,2,8,30,0.0,78.0,5.7,14.0,78.0,75.45,57.83
2016,5,2,8,45,0.0,95.5,5.7,14.5,95.5,92.5,71.66
2016,5,2,9,0,0.0,113.0,5.7,15.0,113.0,109.85,85.55
2016,5,2,9,15,0.0,72.0,5.6,15.0,72.0,69.68,52.23
2016,5,2,9,30,0.0,31.0,5.5,15.0,31.0,29.98,19.28
2016,5,2,9,45,0.0,60.5,5.45,15.0,60.5,58.57,42.84
2016,5,2,10,0,0.0,90.0,5.4,15.0,90.0,87.19,66.19
2016,5,2,10,15,0.0,93.5,5.25,15.0,93.5,90.66,68.87
2016,5,2,10,30,0.0,97.0,5.1,15.0,97.0,94.12,71.56
2016,5,2,10,45,2.0,128.0,5.0,15.0,130.5,126.43,97.72
2016,5,2,11,0,4.0,159.0,4.9,15.0,164.0,158.81,123.67
2016,5,2,11,15,5.5,168.0,4.85,15.0,174.0,169.05,131.77
2016,5,2,11,30,7.0,177.0,4.8,15.0,184.0,179.25,139.84
2016,5,2,11,45,8.0,178.0,4.75,15.5,186.0,181.05,140.94
2016,5,2,12,0,9.0,179.0,4.7,16.0,188.0,182.8,142.03
2016,5,2,12,15,62.0,335.5,4.75,16.0,396.0,389.07,304.47
2016,5,2,12,30,115.0,492.0,4.8,16.0,604.0,589.93,455.46
2016,5,2,12,45,63.0,356.0,4.85,16.0,417.5,404.93,315.34
2016,5,2,13,0,11.0,220.0,4.9,16.0,231.0,223.0,173.47
2016,5,2,13,15,99.5,350.0,4.9,16.0,444.0,425.47,333.66
2016,5,2,13,30,188.0,480.0,4.9,16.0,657.0,617.28,478.46
2016,5,2,13,45,99.0,345.0,4.9,16.5,438.0,409.94,320.19
2016,5,2,14,0,10.0,210.0,4.9,17.0,219.0,210.19,163.12
2016,5,2,14,15,10.0,214.0,4.8,17.0,223.0,213.34,166.04
2016,5,2,14,30,10.0,218.0,4.7,17.0,227.0,216.41,168.61
2016,5,2,14,45,12.0,236.5,4.6,17.5,246.5,234.33,182.6
2016,5,2,15,0,14.0,255.0,4.5,18.0,266.0,251.73,196.1
2016,5,2,15,15,7.0,183.0,4.35,18.0,188.5,179.39,139.31
2016,5,2,15,30,0.0,111.0,4.2,18.0,111.0,107.23,81.82
2016,5,2,15,45,0.5,137.5,4.1,18.0,138.0,132.39,102.42
2016,5,2,16,0,1.0,164.0,4.0,18.0,165.0,156.92,122.42
2016,5,2,16,15,0.5,149.0,3.8,17.5,149.5,142.37,111.25
2016,5,2,16,30,0.0,134.0,3.6,17.0,134.0,127.92,100.1
2016,5,2,16,45,0.0,110.0,3.45,17.0,110.0,105.45,82.06
2016,5,2,17,0,0.0,86.0,3.3,17.0,86.0,82.99,63.81
2016,5,2,17,15,0.0,74.0,3.0,16.5,74.0,71.55,54.64
2016,5,2,17,30,0.0,62.0,2.7,16.0,62.0,59.92,45.15
2016,5,2,17,45,227.5,66.5,2.4,16.0,122.0,59.6,38.37
2016,5,2,18,0,455.0,71.0,2.1,16.0,182.0,50.68,39.39
2016,5,2,18,15,368.5,58.5,1.8,15.5,133.0,43.14,32.49
2016,5,2,18,30,282.0,46.0,1.5,15.0,84.0,34.92,24.71
2016,5,2,18,45,165.0,28.5,1.2,14.5,48.0,22.04,11.62
2016,5,2,19,0,48.0,11.0,0.9,14.0,12.0,10.81,0.0
2016,5,2,19,15,24.0,5.5,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
