Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,88.0,13.0,1.7,10.0,16.0,37.88,0.0
2016,5,3,6,15,230.0,28.0,1.85,10.5,55.5,127.16,88.73
2016,5,3,6,30,372.0,43.0,2.0,11.0,95.0,210.47,165.28
2016,5,3,6,45,467.0,52.5,2.15,12.0,148.5,282.04,228.6
2016,5,3,7,0,562.0,62.0,2.3,13.0,202.0,362.65,297.72
2016,5,3,7,15,618.5,69.0,2.45,13.5,259.0,428.11,353.15
2016,5,3,7,30,675.0,76.0,2.6,14.0,316.0,497.88,410.05
2016,5,3,7,45,716.5,80.5,2.8,15.0,374.0,559.08,457.69
2016,5,3,8,0,758.0,85.0,3.0,16.0,432.0,620.17,503.7
2016,5,3,8,15,785.5,89.0,3.05,16.5,488.0,674.73,542.47
2016,5,3,8,30,813.0,93.0,3.1,17.0,544.0,729.42,579.89
2016,5,3,8,45,832.5,96.5,3.15,17.5,597.0,777.01,611.37
2016,5,3,9,0,852.0,100.0,3.2,18.0,650.0,823.53,641.57
2016,5,3,9,15,867.0,103.0,3.2,18.5,698.5,859.2,663.38
2016,5,3,9,30,882.0,106.0,3.2,19.0,747.0,898.02,687.19
2016,5,3,9,45,892.5,108.5,3.2,19.5,789.5,930.12,706.07
2016,5,3,10,0,903.0,111.0,3.2,20.0,832.0,959.71,723.13
2016,5,3,10,15,911.5,113.0,3.2,20.0,868.0,984.17,738.06
2016,5,3,10,30,920.0,115.0,3.2,20.0,904.0,1005.69,751.1
2016,5,3,10,45,925.0,117.0,3.2,20.5,932.5,1020.76,758.46
2016,5,3,11,0,930.0,119.0,3.2,21.0,961.0,1032.57,763.79
2016,5,3,11,15,934.0,120.0,3.2,21.0,982.0,1039.04,767.21
2016,5,3,11,30,938.0,121.0,3.2,21.0,1003.0,1042.14,768.59
2016,5,3,11,45,941.5,120.5,3.2,21.5,1016.0,1039.86,765.14
2016,5,3,12,0,945.0,120.0,3.2,22.0,1029.0,1034.2,759.67
2016,5,3,12,15,945.5,120.0,3.2,22.0,1032.5,1022.83,752.08
2016,5,3,12,30,946.0,120.0,3.2,22.0,1036.0,1008.22,742.53
2016,5,3,12,45,945.0,120.0,3.2,22.5,1031.5,989.07,728.68
2016,5,3,13,0,944.0,120.0,3.2,23.0,1027.0,966.91,712.98
2016,5,3,13,15,941.0,119.5,3.2,23.0,1013.5,939.59,695.31
2016,5,3,13,30,938.0,119.0,3.2,23.0,1000.0,909.54,675.81
2016,5,3,13,45,933.0,118.0,3.2,23.5,978.5,874.78,651.82
2016,5,3,14,0,928.0,117.0,3.2,24.0,957.0,837.68,626.23
2016,5,3,14,15,921.0,115.5,3.15,24.0,927.5,796.46,598.64
2016,5,3,14,30,914.0,114.0,3.1,24.0,898.0,753.4,569.6
2016,5,3,14,45,905.0,112.0,3.1,24.0,861.0,706.91,537.25
2016,5,3,15,0,896.0,110.0,3.1,24.0,824.0,659.15,502.13
2016,5,3,15,15,884.0,108.0,3.1,23.5,781.0,608.62,465.01
2016,5,3,15,30,872.0,106.0,3.1,23.0,738.0,557.54,426.32
2016,5,3,15,45,857.0,103.0,3.1,23.0,689.5,503.83,383.68
2016,5,3,16,0,842.0,100.0,3.1,23.0,641.0,446.53,337.21
2016,5,3,16,15,821.5,96.5,3.0,22.5,588.5,390.86,291.16
2016,5,3,16,30,801.0,93.0,2.9,22.0,536.0,336.54,245.01
2016,5,3,16,45,772.5,89.0,2.8,22.0,480.0,281.23,197.18
2016,5,3,17,0,744.0,85.0,2.7,22.0,424.0,228.62,151.72
2016,5,3,17,15,705.5,79.5,2.4,21.0,366.5,172.61,105.85
2016,5,3,17,30,667.0,74.0,2.1,20.0,309.0,123.97,69.22
2016,5,3,17,45,608.0,67.5,1.8,19.5,252.5,77.81,41.54
2016,5,3,18,0,549.0,61.0,1.5,19.0,196.0,41.77,31.09
2016,5,3,18,15,461.0,51.0,1.45,18.0,144.5,36.5,26.38
2016,5,3,18,30,373.0,41.0,1.4,17.0,93.0,30.86,21.03
2016,5,3,18,45,230.5,26.5,1.35,16.5,54.0,20.36,10.39
2016,5,3,19,0,88.0,12.0,1.3,16.0,15.0,11.8,0.0
2016,5,3,19,15,44.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,75.0,14.0,2.1,13.0,16.0,35.32,0.0
2016,5,4,6,15,208.0,29.5,2.4,13.5,55.0,120.46,84.17
2016,5,4,6,30,341.0,45.0,2.7,14.0,94.0,201.25,156.92
2016,5,4,6,45,432.5,56.0,3.05,15.0,146.5,271.62,218.69
2016,5,4,7,0,524.0,67.0,3.4,16.0,199.0,350.71,286.27
2016,5,4,7,15,582.5,75.0,3.4,16.5,255.5,416.74,341.7
2016,5,4,7,30,641.0,83.0,3.4,17.0,312.0,487.26,398.71
2016,5,4,7,45,682.5,88.5,3.45,18.0,370.0,548.18,445.54
2016,5,4,8,0,724.0,94.0,3.5,19.0,428.0,611.22,492.28
2016,5,4,8,15,753.5,99.0,3.55,19.5,484.0,664.25,530.37
2016,5,4,8,30,783.0,104.0,3.6,20.0,540.0,720.35,568.8
2016,5,4,8,45,804.5,108.0,3.7,21.0,593.0,769.0,600.04
2016,5,4,9,0,826.0,112.0,3.8,22.0,646.0,816.75,630.05
2016,5,4,9,15,842.5,115.0,3.8,22.5,694.5,857.93,655.66
2016,5,4,9,30,859.0,118.0,3.8,23.0,743.0,897.37,679.75
2016,5,4,9,45,870.5,121.0,3.85,23.5,786.0,924.82,695.66
2016,5,4,10,0,882.0,124.0,3.9,24.0,829.0,955.26,713.61
2016,5,4,10,15,891.0,126.0,3.9,24.5,865.5,979.67,727.09
2016,5,4,10,30,900.0,128.0,3.9,25.0,902.0,1001.24,738.69
2016,5,4,10,45,906.5,129.5,3.9,25.5,931.0,1016.87,746.39
2016,5,4,11,0,913.0,131.0,3.9,26.0,960.0,1029.35,752.13
2016,5,4,11,15,918.0,132.5,3.85,26.0,981.5,1037.11,756.04
2016,5,4,11,30,923.0,134.0,3.8,26.0,1003.0,1041.54,757.94
2016,5,4,11,45,929.5,131.5,3.8,26.0,1017.0,1040.11,756.53
2016,5,4,12,0,936.0,129.0,3.8,26.0,1031.0,1035.36,753.14
2016,5,4,12,15,937.0,129.5,3.8,26.0,1035.0,1024.96,746.22
2016,5,4,12,30,938.0,130.0,3.8,26.0,1039.0,1011.34,737.35
2016,5,4,12,45,937.5,129.5,3.8,26.5,1034.5,992.24,723.57
2016,5,4,13,0,937.0,129.0,3.8,27.0,1030.0,970.15,707.97
2016,5,4,13,15,934.0,128.0,3.8,27.0,1017.0,942.49,690.16
2016,5,4,13,30,931.0,127.0,3.8,27.0,1004.0,912.13,670.57
2016,5,4,13,45,927.5,125.5,3.8,27.0,983.0,878.33,648.62
2016,5,4,14,0,924.0,124.0,3.8,27.0,962.0,842.12,624.95
2016,5,4,14,15,917.5,122.5,3.75,27.0,932.5,801.42,597.84
2016,5,4,14,30,911.0,121.0,3.7,27.0,903.0,758.84,569.27
2016,5,4,14,45,902.5,119.0,3.7,27.0,866.5,712.81,537.22
2016,5,4,15,0,894.0,117.0,3.7,27.0,830.0,665.47,502.59
2016,5,4,15,15,882.5,114.5,3.6,26.5,787.0,614.87,465.41
2016,5,4,15,30,871.0,112.0,3.5,26.0,744.0,563.68,426.75
2016,5,4,15,45,857.0,108.0,3.45,26.0,696.0,506.09,381.66
2016,5,4,16,0,843.0,104.0,3.4,26.0,648.0,451.94,337.85
2016,5,4,16,15,822.0,100.5,3.15,25.5,595.0,396.04,291.96
2016,5,4,16,30,801.0,97.0,2.9,25.0,542.0,341.55,246.12
2016,5,4,16,45,776.0,92.0,2.65,25.0,486.0,286.31,198.74
2016,5,4,17,0,751.0,87.0,2.4,25.0,430.0,233.38,153.4
2016,5,4,17,15,712.5,81.5,2.1,24.0,372.5,176.89,107.66
2016,5,4,17,30,674.0,76.0,1.8,23.0,315.0,127.84,71.03
2016,5,4,17,45,620.0,68.5,1.55,22.5,258.5,80.65,42.47
2016,5,4,18,0,566.0,61.0,1.3,22.0,202.0,41.65,30.59
2016,5,4,18,15,475.0,51.5,1.25,21.0,149.0,36.83,26.32
2016,5,4,18,30,384.0,42.0,1.2,20.0,96.0,31.67,21.46
2016,5,4,18,45,239.0,28.0,1.2,19.5,56.5,21.68,11.44
2016,5,4,19,0,94.0,14.0,1.2,19.0,17.0,13.76,0.0
2016,5,4,19,15,47.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.0,7.5,1.15,14.5,10.0,7.37,0.0
2016,5,5,6,0,136.0,15.0,1.1,15.0,20.0,64.8,0.0
2016,5,5,6,15,280.5,28.0,1.3,16.0,62.0,145.28,101.83
2016,5,5,6,30,425.0,41.0,1.5,17.0,104.0,230.74,177.49
2016,5,5,6,45,508.5,50.0,1.7,18.0,157.0,299.51,237.17
2016,5,5,7,0,592.0,59.0,1.9,19.0,210.0,376.19,301.38
2016,5,5,7,15,645.0,65.5,1.85,19.5,267.0,440.69,353.93
2016,5,5,7,30,698.0,72.0,1.8,20.0,324.0,509.14,407.25
2016,5,5,7,45,732.0,77.5,1.8,20.5,381.0,565.66,449.66
2016,5,5,8,0,766.0,83.0,1.8,21.0,438.0,625.91,493.2
2016,5,5,8,15,791.5,87.0,1.8,22.0,493.0,679.33,527.9
2016,5,5,8,30,817.0,91.0,1.8,23.0,548.0,732.71,561.24
2016,5,5,8,45,832.0,96.0,1.8,24.0,599.5,778.53,588.39
2016,5,5,9,0,847.0,101.0,1.8,25.0,651.0,822.96,613.97
2016,5,5,9,15,860.5,104.0,1.75,25.0,698.0,857.11,634.12
2016,5,5,9,30,874.0,107.0,1.7,25.0,745.0,894.36,656.15
2016,5,5,9,45,881.0,111.0,1.7,25.5,786.0,924.65,672.64
2016,5,5,10,0,888.0,115.0,1.7,26.0,827.0,952.28,687.35
2016,5,5,10,15,895.5,117.0,1.7,26.0,862.0,975.44,700.53
2016,5,5,10,30,903.0,119.0,1.7,26.0,897.0,995.7,711.96
2016,5,5,10,45,905.0,122.5,1.7,26.5,923.5,1009.15,717.79
2016,5,5,11,0,907.0,126.0,1.7,27.0,950.0,1019.34,721.73
2016,5,5,11,15,910.5,127.0,1.7,27.0,970.0,1025.14,724.52
2016,5,5,11,30,914.0,128.0,1.7,27.0,990.0,1027.66,725.46
2016,5,5,11,45,919.0,126.0,1.75,27.5,1002.5,1025.35,722.85
2016,5,5,12,0,924.0,124.0,1.8,28.0,1015.0,1019.78,718.38
2016,5,5,12,15,923.5,124.0,1.85,28.0,1018.0,1007.64,711.4
2016,5,5,12,30,923.0,124.0,1.9,28.0,1021.0,992.38,702.6
2016,5,5,12,45,921.0,124.0,2.0,28.5,1015.5,972.71,690.29
2016,5,5,13,0,919.0,124.0,2.1,29.0,1010.0,950.16,676.16
2016,5,5,13,15,915.5,123.5,2.15,29.0,996.5,923.03,659.91
2016,5,5,13,30,912.0,123.0,2.2,29.0,983.0,893.29,641.92
2016,5,5,13,45,907.0,121.5,2.25,29.0,961.0,858.89,620.79
2016,5,5,14,0,902.0,120.0,2.3,29.0,939.0,822.26,598.01
2016,5,5,14,15,674.0,234.0,2.3,29.0,835.0,721.48,528.88
2016,5,5,14,30,446.0,348.0,2.3,29.0,731.0,635.85,465.49
2016,5,5,14,45,341.5,366.0,2.35,29.0,652.5,563.4,414.05
2016,5,5,15,0,237.0,384.0,2.4,29.0,574.0,499.87,368.08
2016,5,5,15,15,451.0,290.0,2.4,28.5,627.0,519.88,386.45
2016,5,5,15,30,665.0,196.0,2.4,28.0,680.0,525.36,391.96
2016,5,5,15,45,514.0,230.5,2.4,28.0,590.0,449.35,334.52
2016,5,5,16,0,363.0,265.0,2.4,28.0,500.0,389.81,289.65
2016,5,5,16,15,406.0,230.5,2.3,27.5,472.5,351.31,259.88
2016,5,5,16,30,449.0,196.0,2.2,27.0,445.0,312.02,227.96
2016,5,5,16,45,374.0,187.5,2.15,27.0,380.5,262.65,189.79
2016,5,5,17,0,299.0,179.0,2.1,27.0,316.0,216.45,154.89
2016,5,5,17,15,283.5,157.5,1.85,26.0,274.0,177.49,124.72
2016,5,5,17,30,268.0,136.0,1.6,25.0,232.0,140.36,96.9
2016,5,5,17,45,249.5,113.5,1.35,24.5,190.5,104.21,71.82
2016,5,5,18,0,231.0,91.0,1.1,24.0,149.0,70.7,55.12
2016,5,5,18,15,194.0,70.5,1.1,23.5,110.5,55.97,42.34
2016,5,5,18,30,157.0,50.0,1.1,23.0,72.0,40.6,28.7
2016,5,5,18,45,78.5,31.5,1.1,22.5,42.5,26.14,14.9
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,12.78,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.0,8.0,1.05,14.5,10.5,22.21,0.0
2016,5,6,6,0,118.0,16.0,1.1,15.0,21.0,60.2,0.0
2016,5,6,6,15,254.5,30.0,1.3,15.5,61.5,139.06,98.64
2016,5,6,6,30,391.0,44.0,1.5,16.0,102.0,221.44,171.44
2016,5,6,6,45,471.0,54.5,1.7,17.0,154.5,288.89,230.02
2016,5,6,7,0,551.0,65.0,1.9,18.0,207.0,363.87,292.96
2016,5,6,7,15,606.5,72.5,1.95,18.5,263.5,429.07,346.43
2016,5,6,7,30,662.0,80.0,2.0,19.0,320.0,498.46,401.11
2016,5,6,7,45,699.5,86.0,2.05,20.0,377.0,558.38,445.75
2016,5,6,8,0,737.0,92.0,2.1,21.0,434.0,620.06,489.98
2016,5,6,8,15,764.5,96.5,2.3,21.5,489.5,671.77,526.42
2016,5,6,8,30,792.0,101.0,2.5,22.0,545.0,726.19,563.39
2016,5,6,8,45,815.0,103.5,2.7,23.0,598.0,774.63,594.31
2016,5,6,9,0,838.0,106.0,2.9,24.0,651.0,822.27,624.15
2016,5,6,9,15,853.5,109.0,2.85,24.0,699.0,862.92,649.63
2016,5,6,9,30,869.0,112.0,2.8,24.0,747.0,896.47,670.04
2016,5,6,9,45,882.0,113.0,2.75,24.5,790.0,928.77,688.16
2016,5,6,10,0,895.0,114.0,2.7,25.0,833.0,958.73,704.51
2016,5,6,10,15,903.5,116.0,2.65,25.0,869.0,982.95,718.37
2016,5,6,10,30,912.0,118.0,2.6,25.0,905.0,1004.26,730.37
2016,5,6,10,45,919.5,118.5,2.55,25.5,934.0,1020.01,737.38
2016,5,6,11,0,927.0,119.0,2.5,26.0,963.0,1032.6,742.45
2016,5,6,11,15,931.0,120.0,2.45,26.0,983.5,1039.02,745.16
2016,5,6,11,30,935.0,121.0,2.4,26.0,1004.0,1042.09,745.93
2016,5,6,11,45,944.5,116.5,2.35,26.5,1018.5,1041.65,743.16
2016,5,6,12,0,954.0,112.0,2.3,27.0,1033.0,1037.84,738.45
2016,5,6,12,15,954.5,112.0,2.25,27.0,1037.0,1026.45,730.59
2016,5,6,12,30,955.0,112.0,2.2,27.0,1041.0,1011.8,720.89
2016,5,6,12,45,955.0,111.0,2.15,27.5,1036.5,992.56,707.01
2016,5,6,13,0,955.0,110.0,2.1,28.0,1032.0,970.25,691.36
2016,5,6,13,15,952.5,109.5,2.1,28.0,1018.5,943.23,674.73
2016,5,6,13,30,950.0,109.0,2.1,28.0,1005.0,913.43,656.32
2016,5,6,13,45,944.5,108.5,2.1,28.0,983.0,878.51,634.54
2016,5,6,14,0,939.0,108.0,2.1,28.0,961.0,841.25,611.13
2016,5,6,14,15,932.5,107.0,2.15,28.0,931.5,800.62,585.69
2016,5,6,14,30,926.0,106.0,2.2,28.0,902.0,758.08,558.66
2016,5,6,14,45,914.5,105.5,2.25,28.0,865.0,710.94,527.71
2016,5,6,15,0,903.0,105.0,2.3,28.0,828.0,662.73,493.62
2016,5,6,15,15,891.5,103.0,2.4,27.5,785.0,612.31,458.17
2016,5,6,15,30,880.0,101.0,2.5,27.0,742.0,561.3,420.96
2016,5,6,15,45,861.5,100.0,2.65,27.0,693.5,507.42,379.63
2016,5,6,16,0,843.0,99.0,2.8,27.0,645.0,450.27,334.61
2016,5,6,16,15,823.0,95.5,2.75,26.5,592.5,394.82,289.74
2016,5,6,16,30,803.0,92.0,2.7,26.0,540.0,340.66,244.65
2016,5,6,16,45,773.0,89.0,2.65,26.0,484.0,285.75,198.02
2016,5,6,17,0,743.0,86.0,2.6,26.0,428.0,233.7,153.74
2016,5,6,17,15,705.5,80.5,2.35,25.0,371.5,177.87,108.51
2016,5,6,17,30,668.0,75.0,2.1,24.0,315.0,129.28,71.94
2016,5,6,17,45,616.0,68.0,1.9,23.5,259.0,82.83,43.25
2016,5,6,18,0,564.0,61.0,1.7,23.0,203.0,42.28,30.99
2016,5,6,18,15,480.0,51.5,1.65,22.0,151.0,36.56,25.99
2016,5,6,18,30,396.0,42.0,1.6,21.0,99.0,31.38,21.17
2016,5,6,18,45,266.5,28.0,1.55,20.0,59.0,21.43,11.51
2016,5,6,19,0,137.0,14.0,1.5,19.0,19.0,10.7,0.0
2016,5,6,19,15,68.5,7.0,1.55,18.5,9.5,6.88,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,15.5,9.5,16.68,0.0
2016,5,7,6,0,72.0,16.0,2.9,16.0,19.0,47.15,0.0
2016,5,7,6,15,177.0,34.0,2.9,16.0,57.0,116.51,83.14
2016,5,7,6,30,282.0,52.0,2.9,16.0,95.0,187.04,145.7
2016,5,7,6,45,360.5,66.0,2.95,16.5,144.5,251.46,201.93
2016,5,7,7,0,439.0,80.0,3.0,17.0,194.0,323.6,263.34
2016,5,7,7,15,494.5,90.0,3.2,17.5,247.5,388.33,317.3
2016,5,7,7,30,550.0,100.0,3.4,18.0,301.0,455.55,371.65
2016,5,7,7,45,597.5,105.5,3.6,19.0,357.0,516.54,418.85
2016,5,7,8,0,645.0,111.0,3.8,20.0,413.0,580.21,466.62
2016,5,7,8,15,674.5,117.0,4.1,20.5,466.5,633.76,506.4
2016,5,7,8,30,704.0,123.0,4.4,21.0,520.0,687.82,545.28
2016,5,7,8,45,722.5,129.5,4.7,22.0,570.0,733.88,576.3
2016,5,7,9,0,741.0,136.0,5.0,23.0,620.0,779.05,606.26
2016,5,7,9,15,757.5,140.0,5.0,23.5,666.0,815.36,629.2
2016,5,7,9,30,774.0,144.0,5.0,24.0,712.0,853.47,653.17
2016,5,7,9,45,781.5,150.0,5.05,24.5,751.5,883.74,671.69
2016,5,7,10,0,789.0,156.0,5.1,25.0,791.0,911.62,688.48
2016,5,7,10,15,798.5,159.0,5.05,25.0,825.5,935.68,703.35
2016,5,7,10,30,808.0,162.0,5.0,25.0,860.0,957.16,716.45
2016,5,7,10,45,811.5,166.0,5.0,25.5,886.5,971.12,723.39
2016,5,7,11,0,815.0,170.0,5.0,26.0,913.0,982.11,728.44
2016,5,7,11,15,820.0,171.0,5.0,26.0,933.0,988.48,731.97
2016,5,7,11,30,825.0,172.0,5.0,26.0,953.0,991.83,733.62
2016,5,7,11,45,857.5,152.5,5.0,26.5,973.0,993.22,732.62
2016,5,7,12,0,890.0,133.0,5.0,27.0,993.0,997.44,733.64
2016,5,7,12,15,581.5,310.5,4.95,27.0,873.5,871.58,645.3
2016,5,7,12,30,273.0,488.0,4.9,27.0,754.0,740.13,544.31
2016,5,7,12,45,140.0,333.0,4.9,27.5,470.0,456.23,341.43
2016,5,7,13,0,7.0,178.0,4.9,28.0,186.0,178.84,132.04
2016,5,7,13,15,90.0,331.0,4.85,28.0,417.0,399.54,299.34
2016,5,7,13,30,173.0,484.0,4.8,28.0,648.0,609.38,450.22
2016,5,7,13,45,169.0,472.5,4.8,28.0,630.0,586.54,433.39
2016,5,7,14,0,165.0,461.0,4.8,28.0,612.0,563.69,417.46
2016,5,7,14,15,503.5,298.5,4.8,28.0,736.5,655.63,492.48
2016,5,7,14,30,842.0,136.0,4.8,28.0,861.0,726.79,549.41
2016,5,7,14,45,818.5,142.0,4.8,28.0,823.0,679.15,514.25
2016,5,7,15,0,795.0,148.0,4.8,28.0,785.0,632.98,479.84
2016,5,7,15,15,782.0,144.5,4.75,28.0,744.0,584.72,443.34
2016,5,7,15,30,769.0,141.0,4.7,28.0,703.0,536.3,405.92
2016,5,7,15,45,746.0,140.0,4.7,28.0,655.5,482.3,363.65
2016,5,7,16,0,723.0,139.0,4.7,28.0,608.0,432.25,323.34
2016,5,7,16,15,700.5,133.5,4.65,27.5,557.5,379.95,281.04
2016,5,7,16,30,678.0,128.0,4.6,27.0,507.0,329.38,239.15
2016,5,7,16,45,658.5,118.5,4.55,26.5,455.5,278.09,196.04
2016,5,7,17,0,639.0,109.0,4.5,26.0,404.0,228.63,154.23
2016,5,7,17,15,599.5,101.5,4.4,25.5,349.5,179.57,114.42
2016,5,7,17,30,560.0,94.0,4.3,25.0,295.0,134.86,80.69
2016,5,7,17,45,517.0,82.5,4.25,24.5,243.0,90.91,52.41
2016,5,7,18,0,474.0,71.0,4.2,24.0,191.0,51.9,39.12
2016,5,7,18,15,392.5,59.0,4.0,23.5,142.0,43.19,31.47
2016,5,7,18,30,311.0,47.0,3.8,23.0,93.0,35.4,24.36
2016,5,7,18,45,155.5,32.5,3.65,22.5,55.5,25.07,14.35
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,16.94,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.85,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,1.0,3.1,17.5,1.0,0.98,0.0
2016,5,8,6,0,0.0,2.0,3.1,18.0,2.0,1.93,0.0
2016,5,8,6,15,0.0,8.5,3.4,18.0,8.5,8.19,0.81
2016,5,8,6,30,0.0,15.0,3.7,18.0,15.0,14.46,6.33
2016,5,8,6,45,0.0,23.0,4.05,18.5,23.0,22.19,12.96
2016,5,8,7,0,0.0,31.0,4.4,19.0,31.0,29.92,19.52
2016,5,8,7,15,0.0,39.5,4.65,19.5,39.5,38.14,26.38
2016,5,8,7,30,0.0,48.0,4.9,20.0,48.0,46.36,33.11
2016,5,8,7,45,0.0,27.5,5.15,20.5,27.5,26.55,16.47
2016,5,8,8,0,0.0,7.0,5.4,21.0,7.0,6.75,0.0
2016,5,8,8,15,0.0,42.5,5.3,21.0,42.5,41.06,28.23
2016,5,8,8,30,0.0,78.0,5.2,21.0,78.0,75.45,56.18
2016,5,8,8,45,0.0,82.5,5.15,21.5,82.5,79.83,59.38
2016,5,8,9,0,0.0,87.0,5.1,22.0,87.0,84.21,62.58
2016,5,8,9,15,0.0,76.5,5.0,22.0,76.5,74.04,54.23
2016,5,8,9,30,0.0,66.0,4.9,22.0,66.0,63.88,45.94
2016,5,8,9,45,0.0,86.0,4.8,22.5,86.0,83.29,61.22
2016,5,8,10,0,0.0,106.0,4.7,23.0,106.0,102.89,76.45
2016,5,8,10,15,0.0,70.0,4.6,23.0,70.0,67.82,48.54
2016,5,8,10,30,0.0,34.0,4.5,23.0,34.0,32.93,20.72
2016,5,8,10,45,0.0,69.5,4.45,23.0,69.5,67.37,48.07
2016,5,8,11,0,0.0,105.0,4.4,23.0,105.0,102.0,75.28
2016,5,8,11,15,3.5,140.5,4.35,23.0,144.0,140.16,105.16
2016,5,8,11,30,7.0,176.0,4.3,23.0,183.0,178.32,134.74
2016,5,8,11,45,10.5,220.5,4.25,23.5,231.0,225.2,170.35
2016,5,8,12,0,14.0,265.0,4.2,24.0,279.0,271.86,205.23
2016,5,8,12,15,9.5,211.0,4.05,24.0,221.0,214.3,161.34
2016,5,8,12,30,5.0,157.0,3.9,24.0,163.0,157.17,117.51
2016,5,8,12,45,12.0,243.5,3.8,24.0,255.5,247.33,186.59
2016,5,8,13,0,19.0,330.0,3.7,24.0,348.0,336.58,253.29
2016,5,8,13,15,133.0,403.0,3.6,23.5,529.0,506.08,381.45
2016,5,8,13,30,247.0,476.0,3.5,23.0,710.0,664.05,496.22
2016,5,8,13,45,128.0,335.0,3.45,23.0,456.5,425.14,322.26
2016,5,8,14,0,9.0,194.0,3.4,23.0,203.0,194.21,146.52
2016,5,8,14,15,5.5,170.0,3.6,23.0,175.5,168.12,126.91
2016,5,8,14,30,2.0,146.0,3.8,23.0,148.0,142.34,107.0
2016,5,8,14,45,29.5,252.0,4.0,23.0,276.0,258.17,197.31
2016,5,8,15,0,57.0,358.0,4.2,23.0,404.0,368.7,281.29
2016,5,8,15,15,41.0,317.5,4.7,22.5,350.0,318.68,244.37
2016,5,8,15,30,25.0,277.0,5.2,22.0,296.0,274.94,211.96
2016,5,8,15,45,12.5,197.5,5.7,22.0,207.0,194.09,149.56
2016,5,8,16,0,0.0,118.0,6.2,22.0,118.0,113.68,86.22
2016,5,8,16,15,125.5,179.5,6.15,21.5,250.0,211.24,163.46
2016,5,8,16,30,251.0,241.0,6.1,21.0,382.0,291.21,223.98
2016,5,8,16,45,125.5,183.0,6.05,21.0,253.5,197.2,151.25
2016,5,8,17,0,0.0,125.0,6.0,21.0,125.0,118.57,91.78
2016,5,8,17,15,0.0,108.0,5.55,21.0,108.0,102.54,79.05
2016,5,8,17,30,0.0,91.0,5.1,21.0,91.0,86.58,66.17
2016,5,8,17,45,0.0,74.5,4.7,21.0,74.5,71.13,53.54
2016,5,8,18,0,0.0,58.0,4.3,21.0,58.0,55.76,42.99
2016,5,8,18,15,0.0,43.0,3.95,20.5,43.0,41.54,30.48
2016,5,8,18,30,0.0,28.0,3.6,20.0,28.0,27.03,17.56
2016,5,8,18,45,0.0,16.5,3.3,19.5,16.5,15.92,7.29
2016,5,8,19,0,0.0,5.0,3.0,19.0,5.0,4.82,0.0
2016,5,8,19,15,0.0,2.5,3.0,18.5,2.5,2.46,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,12.7,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,30.66,0.0
2016,5,9,6,15,119.0,39.5,4.6,19.5,56.5,97.58,69.21
2016,5,9,6,30,203.0,62.0,4.8,20.0,94.0,162.6,125.26
2016,5,9,6,45,256.0,83.5,5.0,20.5,140.0,220.14,174.88
2016,5,9,7,0,309.0,105.0,5.2,21.0,186.0,282.52,227.63
2016,5,9,7,15,229.0,126.5,5.5,21.5,194.5,276.27,223.08
2016,5,9,7,30,149.0,148.0,5.8,22.0,203.0,254.39,204.55
2016,5,9,7,45,102.0,169.0,6.1,22.5,209.5,252.47,201.6
2016,5,9,8,0,55.0,190.0,6.4,23.0,216.0,238.27,188.33
2016,5,9,8,15,151.5,217.0,6.45,23.5,300.5,346.69,275.25
2016,5,9,8,30,248.0,244.0,6.5,24.0,385.0,462.96,365.83
2016,5,9,8,45,437.0,219.0,6.6,24.5,495.0,601.97,474.25
2016,5,9,9,0,626.0,194.0,6.7,25.0,605.0,748.13,584.68
2016,5,9,9,15,646.5,200.0,6.65,25.0,651.5,789.81,613.55
2016,5,9,9,30,667.0,206.0,6.6,25.0,698.0,830.42,641.6
2016,5,9,9,45,700.0,201.0,6.55,25.5,742.5,869.47,666.5
2016,5,9,10,0,733.0,196.0,6.5,26.0,787.0,907.43,690.32
2016,5,9,10,15,744.5,199.5,6.35,26.5,822.5,932.64,704.47
2016,5,9,10,30,756.0,203.0,6.2,27.0,858.0,955.46,716.88
2016,5,9,10,45,781.0,194.0,6.05,27.5,890.0,971.75,724.7
2016,5,9,11,0,806.0,185.0,5.9,28.0,922.0,990.16,733.96
2016,5,9,11,15,811.0,186.5,5.75,28.0,942.0,996.89,736.77
2016,5,9,11,30,816.0,188.0,5.6,28.0,962.0,1000.62,737.7
2016,5,9,11,45,845.0,170.5,5.45,28.5,981.0,1005.77,738.17
2016,5,9,12,0,874.0,153.0,5.3,29.0,1000.0,1002.98,733.41
2016,5,9,12,15,875.0,153.0,5.2,29.0,1004.0,992.55,725.6
2016,5,9,12,30,876.0,153.0,5.1,29.0,1008.0,979.18,716.01
2016,5,9,12,45,879.5,149.5,5.0,29.5,1004.5,961.97,702.54
2016,5,9,13,0,883.0,146.0,4.9,30.0,1001.0,941.89,687.35
2016,5,9,13,15,880.0,145.0,4.8,30.0,988.0,915.57,669.53
2016,5,9,13,30,877.0,144.0,4.7,30.0,975.0,886.76,650.12
2016,5,9,13,45,876.0,140.5,4.65,30.5,955.0,854.91,627.72
2016,5,9,14,0,875.0,137.0,4.6,31.0,935.0,820.68,603.85
2016,5,9,14,15,868.0,135.5,4.55,31.0,906.0,781.49,577.8
2016,5,9,14,30,861.0,134.0,4.5,31.0,877.0,740.61,550.44
2016,5,9,14,45,853.0,130.5,4.45,31.0,842.0,695.77,518.9
2016,5,9,15,0,845.0,127.0,4.4,31.0,807.0,649.71,485.37
2016,5,9,15,15,833.0,124.5,4.3,30.5,765.0,598.49,448.27
2016,5,9,15,30,821.0,122.0,4.2,30.0,723.0,549.22,411.5
2016,5,9,15,45,805.5,118.0,4.15,30.0,676.0,496.74,370.68
2016,5,9,16,0,790.0,114.0,4.1,30.0,629.0,444.7,329.16
2016,5,9,16,15,769.5,110.0,3.95,29.5,578.0,391.41,286.24
2016,5,9,16,30,749.0,106.0,3.8,29.0,527.0,339.53,243.38
2016,5,9,16,45,723.0,100.5,3.7,29.0,473.5,283.03,196.11
2016,5,9,17,0,697.0,95.0,3.6,29.0,420.0,232.16,153.16
2016,5,9,17,15,659.0,89.0,3.4,28.0,364.5,181.45,112.34
2016,5,9,17,30,621.0,83.0,3.2,27.0,309.0,134.86,77.26
2016,5,9,17,45,569.0,75.0,3.0,26.5,255.0,89.95,48.76
2016,5,9,18,0,517.0,67.0,2.8,26.0,201.0,50.95,37.98
2016,5,9,18,15,435.0,56.5,2.85,25.5,150.5,40.61,29.03
2016,5,9,18,30,353.0,46.0,2.9,25.0,100.0,34.72,23.62
2016,5,9,18,45,229.0,31.0,2.95,24.5,60.5,23.75,13.39
2016,5,9,19,0,105.0,16.0,3.0,24.0,21.0,12.44,0.0
2016,5,9,19,15,52.5,8.0,3.15,23.5,10.5,7.86,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,12.1,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,29.18,1.12
2016,5,10,6,15,104.0,41.0,2.55,21.5,56.0,94.41,66.7
2016,5,10,6,30,178.0,65.0,2.7,22.0,93.0,156.72,119.63
2016,5,10,6,45,266.0,81.5,2.9,22.5,142.5,222.31,174.75
2016,5,10,7,0,354.0,98.0,3.1,23.0,192.0,303.96,241.9
2016,5,10,7,15,410.0,110.5,3.15,23.5,244.0,365.07,291.34
2016,5,10,7,30,466.0,123.0,3.2,24.0,296.0,430.83,342.95
2016,5,10,7,45,528.0,126.5,3.3,24.5,352.5,494.37,391.74
2016,5,10,8,0,590.0,130.0,3.4,25.0,409.0,566.1,445.21
2016,5,10,8,15,620.5,137.0,3.35,25.5,462.0,619.37,482.88
2016,5,10,8,30,651.0,144.0,3.3,26.0,515.0,673.3,520.04
2016,5,10,8,45,684.5,145.0,3.3,26.5,566.5,723.37,553.3
2016,5,10,9,0,718.0,146.0,3.3,27.0,618.0,773.62,585.45
2016,5,10,9,15,735.0,150.0,3.3,27.5,664.0,812.8,609.39
2016,5,10,9,30,752.0,154.0,3.3,28.0,710.0,850.56,632.1
2016,5,10,9,45,769.5,155.0,3.35,28.5,751.0,880.51,649.58
2016,5,10,10,0,787.0,156.0,3.4,29.0,792.0,912.11,668.09
2016,5,10,10,15,796.0,158.5,3.45,29.0,826.0,935.09,682.17
2016,5,10,10,30,805.0,161.0,3.5,29.0,860.0,955.5,694.66
2016,5,10,10,45,812.5,162.5,3.55,29.5,887.0,970.69,702.43
2016,5,10,11,0,820.0,164.0,3.6,30.0,914.0,983.02,708.44
2016,5,10,11,15,824.0,165.5,3.65,30.0,933.5,988.97,711.86
2016,5,10,11,30,828.0,167.0,3.7,30.0,953.0,991.88,713.49
2016,5,10,11,45,827.0,170.0,3.8,30.0,963.5,988.36,711.41
2016,5,10,12,0,826.0,173.0,3.9,30.0,974.0,981.82,707.52
2016,5,10,12,15,826.5,173.0,3.95,30.0,977.5,970.82,700.54
2016,5,10,12,30,827.0,173.0,4.0,30.0,981.0,956.99,691.83
2016,5,10,12,45,821.5,175.5,4.05,30.0,975.0,937.28,679.35
2016,5,10,13,0,816.0,178.0,4.1,30.0,969.0,915.14,665.31
2016,5,10,13,15,812.5,177.0,4.1,30.0,956.0,889.15,648.49
2016,5,10,13,30,809.0,176.0,4.1,30.0,943.0,860.93,630.18
2016,5,10,13,45,798.5,178.0,4.15,30.0,921.0,827.64,608.62
2016,5,10,14,0,788.0,180.0,4.2,30.0,899.0,792.79,585.89
2016,5,10,14,15,780.0,177.5,4.2,30.0,871.5,754.31,560.33
2016,5,10,14,30,772.0,175.0,4.2,30.0,844.0,714.52,532.48
2016,5,10,14,45,752.5,177.5,4.2,30.0,807.0,670.46,500.84
2016,5,10,15,0,733.0,180.0,4.2,30.0,770.0,624.03,467.04
2016,5,10,15,15,718.5,176.0,4.15,30.0,729.5,576.86,432.07
2016,5,10,15,30,704.0,172.0,4.1,30.0,689.0,529.81,396.44
2016,5,10,15,45,671.0,173.5,4.05,30.0,640.0,478.98,357.2
2016,5,10,16,0,638.0,175.0,4.0,30.0,591.0,430.56,319.06
2016,5,10,16,15,613.0,168.0,3.85,29.5,542.0,380.35,279.45
2016,5,10,16,30,588.0,161.0,3.7,29.0,493.0,332.28,240.71
2016,5,10,16,45,541.0,157.5,3.6,29.0,439.0,283.45,201.1
2016,5,10,17,0,494.0,154.0,3.5,29.0,385.0,238.75,165.08
2016,5,10,17,15,452.5,142.0,3.35,28.5,332.5,192.78,129.18
2016,5,10,17,30,411.0,130.0,3.2,28.0,280.0,151.3,98.5
2016,5,10,17,45,348.0,116.0,3.1,27.5,228.0,111.33,72.65
2016,5,10,18,0,285.0,102.0,3.0,27.0,176.0,82.33,58.94
2016,5,10,18,15,219.5,81.0,3.05,26.5,130.0,63.64,48.35
2016,5,10,18,30,154.0,60.0,3.1,26.0,84.0,48.12,34.74
2016,5,10,18,45,77.0,37.0,3.2,25.5,49.0,32.08,20.08
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,13.51,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,6.88,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.0,8.5,2.05,18.5,10.0,16.66,0.0
2016,5,11,6,0,66.0,17.0,2.3,19.0,20.0,43.44,7.97
2016,5,11,6,15,155.5,37.0,2.55,19.5,58.5,113.33,81.6
2016,5,11,6,30,245.0,57.0,2.8,20.0,97.0,179.75,138.72
2016,5,11,6,45,315.0,74.0,3.05,20.5,145.5,242.49,192.38
2016,5,11,7,0,385.0,91.0,3.3,21.0,194.0,311.94,250.51
2016,5,11,7,15,439.5,103.5,3.55,21.5,247.0,373.84,301.28
2016,5,11,7,30,494.0,116.0,3.8,22.0,300.0,440.19,354.13
2016,5,11,7,45,525.5,128.5,4.1,22.5,352.5,495.72,397.09
2016,5,11,8,0,557.0,141.0,4.4,23.0,405.0,552.83,440.22
2016,5,11,8,15,587.5,149.5,4.45,23.5,458.0,609.58,481.54
2016,5,11,8,30,618.0,158.0,4.5,24.0,511.0,663.94,520.19
2016,5,11,8,45,626.5,171.5,4.6,25.0,557.5,706.42,548.04
2016,5,11,9,0,635.0,185.0,4.7,26.0,604.0,747.49,574.3
2016,5,11,9,15,653.5,191.5,4.7,26.5,650.0,788.19,600.82
2016,5,11,9,30,672.0,198.0,4.7,27.0,696.0,827.72,625.6
2016,5,11,9,45,668.5,213.5,4.7,27.5,731.5,855.23,641.75
2016,5,11,10,0,665.0,229.0,4.7,28.0,767.0,880.05,656.01
2016,5,11,10,15,676.0,233.5,4.6,28.0,801.5,904.54,670.67
2016,5,11,10,30,687.0,238.0,4.5,28.0,836.0,926.81,684.02
2016,5,11,10,45,685.5,248.0,4.45,28.5,860.5,940.2,690.33
2016,5,11,11,0,684.0,258.0,4.4,29.0,885.0,950.82,694.9
2016,5,11,11,15,690.0,260.5,4.3,29.0,904.5,958.47,698.74
2016,5,11,11,30,696.0,263.0,4.2,29.0,924.0,963.47,700.93
2016,5,11,11,45,777.0,210.5,4.1,29.5,958.0,980.35,709.6
2016,5,11,12,0,858.0,158.0,4.0,30.0,992.0,993.69,715.86
2016,5,11,12,15,858.5,158.5,3.9,30.0,995.0,983.4,708.31
2016,5,11,12,30,859.0,159.0,3.8,30.0,998.0,970.25,699.19
2016,5,11,12,45,519.0,329.5,3.7,30.5,836.5,808.65,586.39
2016,5,11,13,0,179.0,500.0,3.6,31.0,675.0,647.13,465.57
2016,5,11,13,15,166.0,493.0,3.5,31.0,653.0,620.87,447.99
2016,5,11,13,30,153.0,486.0,3.4,31.0,631.0,594.94,429.91
2016,5,11,13,45,118.0,464.0,3.3,31.0,574.5,537.46,389.5
2016,5,11,14,0,83.0,442.0,3.2,31.0,518.0,484.33,351.87
2016,5,11,14,15,161.0,433.5,3.1,30.5,575.5,527.3,385.08
2016,5,11,14,30,239.0,425.0,3.0,30.0,633.0,566.13,414.38
2016,5,11,14,45,468.5,314.5,2.95,30.0,700.0,603.04,445.05
2016,5,11,15,0,698.0,204.0,2.9,30.0,767.0,624.64,463.38
2016,5,11,15,15,479.0,272.0,2.9,30.0,649.0,524.42,388.71
2016,5,11,15,30,260.0,340.0,2.9,30.0,531.0,444.18,328.56
2016,5,11,15,45,253.0,317.0,2.9,30.0,493.5,405.26,300.41
2016,5,11,16,0,246.0,294.0,2.9,30.0,456.0,366.93,272.03
2016,5,11,16,15,240.5,269.5,2.85,29.5,417.0,333.11,246.93
2016,5,11,16,30,235.0,245.0,2.8,29.0,378.0,295.34,218.39
2016,5,11,16,45,212.0,221.0,2.8,29.0,332.0,253.63,186.47
2016,5,11,17,0,189.0,197.0,2.8,29.0,286.0,214.44,156.43
2016,5,11,17,15,303.5,163.0,2.65,28.5,284.5,189.42,132.35
2016,5,11,17,30,418.0,129.0,2.5,28.0,283.0,152.25,98.81
2016,5,11,17,45,360.5,114.5,2.35,27.5,231.0,111.78,72.32
2016,5,11,18,0,303.0,100.0,2.2,27.0,179.0,81.93,57.99
2016,5,11,18,15,236.0,80.0,2.25,26.5,132.5,62.92,47.76
2016,5,11,18,30,169.0,60.0,2.3,26.0,86.0,48.14,34.79
2016,5,11,18,45,99.0,37.0,2.35,25.5,50.5,30.48,18.91
2016,5,11,19,0,29.0,14.0,2.4,25.0,15.0,12.9,0.0
2016,5,11,19,15,14.5,7.0,2.65,24.5,7.5,6.88,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.5,1.1,19.5,4.5,4.42,0.0
2016,5,12,6,0,0.0,9.0,1.2,20.0,9.0,8.68,0.0
2016,5,12,6,15,0.0,24.5,1.4,20.5,24.5,23.65,13.17
2016,5,12,6,30,0.0,40.0,1.6,21.0,40.0,38.9,26.29
2016,5,12,6,45,0.0,58.5,1.8,21.5,58.5,57.86,42.25
2016,5,12,7,0,0.0,77.0,2.0,22.0,77.0,76.59,57.77
2016,5,12,7,15,0.0,98.0,2.0,22.5,98.0,97.92,75.06
2016,5,12,7,30,0.0,119.0,2.0,23.0,119.0,119.1,91.84
2016,5,12,7,45,0.0,68.5,2.05,23.5,68.5,66.22,48.62
2016,5,12,8,0,0.0,18.0,2.1,24.0,18.0,17.38,8.6
2016,5,12,8,15,17.0,120.5,2.05,24.0,130.5,134.44,103.41
2016,5,12,8,30,34.0,223.0,2.0,24.0,243.0,258.47,199.74
2016,5,12,8,45,17.0,170.5,2.0,24.5,180.5,181.82,138.97
2016,5,12,9,0,0.0,118.0,2.0,25.0,118.0,114.8,85.66
2016,5,12,9,15,5.0,168.5,1.95,25.5,172.0,169.59,128.05
2016,5,12,9,30,10.0,219.0,1.9,26.0,226.0,224.96,169.64
2016,5,12,9,45,201.0,281.5,1.85,26.5,444.0,488.24,368.38
2016,5,12,10,0,392.0,344.0,1.8,27.0,662.0,735.98,540.02
2016,5,12,10,15,282.0,389.0,1.7,27.0,623.0,683.18,497.24
2016,5,12,10,30,172.0,434.0,1.6,27.0,584.0,617.28,448.02
2016,5,12,10,45,108.5,418.5,1.55,27.5,514.0,538.02,390.91
2016,5,12,11,0,45.0,403.0,1.5,28.0,444.0,450.47,327.32
2016,5,12,11,15,160.0,437.0,1.5,28.0,588.5,603.5,436.52
2016,5,12,11,30,275.0,471.0,1.5,28.0,733.0,753.93,537.45
2016,5,12,11,45,214.5,485.5,1.55,28.0,691.0,699.28,498.51
2016,5,12,12,0,154.0,500.0,1.6,28.0,649.0,649.74,464.25
2016,5,12,12,15,452.0,363.0,1.65,28.0,804.5,801.95,575.44
2016,5,12,12,30,750.0,226.0,1.7,28.0,960.0,939.56,669.04
2016,5,12,12,45,573.0,328.5,1.75,28.5,887.5,858.34,611.61
2016,5,12,13,0,396.0,431.0,1.8,29.0,815.0,778.86,554.53
2016,5,12,13,15,429.0,419.5,1.85,29.0,831.5,783.11,559.33
2016,5,12,13,30,462.0,408.0,1.9,29.0,848.0,784.65,561.56
2016,5,12,13,45,597.0,311.5,1.95,29.0,866.0,787.23,568.12
2016,5,12,14,0,732.0,215.0,2.0,29.0,884.0,782.14,569.21
2016,5,12,14,15,723.0,212.0,2.0,28.5,856.5,743.85,544.5
2016,5,12,14,30,714.0,209.0,2.0,28.0,829.0,704.5,518.83
2016,5,12,14,45,503.0,292.5,2.0,28.0,720.5,607.21,447.75
2016,5,12,15,0,292.0,376.0,2.0,28.0,612.0,526.49,387.67
2016,5,12,15,15,306.5,351.0,1.95,28.0,587.0,496.78,367.22
2016,5,12,15,30,321.0,326.0,1.9,28.0,562.0,465.48,344.85
2016,5,12,15,45,278.0,311.0,1.9,28.0,506.0,412.88,306.49
2016,5,12,16,0,235.0,296.0,1.9,28.0,450.0,368.7,273.98
2016,5,12,16,15,322.5,253.0,1.8,27.5,446.0,347.16,257.28
2016,5,12,16,30,410.0,210.0,1.7,27.0,442.0,316.82,232.19
2016,5,12,16,45,448.0,183.5,1.6,26.5,414.0,281.14,202.33
2016,5,12,17,0,486.0,157.0,1.5,26.0,386.0,241.44,168.45
2016,5,12,17,15,445.0,145.0,1.35,25.5,334.0,195.9,132.8
2016,5,12,17,30,404.0,133.0,1.2,25.0,282.0,154.77,102.19
2016,5,12,17,45,350.0,117.5,1.1,25.0,231.5,114.37,75.13
2016,5,12,18,0,296.0,102.0,1.0,25.0,181.0,84.1,59.75
2016,5,12,18,15,230.5,82.0,0.95,24.5,134.5,64.36,49.38
2016,5,12,18,30,165.0,62.0,0.9,24.0,88.0,49.63,36.38
2016,5,12,18,45,82.5,39.5,0.9,23.5,52.5,34.07,22.14
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,16.36,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,8.36,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
