Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,21.5,18.0,28.62,0.0
2016,5,23,6,0,115.0,27.0,2.5,22.0,36.0,81.87,48.3
2016,5,23,6,15,207.0,44.0,2.6,22.0,76.0,142.04,104.96
2016,5,23,6,30,299.0,61.0,2.7,22.0,116.0,209.72,162.52
2016,5,23,6,45,365.0,74.5,2.85,22.5,164.0,270.06,213.7
2016,5,23,7,0,431.0,88.0,3.0,23.0,212.0,336.63,268.66
2016,5,23,7,15,215.5,79.5,3.05,23.0,141.5,214.82,172.21
2016,5,23,7,30,0.0,71.0,3.1,23.0,71.0,68.64,50.77
2016,5,23,7,45,0.0,82.5,3.2,23.5,82.5,79.89,59.74
2016,5,23,8,0,0.0,94.0,3.3,24.0,94.0,91.28,68.55
2016,5,23,8,15,0.0,105.5,3.35,24.5,105.5,102.66,77.23
2016,5,23,8,30,0.0,117.0,3.4,25.0,117.0,114.03,85.8
2016,5,23,8,45,0.0,128.0,3.45,25.5,128.0,124.9,93.87
2016,5,23,9,0,0.0,139.0,3.5,26.0,139.0,135.76,101.86
2016,5,23,9,15,0.0,119.5,3.55,26.0,119.5,116.21,86.32
2016,5,23,9,30,0.0,100.0,3.6,26.0,100.0,96.95,71.07
2016,5,23,9,45,0.0,105.5,3.65,26.5,105.5,102.38,75.01
2016,5,23,10,0,0.0,111.0,3.7,27.0,111.0,107.81,78.91
2016,5,23,10,15,0.0,116.0,3.75,27.0,116.0,112.74,82.57
2016,5,23,10,30,0.0,121.0,3.8,27.0,121.0,117.66,86.23
2016,5,23,10,45,0.0,124.5,3.9,27.5,124.5,121.1,88.58
2016,5,23,11,0,0.0,128.0,4.0,28.0,128.0,124.52,90.92
2016,5,23,11,15,0.0,127.0,4.05,28.0,127.0,123.53,90.07
2016,5,23,11,30,0.0,126.0,4.1,28.0,126.0,122.54,89.25
2016,5,23,11,45,10.5,237.5,4.15,28.0,247.5,242.04,179.89
2016,5,23,12,0,21.0,349.0,4.2,28.0,369.0,361.42,267.76
2016,5,23,12,15,17.0,293.5,4.25,28.0,310.0,302.31,224.12
2016,5,23,12,30,13.0,238.0,4.3,28.0,251.0,243.71,180.79
2016,5,23,12,45,9.5,202.5,4.35,28.5,212.5,205.42,151.86
2016,5,23,13,0,6.0,167.0,4.4,29.0,174.0,167.41,122.98
2016,5,23,13,15,8.0,186.0,4.4,29.0,194.5,187.25,138.08
2016,5,23,13,30,10.0,205.0,4.4,29.0,215.0,206.85,152.9
2016,5,23,13,45,44.5,324.5,4.4,29.0,366.0,348.16,258.55
2016,5,23,14,0,79.0,444.0,4.4,29.0,517.0,484.41,357.06
2016,5,23,14,15,419.0,312.5,4.35,29.0,682.0,612.74,457.67
2016,5,23,14,30,759.0,181.0,4.3,29.0,847.0,721.9,540.74
2016,5,23,14,45,531.5,280.0,4.25,29.0,737.5,622.49,464.82
2016,5,23,15,0,304.0,379.0,4.2,29.0,628.0,541.54,402.43
2016,5,23,15,15,261.5,366.5,4.15,28.5,573.0,488.36,364.61
2016,5,23,15,30,219.0,354.0,4.1,28.0,518.0,442.86,331.75
2016,5,23,15,45,159.5,329.0,4.05,28.0,445.0,377.74,283.56
2016,5,23,16,0,100.0,304.0,4.0,28.0,372.0,322.85,242.77
2016,5,23,16,15,366.5,225.0,3.95,27.5,443.0,347.7,260.65
2016,5,23,16,30,633.0,146.0,3.9,27.0,514.0,348.09,255.84
2016,5,23,16,45,504.5,161.5,3.9,27.0,437.5,288.79,209.33
2016,5,23,17,0,376.0,177.0,3.9,27.0,361.0,245.66,176.82
2016,5,23,17,15,348.5,161.0,3.8,26.5,315.0,204.72,144.41
2016,5,23,17,30,321.0,145.0,3.7,26.0,269.0,166.7,115.08
2016,5,23,17,45,285.0,126.5,3.65,26.0,224.0,128.93,87.69
2016,5,23,18,0,249.0,108.0,3.6,26.0,179.0,95.12,65.87
2016,5,23,18,15,201.5,88.0,3.6,25.5,137.5,68.62,52.98
2016,5,23,18,30,154.0,68.0,3.6,25.0,96.0,54.1,40.29
2016,5,23,18,45,96.0,47.0,3.6,25.0,62.5,40.26,27.79
2016,5,23,19,0,38.0,26.0,3.6,25.0,29.0,23.02,10.35
2016,5,23,19,15,19.0,13.0,3.7,24.5,14.5,12.78,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,24.0,14.0,2.6,21.5,16.0,20.19,0.0
2016,5,24,6,0,48.0,28.0,2.7,22.0,32.0,51.08,28.95
2016,5,24,6,15,113.5,49.5,2.9,22.0,67.5,108.54,79.8
2016,5,24,6,30,179.0,71.0,3.1,22.0,103.0,165.5,128.06
2016,5,24,6,45,262.5,81.5,3.3,22.5,147.5,223.14,176.68
2016,5,24,7,0,346.0,92.0,3.5,23.0,192.0,297.42,237.89
2016,5,24,7,15,281.0,123.0,3.65,23.0,215.0,303.77,243.43
2016,5,24,7,30,216.0,154.0,3.8,23.0,238.0,310.98,248.43
2016,5,24,7,45,121.0,168.0,4.0,23.5,216.5,263.96,209.15
2016,5,24,8,0,26.0,182.0,4.2,24.0,195.0,201.44,156.81
2016,5,24,8,15,65.0,220.0,4.25,24.5,257.0,278.78,217.48
2016,5,24,8,30,104.0,258.0,4.3,25.0,319.0,351.67,273.09
2016,5,24,8,45,140.0,284.5,4.4,25.5,374.0,420.22,324.19
2016,5,24,9,0,176.0,311.0,4.5,26.0,429.0,482.0,369.36
2016,5,24,9,15,180.5,331.0,4.55,26.0,460.0,510.58,389.32
2016,5,24,9,30,185.0,351.0,4.6,26.0,491.0,538.73,408.96
2016,5,24,9,45,168.5,376.0,4.65,26.5,508.5,552.38,416.41
2016,5,24,10,0,152.0,401.0,4.7,27.0,526.0,564.49,422.77
2016,5,24,10,15,161.5,410.5,4.65,27.0,548.5,583.64,435.85
2016,5,24,10,30,171.0,420.0,4.6,27.0,571.0,602.48,448.63
2016,5,24,10,45,273.0,416.0,4.6,27.5,665.5,705.23,522.3
2016,5,24,11,0,375.0,412.0,4.6,28.0,760.0,800.7,588.66
2016,5,24,11,15,412.5,386.0,4.6,28.0,776.0,814.86,598.72
2016,5,24,11,30,450.0,360.0,4.6,28.0,792.0,822.24,604.79
2016,5,24,11,45,235.0,351.0,4.65,28.5,577.0,590.4,437.97
2016,5,24,12,0,20.0,342.0,4.7,29.0,362.0,353.58,260.5
2016,5,24,12,15,22.5,341.0,4.7,29.0,363.5,357.42,263.93
2016,5,24,12,30,25.0,340.0,4.7,29.0,365.0,357.01,263.71
2016,5,24,12,45,26.0,361.5,4.7,29.0,387.0,376.93,278.13
2016,5,24,13,0,27.0,383.0,4.7,29.0,409.0,396.39,292.16
2016,5,24,13,15,30.0,389.5,4.65,29.0,418.5,402.82,296.86
2016,5,24,13,30,33.0,396.0,4.6,29.0,428.0,408.91,301.38
2016,5,24,13,45,50.5,415.5,4.55,29.0,463.0,438.95,323.6
2016,5,24,14,0,68.0,435.0,4.5,29.0,498.0,467.33,344.4
2016,5,24,14,15,189.5,424.0,4.45,29.0,592.0,543.39,402.08
2016,5,24,14,30,311.0,413.0,4.4,29.0,686.0,608.91,450.79
2016,5,24,14,45,356.5,377.0,4.35,29.0,678.5,592.34,439.93
2016,5,24,15,0,402.0,341.0,4.3,29.0,671.0,568.62,424.0
2016,5,24,15,15,350.0,339.5,4.15,28.5,616.5,518.44,387.56
2016,5,24,15,30,298.0,338.0,4.0,28.0,562.0,469.16,351.58
2016,5,24,15,45,268.5,320.5,3.9,28.0,513.0,421.88,316.48
2016,5,24,16,0,239.0,303.0,3.8,28.0,464.0,381.7,286.27
2016,5,24,16,15,305.5,264.5,3.65,27.5,454.0,356.96,267.4
2016,5,24,16,30,372.0,226.0,3.5,27.0,444.0,329.99,245.37
2016,5,24,16,45,329.0,210.5,3.35,27.0,389.0,282.02,207.77
2016,5,24,17,0,286.0,195.0,3.2,27.0,334.0,238.43,173.76
2016,5,24,17,15,243.0,182.5,3.1,26.5,291.0,201.7,145.86
2016,5,24,17,30,200.0,170.0,3.0,26.0,248.0,173.55,125.41
2016,5,24,17,45,163.5,147.5,2.95,26.0,205.0,138.41,99.85
2016,5,24,18,0,127.0,125.0,2.9,26.0,162.0,107.27,78.36
2016,5,24,18,15,93.0,99.0,2.95,25.5,123.0,80.06,62.65
2016,5,24,18,30,59.0,73.0,3.0,25.0,84.0,63.17,47.96
2016,5,24,18,45,29.5,46.5,3.05,25.0,52.0,41.71,29.04
2016,5,24,19,0,0.0,20.0,3.1,25.0,20.0,19.31,8.08
2016,5,24,19,15,0.0,10.0,3.1,24.5,10.0,9.83,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,4.5,3.35,23.0,4.5,4.42,0.0
2016,5,25,6,0,0.0,9.0,3.4,23.0,9.0,8.67,0.41
2016,5,25,6,15,0.0,20.5,3.5,23.0,20.5,19.78,10.23
2016,5,25,6,30,0.0,32.0,3.6,23.0,32.0,30.89,19.67
2016,5,25,6,45,0.0,45.0,3.7,23.5,45.0,43.47,30.2
2016,5,25,7,0,0.0,58.0,3.8,24.0,58.0,56.05,40.55
2016,5,25,7,15,42.5,107.5,3.9,24.0,124.5,136.38,106.56
2016,5,25,7,30,85.0,157.0,4.0,24.0,191.0,219.37,173.45
2016,5,25,7,45,42.5,120.0,4.1,24.5,137.0,150.9,117.52
2016,5,25,8,0,0.0,83.0,4.2,25.0,83.0,80.28,59.4
2016,5,25,8,15,0.0,70.0,4.2,25.0,70.0,67.69,49.11
2016,5,25,8,30,0.0,57.0,4.2,25.0,57.0,55.11,38.85
2016,5,25,8,45,2.0,117.5,4.25,25.5,119.0,116.0,87.04
2016,5,25,9,0,4.0,178.0,4.3,26.0,181.0,178.54,135.38
2016,5,25,9,15,3.0,166.5,4.35,26.0,168.5,165.8,125.03
2016,5,25,9,30,2.0,155.0,4.4,26.0,156.0,153.25,115.0
2016,5,25,9,45,6.5,195.5,4.45,26.5,200.5,197.8,148.95
2016,5,25,10,0,11.0,236.0,4.5,27.0,245.0,242.57,182.44
2016,5,25,10,15,8.5,203.5,4.45,27.0,211.0,207.48,155.41
2016,5,25,10,30,6.0,171.0,4.4,27.0,177.0,172.75,128.71
2016,5,25,10,45,7.0,179.5,4.4,27.5,186.5,182.1,135.48
2016,5,25,11,0,8.0,188.0,4.4,28.0,196.0,191.41,142.13
2016,5,25,11,15,10.5,220.0,4.35,28.0,230.5,225.33,167.56
2016,5,25,11,30,13.0,252.0,4.3,28.0,265.0,259.12,192.66
2016,5,25,11,45,48.0,366.0,4.25,28.0,413.5,410.97,304.95
2016,5,25,12,0,83.0,480.0,4.2,28.0,562.0,557.25,409.02
2016,5,25,12,15,59.0,448.5,4.15,28.0,507.5,499.26,366.63
2016,5,25,12,30,35.0,417.0,4.1,28.0,453.0,442.18,325.31
2016,5,25,12,45,31.5,402.0,4.05,28.5,433.5,421.56,309.99
2016,5,25,13,0,28.0,387.0,4.0,29.0,414.0,401.21,294.78
2016,5,25,13,15,44.5,417.5,4.0,29.0,460.5,442.62,325.08
2016,5,25,13,30,61.0,448.0,4.0,29.0,507.0,482.5,353.82
2016,5,25,13,45,62.0,439.5,4.0,29.0,498.5,471.16,345.89
2016,5,25,14,0,63.0,431.0,4.0,29.0,490.0,459.7,338.07
2016,5,25,14,15,75.0,426.0,3.95,29.0,494.0,459.76,338.72
2016,5,25,14,30,87.0,421.0,3.9,29.0,498.0,458.74,338.54
2016,5,25,14,45,61.5,379.0,3.85,29.0,432.5,397.29,294.15
2016,5,25,15,0,36.0,337.0,3.8,29.0,367.0,338.29,251.2
2016,5,25,15,15,27.5,301.0,3.85,29.0,323.5,297.48,221.61
2016,5,25,15,30,19.0,265.0,3.9,29.0,280.0,261.74,195.42
2016,5,25,15,45,16.0,243.0,4.0,29.0,255.0,238.25,178.27
2016,5,25,16,0,13.0,221.0,4.1,29.0,230.0,215.12,161.24
2016,5,25,16,15,34.0,231.5,4.1,29.0,252.5,226.84,170.49
2016,5,25,16,30,55.0,242.0,4.1,29.0,275.0,239.37,180.01
2016,5,25,16,45,75.5,224.5,4.2,29.0,264.5,225.56,169.22
2016,5,25,17,0,96.0,207.0,4.3,29.0,254.0,209.52,156.33
2016,5,25,17,15,85.5,184.0,4.1,28.5,222.0,180.68,134.51
2016,5,25,17,30,75.0,161.0,3.9,28.0,190.0,153.08,113.68
2016,5,25,17,45,63.5,136.5,3.75,27.5,158.5,125.55,93.02
2016,5,25,18,0,52.0,112.0,3.6,27.0,127.0,99.55,73.7
2016,5,25,18,15,36.5,88.5,3.45,26.5,98.0,76.74,59.62
2016,5,25,18,30,21.0,65.0,3.3,26.0,69.0,57.63,43.12
2016,5,25,18,45,10.5,43.0,3.2,26.0,45.0,40.14,27.65
2016,5,25,19,0,0.0,21.0,3.1,26.0,21.0,20.28,8.98
2016,5,25,19,15,0.0,10.5,3.1,25.5,10.5,10.32,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,8.0,2.8,24.0,8.0,7.86,0.0
2016,5,26,6,0,0.0,16.0,2.9,24.0,16.0,15.44,5.2
2016,5,26,6,15,3.5,39.5,3.05,24.0,40.5,41.03,27.1
2016,5,26,6,30,7.0,63.0,3.2,24.0,65.0,67.66,49.4
2016,5,26,6,45,25.5,85.0,3.35,24.5,92.5,103.66,79.11
2016,5,26,7,0,44.0,107.0,3.5,25.0,120.0,137.58,106.84
2016,5,26,7,15,22.0,56.5,3.7,25.0,63.0,68.58,50.92
2016,5,26,7,30,0.0,6.0,3.9,25.0,6.0,5.79,0.0
2016,5,26,7,45,0.0,6.5,4.15,25.5,6.5,6.27,0.0
2016,5,26,8,0,0.0,7.0,4.4,26.0,7.0,6.76,0.0
2016,5,26,8,15,0.0,78.0,4.45,26.0,78.0,75.44,55.15
2016,5,26,8,30,0.0,149.0,4.5,26.0,149.0,146.5,111.1
2016,5,26,8,45,0.0,133.5,4.55,26.0,133.5,130.42,98.05
2016,5,26,9,0,0.0,118.0,4.6,26.0,118.0,114.77,85.5
2016,5,26,9,15,4.0,163.0,4.6,25.5,166.0,163.15,123.39
2016,5,26,9,30,8.0,208.0,4.6,25.0,214.0,211.95,161.15
2016,5,26,9,45,9.0,218.0,4.7,25.0,225.0,222.76,169.08
2016,5,26,10,0,10.0,228.0,4.8,25.0,236.0,233.58,177.07
2016,5,26,10,15,144.0,325.5,4.7,25.0,452.0,476.94,363.79
2016,5,26,10,30,278.0,423.0,4.6,25.0,668.0,717.94,537.66
2016,5,26,10,45,285.0,431.5,4.55,25.0,689.5,733.4,546.45
2016,5,26,11,0,292.0,440.0,4.5,25.0,711.0,747.77,555.65
2016,5,26,11,15,218.0,465.0,4.4,25.0,669.5,691.08,512.75
2016,5,26,11,30,144.0,490.0,4.3,25.0,628.0,639.91,473.73
2016,5,26,11,45,416.0,376.0,4.25,25.5,782.5,799.64,593.47
2016,5,26,12,0,688.0,262.0,4.2,26.0,937.0,946.59,698.19
2016,5,26,12,15,689.5,262.0,4.5,26.5,941.0,937.22,690.84
2016,5,26,12,30,691.0,262.0,4.8,27.0,945.0,925.45,683.59
2016,5,26,12,45,513.0,364.0,5.15,27.5,870.0,842.18,622.28
2016,5,26,13,0,335.0,466.0,5.5,28.0,795.0,760.82,560.82
2016,5,26,13,15,261.5,478.5,5.6,28.0,733.5,694.69,513.38
2016,5,26,13,30,188.0,491.0,5.7,28.0,672.0,632.55,468.01
2016,5,26,13,45,190.0,479.5,5.85,28.5,659.5,614.42,455.15
2016,5,26,14,0,192.0,468.0,6.0,29.0,647.0,595.86,441.77
2016,5,26,14,15,179.5,453.5,5.85,29.0,617.0,562.94,418.01
2016,5,26,14,30,167.0,439.0,5.7,29.0,587.0,530.69,394.7
2016,5,26,14,45,391.0,343.5,5.6,29.0,670.5,584.22,438.79
2016,5,26,15,0,615.0,248.0,5.5,29.0,754.0,623.85,470.84
2016,5,26,15,15,422.5,301.0,5.3,29.0,640.5,525.94,395.77
2016,5,26,15,30,230.0,354.0,5.1,29.0,527.0,450.09,337.18
2016,5,26,15,45,185.5,333.0,4.9,29.0,467.0,395.34,296.44
2016,5,26,16,0,141.0,312.0,4.7,29.0,407.0,344.81,258.66
2016,5,26,16,15,85.5,268.0,4.5,28.5,324.5,279.34,210.2
2016,5,26,16,30,30.0,224.0,4.3,28.0,242.0,215.37,162.66
2016,5,26,16,45,100.0,216.5,4.1,28.0,267.5,226.73,170.31
2016,5,26,17,0,170.0,209.0,3.9,28.0,293.0,225.87,167.29
2016,5,26,17,15,144.5,190.5,3.8,27.5,256.0,193.6,142.87
2016,5,26,17,30,119.0,172.0,3.7,27.0,219.0,163.97,120.85
2016,5,26,17,45,103.0,146.5,3.65,26.5,182.5,132.79,97.56
2016,5,26,18,0,87.0,121.0,3.6,26.0,146.0,107.67,79.57
2016,5,26,18,15,63.5,96.0,3.7,25.5,112.0,81.94,64.28
2016,5,26,18,30,40.0,71.0,3.8,25.0,78.0,61.98,47.01
2016,5,26,18,45,20.0,45.5,3.9,25.0,49.0,41.12,28.63
2016,5,26,19,0,0.0,20.0,4.0,25.0,20.0,19.31,8.56
2016,5,26,19,15,0.0,10.0,4.15,24.5,10.0,9.83,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,17.72,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,44.71,25.54
2016,5,27,6,15,89.0,52.5,4.9,23.0,67.5,98.07,71.74
2016,5,27,6,30,145.0,78.0,4.9,23.0,105.0,154.81,119.52
2016,5,27,6,45,72.5,71.5,4.9,23.5,85.0,114.8,88.74
2016,5,27,7,0,0.0,65.0,4.9,24.0,65.0,63.21,46.39
2016,5,27,7,15,4.0,99.0,5.05,24.0,101.0,100.68,77.0
2016,5,27,7,30,8.0,133.0,5.2,24.0,137.0,138.61,107.52
2016,5,27,7,45,4.0,75.5,5.35,24.5,77.5,75.64,56.15
2016,5,27,8,0,0.0,18.0,5.5,25.0,18.0,17.38,8.51
2016,5,27,8,15,0.0,77.0,5.6,25.0,77.0,74.47,54.6
2016,5,27,8,30,0.0,136.0,5.7,25.0,136.0,133.24,101.17
2016,5,27,8,45,51.5,221.5,5.8,25.5,256.5,270.05,209.17
2016,5,27,9,0,103.0,307.0,5.9,26.0,377.0,407.03,313.57
2016,5,27,9,15,105.0,329.0,5.8,26.0,404.5,433.46,332.13
2016,5,27,9,30,107.0,351.0,5.7,26.0,432.0,459.59,350.55
2016,5,27,9,45,58.5,281.0,5.6,26.5,325.5,340.41,259.01
2016,5,27,10,0,10.0,211.0,5.5,27.0,219.0,216.5,162.79
2016,5,27,10,15,10.5,219.5,5.4,27.0,229.0,225.38,169.41
2016,5,27,10,30,11.0,228.0,5.3,27.0,239.0,234.22,175.82
2016,5,27,10,45,12.5,234.5,5.25,27.5,247.0,242.01,181.15
2016,5,27,11,0,14.0,241.0,5.2,28.0,255.0,249.77,186.44
2016,5,27,11,15,18.5,299.0,5.0,28.0,317.5,311.5,232.17
2016,5,27,11,30,23.0,357.0,4.8,28.0,380.0,373.0,276.89
2016,5,27,11,45,19.5,323.5,4.65,28.5,343.0,335.65,248.56
2016,5,27,12,0,16.0,290.0,4.5,29.0,306.0,298.61,220.72
2016,5,27,12,15,16.5,300.0,4.2,29.0,316.5,308.25,227.64
2016,5,27,12,30,17.0,310.0,3.9,29.0,327.0,317.71,234.33
2016,5,27,12,45,15.0,278.5,3.6,29.0,293.5,284.38,209.74
2016,5,27,13,0,13.0,247.0,3.3,29.0,260.0,251.29,185.33
2016,5,27,13,15,15.5,281.0,2.9,29.0,296.0,285.6,210.5
2016,5,27,13,30,18.0,315.0,2.5,29.0,332.0,319.43,234.82
2016,5,27,13,45,27.5,353.0,2.2,29.0,379.0,361.04,264.68
2016,5,27,14,0,37.0,391.0,1.9,29.0,426.0,401.72,293.27
2016,5,27,14,15,66.5,409.0,1.65,29.0,469.0,437.81,318.9
2016,5,27,14,30,96.0,427.0,1.4,29.0,512.0,471.06,341.92
2016,5,27,14,45,144.5,414.5,1.2,29.0,536.5,483.62,350.98
2016,5,27,15,0,193.0,402.0,1.0,29.0,561.0,494.98,358.8
2016,5,27,15,15,462.0,282.0,0.9,29.0,637.0,533.59,389.34
2016,5,27,15,30,731.0,162.0,0.8,29.0,713.0,552.72,403.68
2016,5,27,15,45,732.5,149.0,0.7,29.0,672.0,505.46,368.19
2016,5,27,16,0,734.0,136.0,0.6,29.0,631.0,457.19,331.63
2016,5,27,16,15,570.5,178.0,0.65,28.5,545.0,388.66,281.81
2016,5,27,16,30,407.0,220.0,0.7,28.0,459.0,335.3,243.37
2016,5,27,16,45,536.0,163.0,0.75,28.0,446.5,303.28,215.51
2016,5,27,17,0,665.0,106.0,0.8,28.0,434.0,256.51,173.85
2016,5,27,17,15,629.5,100.0,0.85,27.5,381.0,207.65,134.57
2016,5,27,17,30,594.0,94.0,0.9,27.0,328.0,162.57,99.35
2016,5,27,17,45,553.5,84.5,0.95,27.0,276.5,117.88,67.21
2016,5,27,18,0,513.0,75.0,1.0,27.0,225.0,77.73,43.63
2016,5,27,18,15,443.0,65.5,0.95,26.0,175.0,46.22,33.89
2016,5,27,18,30,373.0,56.0,0.9,25.0,125.0,41.34,29.6
2016,5,27,18,45,270.5,42.0,0.9,24.5,83.5,31.76,20.97
2016,5,27,19,0,168.0,28.0,0.9,24.0,42.0,21.66,10.6
2016,5,27,19,15,84.0,14.0,0.95,23.5,21.0,13.76,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.0,2.75,22.0,19.0,25.2,0.0
2016,5,28,6,0,70.0,32.0,2.8,22.0,38.0,64.5,39.38
2016,5,28,6,15,157.0,52.5,2.95,22.5,78.0,128.71,95.34
2016,5,28,6,30,244.0,73.0,3.1,23.0,118.0,195.65,151.42
2016,5,28,6,45,122.0,81.5,3.3,23.5,104.0,150.58,117.64
2016,5,28,7,0,0.0,90.0,3.5,24.0,90.0,90.22,68.36
2016,5,28,7,15,0.5,108.5,3.65,24.0,109.0,109.0,83.6
2016,5,28,7,30,1.0,127.0,3.8,24.0,128.0,127.75,98.49
2016,5,28,7,45,0.5,122.0,4.0,24.5,122.5,120.89,92.44
2016,5,28,8,0,0.0,117.0,4.2,25.0,117.0,114.68,86.96
2016,5,28,8,15,4.5,153.5,4.25,25.5,156.0,155.09,118.56
2016,5,28,8,30,9.0,190.0,4.3,26.0,195.0,195.9,149.84
2016,5,28,8,45,9.0,199.0,4.35,26.5,205.0,204.65,155.76
2016,5,28,9,0,9.0,208.0,4.4,27.0,215.0,213.45,161.74
2016,5,28,9,15,10.0,219.5,4.35,27.0,227.5,225.72,170.66
2016,5,28,9,30,11.0,231.0,4.3,27.0,240.0,238.01,179.58
2016,5,28,9,45,80.0,316.5,4.3,27.5,382.5,397.94,300.56
2016,5,28,10,0,149.0,402.0,4.3,28.0,525.0,562.85,419.51
2016,5,28,10,15,168.0,420.0,4.2,28.5,564.0,600.14,443.88
2016,5,28,10,30,187.0,438.0,4.1,29.0,603.0,637.22,468.27
2016,5,28,10,45,289.5,421.0,4.1,29.5,685.5,727.06,531.75
2016,5,28,11,0,392.0,404.0,4.1,30.0,768.0,809.83,588.71
2016,5,28,11,15,345.5,436.0,4.05,30.0,761.5,794.61,575.47
2016,5,28,11,30,299.0,468.0,4.0,30.0,755.0,777.33,561.5
2016,5,28,11,45,234.0,486.5,3.95,30.0,713.0,721.79,521.6
2016,5,28,12,0,169.0,505.0,3.9,30.0,671.0,671.27,484.92
2016,5,28,12,15,503.0,335.0,3.85,30.0,831.5,828.92,603.35
2016,5,28,12,30,837.0,165.0,3.8,30.0,992.0,968.87,699.1
2016,5,28,12,45,835.5,164.5,3.8,30.0,987.5,950.41,686.09
2016,5,28,13,0,834.0,164.0,3.8,30.0,983.0,929.46,672.67
2016,5,28,13,15,830.5,163.0,3.8,30.0,970.0,903.81,656.2
2016,5,28,13,30,827.0,162.0,3.8,30.0,957.0,875.91,638.26
2016,5,28,13,45,822.0,160.5,3.8,30.0,936.5,844.15,617.7
2016,5,28,14,0,817.0,159.0,3.8,30.0,916.0,810.48,595.77
2016,5,28,14,15,809.0,157.0,3.8,30.0,889.0,772.26,570.63
2016,5,28,14,30,801.0,155.0,3.8,30.0,862.0,732.66,544.37
2016,5,28,14,45,779.5,159.5,3.8,30.0,825.0,688.46,513.24
2016,5,28,15,0,758.0,164.0,3.8,30.0,788.0,644.35,481.33
2016,5,28,15,15,744.5,161.0,3.75,29.5,748.5,598.63,448.67
2016,5,28,15,30,731.0,158.0,3.7,29.0,709.0,550.07,413.2
2016,5,28,15,45,714.5,153.5,3.65,29.0,665.0,501.19,375.76
2016,5,28,16,0,698.0,149.0,3.6,29.0,621.0,452.99,337.96
2016,5,28,16,15,676.5,144.0,3.5,28.5,572.5,403.15,298.69
2016,5,28,16,30,655.0,139.0,3.4,28.0,524.0,354.91,259.7
2016,5,28,16,45,627.5,132.5,3.3,28.0,473.5,305.28,218.64
2016,5,28,17,0,600.0,126.0,3.2,28.0,423.0,258.29,179.4
2016,5,28,17,15,562.5,118.5,3.1,27.5,371.0,211.18,141.11
2016,5,28,17,30,525.0,111.0,3.0,27.0,319.0,168.59,107.6
2016,5,28,17,45,481.0,100.0,2.95,27.0,268.0,125.57,76.39
2016,5,28,18,0,437.0,89.0,2.9,27.0,217.0,87.34,53.16
2016,5,28,18,15,367.5,77.0,2.9,26.5,169.0,55.66,41.83
2016,5,28,18,30,298.0,65.0,2.9,26.0,121.0,48.41,35.42
2016,5,28,18,45,206.0,48.0,2.9,25.5,80.5,36.58,24.87
2016,5,28,19,0,114.0,31.0,2.9,25.0,40.0,25.73,13.77
2016,5,28,19,15,57.0,15.5,2.9,24.5,20.0,15.24,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,2.0,13.0,2.05,22.0,13.5,13.32,0.0
2016,5,29,6,0,4.0,26.0,2.2,22.0,27.0,27.52,14.18
2016,5,29,6,15,36.5,48.0,2.25,22.0,55.0,66.96,47.84
2016,5,29,6,30,69.0,70.0,2.3,22.0,83.0,111.7,85.38
2016,5,29,6,45,103.5,90.5,2.4,22.5,117.0,153.17,120.08
2016,5,29,7,0,138.0,111.0,2.5,23.0,151.0,197.72,156.78
2016,5,29,7,15,294.0,115.5,2.55,23.0,224.0,302.61,242.33
2016,5,29,7,30,450.0,120.0,2.6,23.0,297.0,424.19,338.66
2016,5,29,7,45,515.0,126.5,2.7,23.5,358.0,493.07,390.91
2016,5,29,8,0,580.0,133.0,2.8,24.0,419.0,570.52,448.24
2016,5,29,8,15,386.5,196.5,2.85,24.0,396.5,516.08,402.81
2016,5,29,8,30,193.0,260.0,2.9,24.0,374.0,431.74,334.63
2016,5,29,8,45,120.5,270.5,2.95,24.5,343.5,388.76,299.42
2016,5,29,9,0,48.0,281.0,3.0,25.0,313.0,331.87,253.3
2016,5,29,9,15,33.5,273.0,3.0,25.0,296.5,310.01,235.96
2016,5,29,9,30,19.0,265.0,3.0,25.0,280.0,280.02,212.39
2016,5,29,9,45,89.5,333.5,3.0,25.5,407.0,424.88,321.43
2016,5,29,10,0,160.0,402.0,3.0,26.0,534.0,573.26,427.71
2016,5,29,10,15,88.0,344.5,3.0,26.5,417.5,434.94,325.06
2016,5,29,10,30,16.0,287.0,3.0,27.0,301.0,298.19,222.11
2016,5,29,10,45,29.5,345.0,3.05,27.5,372.0,376.97,279.8
2016,5,29,11,0,43.0,403.0,3.1,28.0,443.0,448.77,330.51
2016,5,29,11,15,29.5,352.0,3.05,28.0,380.0,381.65,281.5
2016,5,29,11,30,16.0,301.0,3.0,28.0,317.0,310.54,229.48
2016,5,29,11,45,207.0,367.0,3.0,28.0,571.0,579.46,428.54
2016,5,29,12,0,398.0,433.0,3.0,28.0,825.0,828.67,600.11
2016,5,29,12,15,616.5,295.5,2.95,28.0,904.5,899.94,652.53
2016,5,29,12,30,835.0,158.0,2.9,28.0,984.0,956.22,689.82
2016,5,29,12,45,831.5,159.5,2.9,28.5,979.5,942.27,679.0
2016,5,29,13,0,828.0,161.0,2.9,29.0,975.0,921.57,664.51
2016,5,29,13,15,825.5,160.5,2.85,29.0,963.0,897.5,648.9
2016,5,29,13,30,823.0,160.0,2.8,29.0,951.0,871.15,631.84
2016,5,29,13,45,815.5,160.0,2.75,29.0,931.0,838.88,610.87
2016,5,29,14,0,808.0,160.0,2.7,29.0,911.0,804.84,588.7
2016,5,29,14,15,430.5,277.0,2.6,28.5,676.0,591.69,438.23
2016,5,29,14,30,53.0,394.0,2.5,28.0,441.0,409.69,301.22
2016,5,29,14,45,422.0,268.5,2.4,28.0,618.0,539.59,403.62
2016,5,29,15,0,791.0,143.0,2.3,28.0,795.0,647.52,483.73
2016,5,29,15,15,532.0,244.5,2.15,27.5,674.0,544.02,405.47
2016,5,29,15,30,273.0,346.0,2.0,27.0,553.0,464.25,345.05
2016,5,29,15,45,324.5,310.5,1.95,27.0,541.0,444.26,331.08
2016,5,29,16,0,376.0,275.0,1.9,27.0,529.0,419.23,312.26
2016,5,29,16,15,531.0,200.0,1.9,27.0,529.5,393.78,291.82
2016,5,29,16,30,686.0,125.0,1.9,27.0,530.0,354.91,258.67
2016,5,29,16,45,655.0,121.0,1.95,27.0,478.5,304.78,217.5
2016,5,29,17,0,624.0,117.0,2.0,27.0,427.0,257.61,178.29
2016,5,29,17,15,587.5,110.0,1.9,26.5,374.5,209.81,139.32
2016,5,29,17,30,551.0,103.0,1.8,26.0,322.0,165.93,104.61
2016,5,29,17,45,495.5,95.5,1.7,25.5,270.0,123.73,74.56
2016,5,29,18,0,440.0,88.0,1.6,25.0,218.0,87.56,53.34
2016,5,29,18,15,371.5,76.0,1.6,24.5,170.0,54.81,41.47
2016,5,29,18,30,303.0,64.0,1.6,24.0,122.0,47.53,35.02
2016,5,29,18,45,205.5,47.5,1.65,24.0,81.5,36.1,24.7
2016,5,29,19,0,108.0,31.0,1.7,24.0,41.0,25.74,14.07
2016,5,29,19,15,54.0,15.5,1.85,24.0,20.5,15.24,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,3.5,0.9,21.0,3.5,3.44,0.0
2016,5,30,6,0,0.0,7.0,0.9,21.0,7.0,6.74,0.0
2016,5,30,6,15,0.0,15.5,0.95,21.0,15.5,14.95,6.51
2016,5,30,6,30,0.0,24.0,1.0,21.0,24.0,23.15,13.55
2016,5,30,6,45,0.0,34.0,1.05,21.5,34.0,32.82,21.7
2016,5,30,7,0,0.0,44.0,1.1,22.0,44.0,42.49,29.73
2016,5,30,7,15,0.0,33.5,0.95,22.0,33.5,32.34,21.29
2016,5,30,7,30,0.0,23.0,0.8,22.0,23.0,22.2,12.83
2016,5,30,7,45,0.0,17.0,0.7,22.0,17.0,16.41,7.98
2016,5,30,8,0,0.0,11.0,0.6,22.0,11.0,10.62,3.14
2016,5,30,8,15,12.0,114.0,0.5,22.5,121.0,120.12,92.13
2016,5,30,8,30,24.0,217.0,0.4,23.0,231.0,235.97,180.96
2016,5,30,8,45,156.0,256.5,0.35,23.5,360.5,402.05,305.51
2016,5,30,9,0,288.0,296.0,0.3,24.0,490.0,569.25,422.03
2016,5,30,9,15,492.0,235.5,0.6,24.5,595.0,697.32,513.8
2016,5,30,9,30,696.0,175.0,0.9,25.0,700.0,831.09,605.54
2016,5,30,9,45,700.5,184.5,1.2,25.5,737.0,860.2,624.46
2016,5,30,10,0,705.0,194.0,1.5,26.0,774.0,887.04,642.88
2016,5,30,10,15,715.5,197.0,1.75,26.0,807.0,910.36,659.49
2016,5,30,10,30,726.0,200.0,2.0,26.0,840.0,931.45,674.61
2016,5,30,10,45,725.0,208.5,2.25,26.0,864.5,944.62,684.58
2016,5,30,11,0,724.0,217.0,2.5,26.0,889.0,955.01,692.78
2016,5,30,11,15,730.0,218.5,2.55,26.0,908.5,962.35,697.25
2016,5,30,11,30,736.0,220.0,2.6,26.0,928.0,967.01,700.13
2016,5,30,11,45,779.0,192.0,2.7,26.0,950.0,972.37,704.04
2016,5,30,12,0,822.0,164.0,2.8,26.0,972.0,978.86,708.77
2016,5,30,12,15,823.5,164.5,2.65,26.0,976.5,969.93,701.46
2016,5,30,12,30,825.0,165.0,2.5,26.0,981.0,958.22,692.58
2016,5,30,12,45,827.5,162.0,2.45,26.5,978.0,941.4,680.07
2016,5,30,13,0,830.0,159.0,2.4,27.0,975.0,922.0,666.05
2016,5,30,13,15,827.5,158.5,2.3,27.0,963.5,897.95,650.0
2016,5,30,13,30,825.0,158.0,2.2,27.0,952.0,871.6,632.52
2016,5,30,13,45,826.0,153.0,2.1,27.0,934.0,840.82,612.16
2016,5,30,14,0,827.0,148.0,2.0,27.0,916.0,809.47,591.43
2016,5,30,14,15,820.5,146.5,1.9,27.0,890.0,772.89,567.18
2016,5,30,14,30,814.0,145.0,1.8,27.0,864.0,734.57,541.68
2016,5,30,14,45,809.0,140.5,1.75,27.0,832.0,693.17,513.7
2016,5,30,15,0,804.0,136.0,1.7,27.0,800.0,650.49,483.53
2016,5,30,15,15,792.5,133.5,1.65,27.0,761.0,604.56,450.36
2016,5,30,15,30,781.0,131.0,1.6,27.0,722.0,558.28,416.19
2016,5,30,15,45,771.5,125.0,1.6,27.0,679.0,509.72,379.82
2016,5,30,16,0,762.0,119.0,1.6,27.0,636.0,461.05,342.31
2016,5,30,16,15,742.5,115.0,1.65,27.0,587.5,410.09,302.21
2016,5,30,16,30,723.0,111.0,1.7,27.0,539.0,360.42,261.98
2016,5,30,16,45,696.5,107.0,1.75,27.0,487.5,306.7,217.98
2016,5,30,17,0,670.0,103.0,1.8,27.0,436.0,258.51,177.64
2016,5,30,17,15,635.0,97.0,1.7,26.5,383.0,209.44,137.31
2016,5,30,17,30,600.0,91.0,1.6,26.0,330.0,164.06,101.09
2016,5,30,17,45,538.5,86.5,1.5,26.0,276.5,121.1,70.44
2016,5,30,18,0,477.0,82.0,1.4,26.0,223.0,84.98,49.67
2016,5,30,18,15,409.5,71.0,1.3,25.5,174.5,50.92,37.98
2016,5,30,18,30,342.0,60.0,1.2,25.0,126.0,44.3,32.15
2016,5,30,18,45,246.0,45.5,1.1,24.5,85.0,34.43,23.28
2016,5,30,19,0,150.0,31.0,1.0,24.0,44.0,24.01,12.93
2016,5,30,19,15,75.0,15.5,1.05,23.5,22.0,15.24,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,10.5,14.0,1.85,21.5,15.0,16.62,0.0
2016,5,31,6,0,21.0,28.0,1.9,22.0,30.0,37.74,21.51
2016,5,31,6,15,61.0,50.0,1.95,22.0,60.5,83.69,60.98
2016,5,31,6,30,101.0,72.0,2.0,22.0,91.0,127.84,98.27
2016,5,31,6,45,142.0,90.5,2.1,22.5,127.0,171.37,134.78
2016,5,31,7,0,183.0,109.0,2.2,23.0,163.0,225.57,179.19
2016,5,31,7,15,99.0,124.0,2.25,23.0,154.0,194.38,153.83
2016,5,31,7,30,15.0,139.0,2.3,23.0,145.0,149.41,116.28
2016,5,31,7,45,288.5,138.5,2.35,23.0,280.5,348.39,278.51
2016,5,31,8,0,562.0,138.0,2.4,23.0,416.0,563.46,444.02
2016,5,31,8,15,321.5,196.0,2.45,23.0,359.0,458.5,359.42
2016,5,31,8,30,81.0,254.0,2.5,23.0,302.0,329.21,255.09
2016,5,31,8,45,108.5,283.0,2.6,23.5,353.0,384.17,296.62
2016,5,31,9,0,136.0,312.0,2.7,24.0,404.0,449.4,344.11
2016,5,31,9,15,70.0,243.0,2.75,24.5,291.0,309.77,237.27
2016,5,31,9,30,4.0,174.0,2.8,25.0,178.0,174.06,131.12
2016,5,31,9,45,4.0,168.0,2.85,25.5,172.0,167.97,126.15
2016,5,31,10,0,4.0,162.0,2.9,26.0,166.0,161.96,121.07
2016,5,31,10,15,5.5,167.5,2.9,26.0,173.0,168.83,126.2
2016,5,31,10,30,7.0,173.0,2.9,26.0,180.0,175.72,131.32
2016,5,31,10,45,38.5,305.5,2.95,26.5,342.0,345.18,258.61
2016,5,31,11,0,70.0,438.0,3.0,27.0,504.0,511.75,377.41
2016,5,31,11,15,35.0,270.5,3.1,27.0,303.5,304.53,226.85
2016,5,31,11,30,0.0,103.0,3.2,27.0,103.0,100.1,72.12
2016,5,31,11,45,0.0,88.5,3.3,27.5,88.5,85.97,61.26
2016,5,31,12,0,0.0,74.0,3.4,28.0,74.0,71.86,50.25
2016,5,31,12,15,0.0,87.5,3.65,28.0,87.5,84.98,60.36
2016,5,31,12,30,0.0,101.0,3.9,28.0,101.0,98.08,70.41
2016,5,31,12,45,0.0,105.0,4.2,28.0,105.0,101.91,73.36
2016,5,31,13,0,0.0,109.0,4.5,28.0,109.0,105.74,76.32
2016,5,31,13,15,0.0,93.0,4.55,27.5,93.0,90.19,64.54
2016,5,31,13,30,0.0,77.0,4.6,27.0,77.0,74.67,52.71
2016,5,31,13,45,0.0,68.0,4.65,27.0,68.0,65.95,45.98
2016,5,31,14,0,0.0,59.0,4.7,27.0,59.0,57.21,39.22
2016,5,31,14,15,0.0,57.5,4.4,26.5,57.5,55.74,38.21
2016,5,31,14,30,0.0,56.0,4.1,26.0,56.0,54.27,37.19
2016,5,31,14,45,0.0,53.0,3.8,26.0,53.0,51.34,34.95
2016,5,31,15,0,0.0,50.0,3.5,26.0,50.0,48.42,32.72
2016,5,31,15,15,0.0,45.0,3.4,25.5,45.0,43.56,29.02
2016,5,31,15,30,0.0,40.0,3.3,25.0,40.0,38.7,25.3
2016,5,31,15,45,0.0,71.0,3.25,25.0,71.0,68.72,49.26
2016,5,31,16,0,0.0,102.0,3.2,25.0,102.0,98.62,73.07
2016,5,31,16,15,5.0,147.0,3.1,24.5,150.0,142.8,108.25
2016,5,31,16,30,10.0,192.0,3.0,24.0,198.0,184.83,141.61
2016,5,31,16,45,126.5,199.0,2.95,24.0,262.5,217.38,164.98
2016,5,31,17,0,243.0,206.0,2.9,24.0,327.0,239.93,178.61
2016,5,31,17,15,223.0,185.5,2.85,23.5,286.5,203.43,149.84
2016,5,31,17,30,203.0,165.0,2.8,23.0,246.0,173.55,126.75
2016,5,31,17,45,160.5,145.0,2.8,23.0,203.0,139.35,101.64
2016,5,31,18,0,118.0,125.0,2.8,23.0,160.0,109.67,80.89
2016,5,31,18,15,90.0,100.5,2.7,23.0,124.0,81.49,64.6
2016,5,31,18,30,62.0,76.0,2.6,23.0,88.0,65.91,50.85
2016,5,31,18,45,31.0,50.5,2.55,23.0,56.5,45.2,32.5
2016,5,31,19,0,0.0,25.0,2.5,23.0,25.0,24.02,13.13
2016,5,31,19,15,0.0,12.5,2.45,23.0,12.5,12.29,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.0,26.76,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,38.0,73.14,46.51
2016,6,1,6,15,160.5,52.0,1.05,21.0,77.5,129.16,96.17
2016,6,1,6,30,240.0,72.0,1.0,21.0,117.0,192.68,149.52
2016,6,1,6,45,226.5,90.0,0.95,21.5,143.5,217.14,171.14
2016,6,1,7,0,213.0,108.0,0.9,22.0,170.0,240.04,190.22
2016,6,1,7,15,106.5,105.5,0.8,22.0,136.5,176.82,139.68
2016,6,1,7,30,0.0,103.0,0.7,22.0,103.0,101.47,77.43
2016,6,1,7,45,118.5,153.5,0.65,22.5,212.5,245.6,193.71
2016,6,1,8,0,237.0,204.0,0.6,23.0,322.0,397.63,308.51
2016,6,1,8,15,428.5,179.5,0.6,23.0,420.5,528.56,405.48
2016,6,1,8,30,620.0,155.0,0.6,23.0,519.0,669.41,505.11
2016,6,1,8,45,640.5,161.5,0.6,23.5,567.0,713.91,531.75
2016,6,1,9,0,661.0,168.0,0.6,24.0,615.0,757.87,558.02
2016,6,1,9,15,460.5,258.0,0.65,24.0,580.0,694.1,509.74
2016,6,1,9,30,260.0,348.0,0.7,24.0,545.0,612.28,448.84
2016,6,1,9,45,192.0,373.5,0.8,24.0,523.5,571.59,420.01
2016,6,1,10,0,124.0,399.0,0.9,24.0,502.0,536.1,393.59
2016,6,1,10,15,66.5,302.0,0.9,24.0,357.5,369.86,275.36
2016,6,1,10,30,9.0,205.0,0.9,24.0,213.0,209.39,156.22
2016,6,1,10,45,12.5,247.5,0.95,24.5,259.0,254.97,190.47
2016,6,1,11,0,16.0,290.0,1.0,25.0,305.0,300.5,223.17
2016,6,1,11,15,162.5,377.5,1.0,25.0,534.0,546.66,401.92
2016,6,1,11,30,309.0,465.0,1.0,25.0,763.0,784.74,560.3
2016,6,1,11,45,378.0,451.5,1.0,25.5,820.5,834.59,589.92
2016,6,1,12,0,447.0,438.0,1.0,26.0,878.0,885.29,621.54
2016,6,1,12,15,428.5,438.0,1.0,26.0,861.0,857.95,603.24
2016,6,1,12,30,410.0,438.0,1.0,26.0,844.0,828.14,584.3
2016,6,1,12,45,374.5,451.0,1.0,26.0,820.5,796.16,563.19
2016,6,1,13,0,339.0,464.0,1.0,26.0,797.0,764.1,541.91
2016,6,1,13,15,372.0,442.0,1.05,26.0,803.5,760.87,541.98
2016,6,1,13,30,405.0,420.0,1.1,26.0,810.0,755.37,540.19
2016,6,1,13,45,431.5,406.0,1.15,26.0,814.0,747.84,536.73
2016,6,1,14,0,458.0,392.0,1.2,26.0,818.0,738.86,532.2
2016,6,1,14,15,449.0,376.5,1.3,26.0,784.0,698.27,506.52
2016,6,1,14,30,440.0,361.0,1.4,26.0,750.0,657.51,480.4
2016,6,1,14,45,344.0,378.0,1.55,26.5,675.5,587.93,431.34
2016,6,1,15,0,248.0,395.0,1.7,27.0,601.0,522.54,384.53
2016,6,1,15,15,308.5,358.5,1.75,27.0,601.5,513.5,379.92
2016,6,1,15,30,369.0,322.0,1.8,27.0,602.0,498.91,370.39
2016,6,1,15,45,184.5,203.5,1.9,27.0,343.5,279.43,210.29
2016,6,1,16,0,0.0,85.0,2.0,27.0,85.0,82.28,59.37
2016,6,1,16,15,23.5,163.0,1.95,26.5,177.0,162.66,122.55
2016,6,1,16,30,47.0,241.0,1.9,26.0,269.0,236.65,179.34
2016,6,1,16,45,23.5,125.0,1.85,26.0,139.0,124.8,93.33
2016,6,1,17,0,0.0,9.0,1.8,26.0,9.0,8.69,1.4
2016,6,1,17,15,0.0,8.0,1.7,25.5,8.0,7.72,0.66
2016,6,1,17,30,0.0,7.0,1.6,25.0,7.0,6.75,0.0
2016,6,1,17,45,0.0,5.5,1.55,25.0,5.5,5.3,0.0
2016,6,1,18,0,0.0,4.0,1.5,25.0,4.0,3.86,0.0
2016,6,1,18,15,0.0,3.0,1.4,24.5,3.0,2.89,0.0
2016,6,1,18,30,0.0,2.0,1.3,24.0,2.0,1.93,0.0
2016,6,1,18,45,0.0,1.5,1.2,23.5,1.5,1.44,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.96,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.48,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
