Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,0.5,0.85,21.0,0.5,0.49,0.0
2016,6,2,6,0,0.0,1.0,1.0,21.0,1.0,0.96,0.0
2016,6,2,6,15,0.0,3.0,1.3,21.0,3.0,2.89,0.0
2016,6,2,6,30,0.0,5.0,1.6,21.0,5.0,4.82,0.0
2016,6,2,6,45,0.0,7.5,1.95,21.0,7.5,7.23,0.39
2016,6,2,7,0,0.0,10.0,2.3,21.0,10.0,9.64,2.43
2016,6,2,7,15,0.0,16.0,2.4,21.0,16.0,15.43,7.27
2016,6,2,7,30,0.0,22.0,2.5,21.0,22.0,21.23,12.07
2016,6,2,7,45,0.0,63.5,2.6,21.5,63.5,61.38,45.08
2016,6,2,8,0,0.0,105.0,2.7,22.0,105.0,102.4,78.08
2016,6,2,8,15,145.5,175.5,2.75,22.0,261.5,296.54,235.68
2016,6,2,8,30,291.0,246.0,2.8,22.0,418.0,501.1,392.59
2016,6,2,8,45,158.5,250.5,2.85,22.0,345.5,397.42,309.87
2016,6,2,9,0,26.0,255.0,2.9,22.0,273.0,276.58,213.29
2016,6,2,9,15,41.5,292.0,2.9,22.0,322.5,337.53,259.91
2016,6,2,9,30,57.0,329.0,2.9,22.0,372.0,390.67,299.34
2016,6,2,9,45,37.5,306.0,2.95,22.5,335.0,347.5,265.2
2016,6,2,10,0,18.0,283.0,3.0,23.0,298.0,296.77,225.63
2016,6,2,10,15,32.5,334.0,3.0,23.0,362.5,370.62,280.98
2016,6,2,10,30,47.0,385.0,3.0,23.0,427.0,436.97,329.38
2016,6,2,10,45,149.0,422.0,3.05,23.5,559.5,582.46,436.22
2016,6,2,11,0,251.0,459.0,3.1,24.0,692.0,727.4,537.96
2016,6,2,11,15,564.0,291.0,2.95,24.0,829.5,871.3,644.99
2016,6,2,11,30,877.0,123.0,2.8,24.0,967.0,1000.85,730.28
2016,6,2,11,45,649.5,278.5,2.65,24.5,908.0,935.14,682.51
2016,6,2,12,0,422.0,434.0,2.5,25.0,849.0,856.98,620.42
2016,6,2,12,15,643.0,287.5,2.3,25.0,923.0,919.18,668.22
2016,6,2,12,30,864.0,141.0,2.1,25.0,997.0,969.55,699.09
2016,6,2,12,45,584.0,310.5,1.9,25.0,888.0,858.22,621.81
2016,6,2,13,0,304.0,480.0,1.7,25.0,779.0,747.31,538.35
2016,6,2,13,15,299.5,475.0,1.6,25.0,767.0,727.14,525.19
2016,6,2,13,30,295.0,470.0,1.5,25.0,755.0,706.5,510.88
2016,6,2,13,45,328.0,445.5,1.45,25.0,756.0,699.03,506.94
2016,6,2,14,0,361.0,421.0,1.4,25.0,757.0,689.1,501.13
2016,6,2,14,15,610.5,271.0,1.45,25.0,819.5,726.22,533.91
2016,6,2,14,30,860.0,121.0,1.5,25.0,882.0,750.03,554.26
2016,6,2,14,45,492.0,261.0,1.55,25.0,693.0,583.64,434.6
2016,6,2,15,0,124.0,401.0,1.6,25.0,504.0,450.37,333.79
2016,6,2,15,15,473.0,256.5,1.6,25.0,620.0,521.09,391.63
2016,6,2,15,30,822.0,112.0,1.6,25.0,736.0,570.18,429.14
2016,6,2,15,45,810.0,108.0,1.6,25.0,692.0,517.31,388.7
2016,6,2,16,0,798.0,104.0,1.6,25.0,648.0,467.54,350.05
2016,6,2,16,15,779.5,101.0,1.55,25.0,599.0,416.19,308.95
2016,6,2,16,30,761.0,98.0,1.5,25.0,550.0,365.95,267.67
2016,6,2,16,45,739.5,93.0,1.5,25.0,498.5,314.32,224.63
2016,6,2,17,0,718.0,88.0,1.5,25.0,447.0,264.56,182.44
2016,6,2,17,15,685.5,83.0,1.4,24.5,394.0,211.42,138.27
2016,6,2,17,30,653.0,78.0,1.3,24.0,341.0,164.57,100.14
2016,6,2,17,45,613.0,71.5,1.25,24.0,289.0,119.17,66.11
2016,6,2,18,0,573.0,65.0,1.2,24.0,237.0,78.19,40.73
2016,6,2,18,15,508.5,57.5,1.1,23.5,187.0,40.77,29.62
2016,6,2,18,30,444.0,50.0,1.0,23.0,137.0,35.42,24.88
2016,6,2,18,45,352.5,38.5,0.9,22.5,94.5,28.21,18.33
2016,6,2,19,0,261.0,27.0,0.8,22.0,52.0,20.45,10.65
2016,6,2,19,15,130.5,13.5,0.8,21.5,26.0,10.15,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,23.5,14.0,1.5,18.5,16.0,20.17,0.0
2016,6,3,6,0,47.0,28.0,1.5,19.0,32.0,50.45,31.06
2016,6,3,6,15,76.5,47.5,1.55,19.0,59.5,85.82,63.33
2016,6,3,6,30,106.0,67.0,1.6,19.0,87.0,123.24,95.7
2016,6,3,6,45,118.5,89.5,1.65,19.5,119.0,158.88,126.06
2016,6,3,7,0,131.0,112.0,1.7,20.0,151.0,195.21,156.19
2016,6,3,7,15,198.0,131.0,1.7,20.0,203.0,266.41,214.26
2016,6,3,7,30,265.0,150.0,1.7,20.0,255.0,336.66,270.3
2016,6,3,7,45,319.0,165.5,1.7,20.5,310.5,399.71,318.73
2016,6,3,8,0,373.0,181.0,1.7,21.0,366.0,466.73,368.83
2016,6,3,8,15,592.5,127.5,1.85,21.0,459.0,596.4,469.01
2016,6,3,8,30,812.0,74.0,2.0,21.0,552.0,720.65,558.08
2016,6,3,8,45,828.5,76.0,2.15,21.5,600.5,763.69,585.5
2016,6,3,9,0,845.0,78.0,2.3,22.0,649.0,805.61,612.5
2016,6,3,9,15,576.5,207.5,2.4,22.5,609.5,744.42,566.14
2016,6,3,9,30,308.0,337.0,2.5,23.0,570.0,643.61,485.81
2016,6,3,9,45,327.0,352.0,2.7,23.5,611.5,682.18,512.9
2016,6,3,10,0,346.0,367.0,2.9,24.0,653.0,720.34,538.47
2016,6,3,10,15,241.0,402.0,2.95,24.0,605.0,659.82,492.02
2016,6,3,10,30,136.0,437.0,3.0,24.0,557.0,586.66,436.75
2016,6,3,10,45,292.0,413.5,3.05,24.5,681.5,722.13,535.65
2016,6,3,11,0,448.0,390.0,3.1,25.0,806.0,857.58,629.6
2016,6,3,11,15,230.5,315.5,3.1,25.0,530.0,556.87,417.14
2016,6,3,11,30,13.0,241.0,3.1,25.0,254.0,248.35,185.57
2016,6,3,11,45,451.5,178.5,3.1,25.5,622.5,637.83,485.42
2016,6,3,12,0,890.0,116.0,3.1,26.0,991.0,994.93,724.54
2016,6,3,12,15,543.5,312.0,3.05,26.0,847.5,847.23,620.3
2016,6,3,12,30,197.0,508.0,3.0,26.0,704.0,690.22,502.39
2016,6,3,12,45,220.0,502.5,2.95,26.0,720.0,699.39,510.18
2016,6,3,13,0,243.0,497.0,2.9,26.0,736.0,707.13,515.92
2016,6,3,13,15,281.5,481.0,2.85,26.0,754.5,716.84,523.57
2016,6,3,13,30,320.0,465.0,2.8,26.0,773.0,723.93,529.37
2016,6,3,13,45,293.5,461.0,2.75,26.0,739.5,684.56,501.76
2016,6,3,14,0,267.0,457.0,2.7,26.0,706.0,646.15,474.93
2016,6,3,14,15,139.5,350.5,2.65,25.5,480.5,439.37,328.27
2016,6,3,14,30,12.0,244.0,2.6,25.0,255.0,243.1,182.09
2016,6,3,14,45,155.0,314.0,2.55,25.0,443.5,402.04,304.28
2016,6,3,15,0,298.0,384.0,2.5,25.0,632.0,546.38,409.41
2016,6,3,15,15,208.5,372.0,2.45,25.0,541.5,468.68,351.38
2016,6,3,15,30,119.0,360.0,2.4,25.0,451.0,394.89,296.89
2016,6,3,15,45,264.0,314.0,2.35,25.0,499.0,418.06,315.62
2016,6,3,16,0,409.0,268.0,2.3,25.0,547.0,427.72,322.27
2016,6,3,16,15,372.0,254.5,2.15,24.5,494.0,381.55,286.99
2016,6,3,16,30,335.0,241.0,2.0,24.0,441.0,334.98,251.34
2016,6,3,16,45,331.5,217.0,1.9,24.0,399.5,293.96,218.66
2016,6,3,17,0,328.0,193.0,1.8,24.0,358.0,253.34,185.79
2016,6,3,17,15,317.0,171.0,1.7,24.0,315.5,213.22,153.36
2016,6,3,17,30,306.0,149.0,1.6,24.0,273.0,174.41,122.31
2016,6,3,17,45,283.5,129.0,1.55,24.0,230.5,137.29,94.19
2016,6,3,18,0,261.0,109.0,1.5,24.0,188.0,102.77,70.17
2016,6,3,18,15,226.0,89.5,1.35,23.5,148.0,71.19,55.66
2016,6,3,18,30,191.0,70.0,1.2,23.0,108.0,55.6,42.12
2016,6,3,18,45,139.0,51.0,1.05,22.5,74.0,41.35,29.44
2016,6,3,19,0,87.0,32.0,0.9,22.0,40.0,26.55,15.6
2016,6,3,19,15,43.5,16.0,0.9,21.5,20.0,13.61,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,116.5,13.5,2.05,17.5,23.5,45.07,0.0
2016,6,4,6,0,233.0,27.0,2.3,18.0,47.0,123.02,81.59
2016,6,4,6,15,332.5,38.0,2.4,18.5,89.0,183.86,139.02
2016,6,4,6,30,432.0,49.0,2.5,19.0,131.0,255.12,200.52
2016,6,4,6,45,500.5,56.0,2.6,19.5,180.5,316.7,253.63
2016,6,4,7,0,569.0,63.0,2.7,20.0,230.0,384.38,310.08
2016,6,4,7,15,313.0,109.0,2.85,20.5,204.0,314.22,253.69
2016,6,4,7,30,57.0,155.0,3.0,21.0,178.0,199.57,158.34
2016,6,4,7,45,92.0,183.0,3.15,22.0,226.0,254.6,202.06
2016,6,4,8,0,127.0,211.0,3.3,23.0,274.0,320.16,252.48
2016,6,4,8,15,73.0,210.5,3.45,23.5,248.0,273.87,214.11
2016,6,4,8,30,19.0,210.0,3.6,24.0,222.0,224.65,173.38
2016,6,4,8,45,19.0,225.0,3.75,24.5,237.5,239.84,184.36
2016,6,4,9,0,19.0,240.0,3.9,25.0,253.0,255.0,195.08
2016,6,4,9,15,81.0,299.5,4.0,25.0,360.0,380.23,291.34
2016,6,4,9,30,143.0,359.0,4.1,25.0,467.0,509.78,387.49
2016,6,4,9,45,256.0,359.0,4.2,25.5,565.0,624.08,471.47
2016,6,4,10,0,369.0,359.0,4.3,26.0,663.0,733.54,549.74
2016,6,4,10,15,344.0,385.0,4.35,26.0,678.0,740.87,552.44
2016,6,4,10,30,319.0,411.0,4.4,26.0,693.0,745.85,554.13
2016,6,4,10,45,180.0,405.5,4.45,26.0,566.0,595.87,444.56
2016,6,4,11,0,41.0,400.0,4.5,26.0,439.0,443.81,330.59
2016,6,4,11,15,178.5,431.0,4.55,26.0,603.0,617.59,460.38
2016,6,4,11,30,316.0,462.0,4.6,26.0,767.0,789.01,582.36
2016,6,4,11,45,177.0,441.0,4.65,26.0,612.5,620.15,460.2
2016,6,4,12,0,38.0,420.0,4.7,26.0,458.0,453.46,336.73
2016,6,4,12,15,216.0,430.0,4.75,26.0,644.5,641.35,478.04
2016,6,4,12,30,394.0,440.0,4.8,26.0,831.0,815.4,603.0
2016,6,4,12,45,408.0,437.5,4.85,26.0,840.5,815.44,602.63
2016,6,4,13,0,422.0,435.0,4.9,26.0,850.0,813.77,602.06
2016,6,4,13,15,647.5,278.5,4.9,26.0,907.0,853.58,637.69
2016,6,4,13,30,873.0,122.0,4.9,26.0,964.0,881.34,658.19
2016,6,4,13,45,511.5,296.5,4.95,26.0,787.5,715.01,538.24
2016,6,4,14,0,150.0,471.0,5.0,26.0,611.0,566.37,421.99
2016,6,4,14,15,273.0,424.5,4.95,26.0,670.0,608.57,456.5
2016,6,4,14,30,396.0,378.0,4.9,26.0,729.0,644.17,484.77
2016,6,4,14,45,319.0,387.5,4.85,26.0,663.5,580.07,436.86
2016,6,4,15,0,242.0,397.0,4.8,26.0,598.0,521.31,392.89
2016,6,4,15,15,128.5,324.0,4.7,26.0,430.0,377.48,285.9
2016,6,4,15,30,15.0,251.0,4.6,26.0,262.0,247.04,186.66
2016,6,4,15,45,20.0,252.5,4.55,26.0,267.0,249.45,189.13
2016,6,4,16,0,25.0,254.0,4.5,26.0,272.0,251.1,190.77
2016,6,4,16,15,135.5,256.0,4.3,25.5,338.5,287.73,219.09
2016,6,4,16,30,246.0,258.0,4.1,25.0,405.0,316.55,239.72
2016,6,4,16,45,403.5,196.5,3.9,25.0,411.5,296.04,219.74
2016,6,4,17,0,561.0,135.0,3.7,25.0,418.0,262.35,186.86
2016,6,4,17,15,534.0,124.5,3.35,24.5,368.5,216.71,148.89
2016,6,4,17,30,507.0,114.0,3.0,24.0,319.0,174.4,114.5
2016,6,4,17,45,518.0,94.0,2.65,24.0,277.0,129.92,78.72
2016,6,4,18,0,529.0,74.0,2.3,24.0,235.0,85.12,47.22
2016,6,4,18,15,464.5,65.5,2.05,23.5,185.5,49.01,36.71
2016,6,4,18,30,400.0,57.0,1.8,23.0,136.0,41.51,30.1
2016,6,4,18,45,304.5,44.5,1.55,22.5,94.0,33.4,22.74
2016,6,4,19,0,209.0,32.0,1.3,22.0,52.0,24.64,14.16
2016,6,4,19,15,104.5,16.0,1.3,21.5,26.0,12.45,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,15.5,14.5,3.3,19.5,16.0,18.49,0.0
2016,6,5,6,0,31.0,29.0,3.5,20.0,32.0,46.71,28.52
2016,6,5,6,15,66.0,49.5,3.6,20.5,61.0,84.61,62.15
2016,6,5,6,30,101.0,70.0,3.7,21.0,90.0,125.01,96.59
2016,6,5,6,45,131.5,90.5,3.8,21.5,124.5,166.27,131.53
2016,6,5,7,0,162.0,111.0,3.9,22.0,159.0,210.16,168.02
2016,6,5,7,15,416.5,92.0,4.0,22.5,249.0,353.31,285.34
2016,6,5,7,30,671.0,73.0,4.1,23.0,339.0,510.11,409.9
2016,6,5,7,45,692.0,85.5,4.25,23.5,395.0,567.29,452.66
2016,6,5,8,0,713.0,98.0,4.4,24.0,451.0,624.66,494.72
2016,6,5,8,15,739.0,102.0,4.45,24.5,504.0,673.46,528.39
2016,6,5,8,30,765.0,106.0,4.5,25.0,557.0,724.98,563.06
2016,6,5,8,45,787.5,108.5,4.55,25.5,608.0,771.81,593.72
2016,6,5,9,0,810.0,111.0,4.6,26.0,659.0,817.95,623.42
2016,6,5,9,15,825.0,113.5,4.6,26.0,704.5,856.53,648.43
2016,6,5,9,30,840.0,116.0,4.6,26.0,750.0,888.02,668.39
2016,6,5,9,45,852.5,117.5,4.65,26.5,791.0,919.61,687.35
2016,6,5,10,0,865.0,119.0,4.7,27.0,832.0,949.02,704.71
2016,6,5,10,15,734.0,209.5,4.75,27.0,832.0,941.9,698.89
2016,6,5,10,30,603.0,300.0,4.8,27.0,832.0,914.23,676.95
2016,6,5,10,45,565.0,334.5,4.85,27.5,845.0,916.27,675.04
2016,6,5,11,0,527.0,369.0,4.9,28.0,858.0,914.88,670.74
2016,6,5,11,15,270.0,313.0,4.9,28.0,564.5,593.77,443.93
2016,6,5,11,30,13.0,257.0,4.9,28.0,271.0,264.14,195.98
2016,6,5,11,45,147.5,371.5,4.95,28.0,517.5,520.91,389.04
2016,6,5,12,0,282.0,486.0,5.0,28.0,764.0,768.46,564.04
2016,6,5,12,15,364.5,465.5,4.95,28.0,826.5,821.44,601.17
2016,6,5,12,30,447.0,445.0,4.9,28.0,889.0,872.72,637.52
2016,6,5,12,45,683.5,282.5,4.9,28.0,958.0,926.54,682.1
2016,6,5,13,0,920.0,120.0,4.9,28.0,1027.0,968.33,710.37
2016,6,5,13,15,918.0,119.5,4.85,28.0,1015.0,943.84,693.65
2016,6,5,13,30,916.0,119.0,4.8,28.0,1003.0,916.73,675.62
2016,6,5,13,45,910.0,119.5,4.8,28.0,983.0,884.65,654.57
2016,6,5,14,0,904.0,120.0,4.8,28.0,963.0,850.4,631.99
2016,6,5,14,15,898.5,118.5,4.7,28.0,936.5,812.7,606.36
2016,6,5,14,30,893.0,117.0,4.6,28.0,910.0,773.16,579.38
2016,6,5,14,45,882.5,117.0,4.6,28.0,875.5,729.79,550.07
2016,6,5,15,0,872.0,117.0,4.6,28.0,841.0,685.33,518.39
2016,6,5,15,15,861.5,115.0,4.5,27.5,801.0,638.19,484.1
2016,6,5,15,30,851.0,113.0,4.4,27.0,761.0,590.41,448.56
2016,6,5,15,45,840.0,109.0,4.3,27.0,716.5,540.16,409.46
2016,6,5,16,0,829.0,105.0,4.2,27.0,672.0,486.15,366.7
2016,6,5,16,15,795.5,105.0,3.95,26.5,616.0,429.61,321.51
2016,6,5,16,30,762.0,105.0,3.7,26.0,560.0,375.68,277.36
2016,6,5,16,45,635.0,128.5,3.45,26.0,484.0,311.69,226.16
2016,6,5,17,0,508.0,152.0,3.2,26.0,408.0,264.09,188.72
2016,6,5,17,15,480.0,141.0,2.85,25.5,361.0,220.25,152.85
2016,6,5,17,30,452.0,130.0,2.5,25.0,314.0,179.33,120.09
2016,6,5,17,45,430.0,112.5,2.15,24.5,266.5,136.77,87.56
2016,6,5,18,0,408.0,95.0,1.8,24.0,219.0,96.78,60.34
2016,6,5,18,15,363.5,79.5,1.65,23.0,173.5,60.81,46.92
2016,6,5,18,30,319.0,64.0,1.5,22.0,128.0,47.1,35.05
2016,6,5,18,45,249.0,48.0,1.4,21.5,89.0,36.15,25.2
2016,6,5,19,0,179.0,32.0,1.3,21.0,50.0,24.59,14.28
2016,6,5,19,15,89.5,16.0,1.3,20.5,25.0,12.42,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,131.5,14.0,2.2,17.5,25.5,49.68,0.0
2016,6,6,6,0,263.0,28.0,2.4,18.0,51.0,133.76,89.17
2016,6,6,6,15,372.5,38.5,2.6,18.5,96.0,199.37,150.9
2016,6,6,6,30,482.0,49.0,2.8,19.0,141.0,276.32,217.24
2016,6,6,6,45,550.0,56.5,3.0,19.5,193.5,340.71,272.89
2016,6,6,7,0,618.0,64.0,3.2,20.0,246.0,411.11,331.72
2016,6,6,7,15,663.5,69.5,3.15,20.5,301.5,471.91,380.78
2016,6,6,7,30,709.0,75.0,3.1,21.0,357.0,533.69,428.82
2016,6,6,7,45,741.5,79.5,3.1,22.0,412.0,590.78,470.72
2016,6,6,8,0,774.0,84.0,3.1,23.0,467.0,649.06,511.29
2016,6,6,8,15,797.0,87.5,3.2,23.5,520.5,700.03,545.66
2016,6,6,8,30,820.0,91.0,3.3,24.0,574.0,750.8,579.26
2016,6,6,8,45,837.5,94.0,3.4,25.0,624.5,796.06,607.18
2016,6,6,9,0,855.0,97.0,3.5,26.0,675.0,835.21,630.37
2016,6,6,9,15,639.0,197.0,3.5,26.0,645.5,787.92,595.45
2016,6,6,9,30,423.0,297.0,3.5,26.0,616.0,712.33,535.45
2016,6,6,9,45,662.0,201.5,3.5,26.5,732.0,843.06,630.56
2016,6,6,10,0,901.0,106.0,3.5,27.0,848.0,969.13,711.71
2016,6,6,10,15,908.0,107.5,3.45,27.0,882.5,991.63,723.93
2016,6,6,10,30,915.0,109.0,3.4,27.0,917.0,1011.31,735.14
2016,6,6,10,45,920.0,110.5,3.4,27.5,944.5,1026.07,742.11
2016,6,6,11,0,925.0,112.0,3.4,28.0,972.0,1037.72,747.19
2016,6,6,11,15,928.5,113.0,3.35,28.0,991.5,1044.2,750.16
2016,6,6,11,30,932.0,114.0,3.3,28.0,1011.0,1047.44,751.21
2016,6,6,11,45,935.5,113.0,3.25,28.0,1024.0,1045.41,749.05
2016,6,6,12,0,939.0,112.0,3.2,28.0,1037.0,1040.17,745.01
2016,6,6,12,15,939.5,112.5,3.15,28.0,1041.0,1030.26,738.14
2016,6,6,12,30,940.0,113.0,3.1,28.0,1045.0,1017.29,729.47
2016,6,6,12,45,938.5,113.0,3.1,28.5,1040.5,998.99,716.48
2016,6,6,13,0,937.0,113.0,3.1,29.0,1036.0,977.89,701.83
2016,6,6,13,15,934.5,112.5,3.05,29.0,1024.0,952.65,685.61
2016,6,6,13,30,932.0,112.0,3.0,29.0,1012.0,924.76,667.73
2016,6,6,13,45,927.5,111.5,3.0,29.0,992.0,892.63,647.42
2016,6,6,14,0,923.0,111.0,3.0,29.0,972.0,858.21,625.52
2016,6,6,14,15,917.0,109.5,2.95,29.0,944.5,819.56,600.38
2016,6,6,14,30,911.0,108.0,2.9,29.0,917.0,779.04,573.85
2016,6,6,14,45,898.5,109.5,2.85,29.0,881.5,735.01,544.73
2016,6,6,15,0,886.0,111.0,2.8,29.0,846.0,690.01,513.64
2016,6,6,15,15,875.5,108.5,2.75,28.5,806.0,641.87,479.75
2016,6,6,15,30,865.0,106.0,2.7,28.0,766.0,593.08,444.44
2016,6,6,15,45,852.0,103.5,2.65,28.0,720.5,542.52,405.99
2016,6,6,16,0,839.0,101.0,2.6,28.0,675.0,491.96,366.53
2016,6,6,16,15,821.5,98.0,2.45,27.5,625.5,435.43,322.17
2016,6,6,16,30,804.0,95.0,2.3,27.0,576.0,383.5,279.96
2016,6,6,16,45,782.0,91.0,2.2,27.0,523.5,330.41,235.56
2016,6,6,17,0,760.0,87.0,2.1,27.0,471.0,279.2,192.05
2016,6,6,17,15,729.0,82.5,1.95,26.5,416.5,227.64,148.95
2016,6,6,17,30,698.0,78.0,1.8,26.0,362.0,176.09,106.92
2016,6,6,17,45,655.0,72.0,1.7,26.0,308.0,128.26,70.85
2016,6,6,18,0,612.0,66.0,1.6,26.0,254.0,85.16,43.62
2016,6,6,18,15,547.5,59.0,1.45,25.0,201.5,45.82,27.91
2016,6,6,18,30,483.0,52.0,1.3,24.0,149.0,36.84,26.01
2016,6,6,18,45,382.5,41.5,1.2,23.0,104.0,30.61,20.38
2016,6,6,19,0,282.0,31.0,1.1,22.0,59.0,23.93,13.75
2016,6,6,19,15,141.0,15.5,1.1,21.5,29.5,11.76,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.0,0.9,19.0,24.0,42.05,0.0
2016,6,7,6,0,200.0,30.0,0.9,20.0,48.0,114.87,75.71
2016,6,7,6,15,303.0,43.0,1.0,20.5,91.0,176.85,132.26
2016,6,7,6,30,406.0,56.0,1.1,21.0,134.0,251.67,195.14
2016,6,7,6,45,472.5,65.5,1.2,21.5,184.0,314.11,247.57
2016,6,7,7,0,539.0,75.0,1.3,22.0,234.0,382.39,303.0
2016,6,7,7,15,586.0,82.0,1.25,22.5,287.5,442.21,349.58
2016,6,7,7,30,633.0,89.0,1.2,23.0,341.0,505.33,396.74
2016,6,7,7,45,666.0,95.0,1.2,24.0,394.5,561.02,436.0
2016,6,7,8,0,699.0,101.0,1.2,25.0,448.0,618.1,474.73
2016,6,7,8,15,724.5,105.5,1.3,25.5,500.0,668.97,508.71
2016,6,7,8,30,750.0,110.0,1.4,26.0,552.0,717.52,539.92
2016,6,7,8,45,769.0,114.0,1.55,26.5,601.0,762.67,568.76
2016,6,7,9,0,788.0,118.0,1.7,27.0,650.0,806.92,596.64
2016,6,7,9,15,802.5,121.0,1.7,27.0,695.5,844.99,619.85
2016,6,7,9,30,817.0,124.0,1.7,27.0,741.0,881.41,641.81
2016,6,7,9,45,613.5,231.0,1.75,27.5,708.0,829.23,604.33
2016,6,7,10,0,410.0,338.0,1.8,28.0,675.0,757.65,549.38
2016,6,7,10,15,634.0,235.0,1.8,28.0,782.0,872.51,631.61
2016,6,7,10,30,858.0,132.0,1.8,28.0,889.0,979.81,698.12
2016,6,7,10,45,864.0,133.5,1.8,28.5,916.0,994.75,703.99
2016,6,7,11,0,870.0,135.0,1.8,29.0,943.0,1006.8,709.12
2016,6,7,11,15,533.0,312.0,1.85,29.0,810.5,861.69,613.87
2016,6,7,11,30,196.0,489.0,1.9,29.0,678.0,691.55,492.5
2016,6,7,11,45,543.0,311.5,1.95,29.0,844.0,863.22,618.34
2016,6,7,12,0,890.0,134.0,2.0,29.0,1010.0,1013.73,715.45
2016,6,7,12,15,587.0,312.0,2.0,29.0,891.0,889.62,632.95
2016,6,7,12,30,284.0,490.0,2.0,29.0,772.0,758.98,538.94
2016,6,7,12,45,588.5,310.5,2.05,29.5,892.0,864.05,618.03
2016,6,7,13,0,893.0,131.0,2.1,30.0,1012.0,954.65,676.71
2016,6,7,13,15,890.5,130.5,2.1,30.0,1000.5,930.37,660.71
2016,6,7,13,30,888.0,130.0,2.1,30.0,989.0,903.59,644.26
2016,6,7,13,45,884.5,129.0,2.15,30.0,969.5,873.09,625.82
2016,6,7,14,0,881.0,128.0,2.2,30.0,950.0,840.35,605.82
2016,6,7,14,15,874.5,126.5,2.2,30.0,923.5,802.73,582.04
2016,6,7,14,30,868.0,125.0,2.2,30.0,897.0,763.39,556.95
2016,6,7,14,45,859.5,123.5,2.25,30.0,863.0,721.09,529.94
2016,6,7,15,0,851.0,122.0,2.3,30.0,829.0,677.61,500.32
2016,6,7,15,15,840.0,120.0,2.25,29.5,790.0,631.13,467.93
2016,6,7,15,30,829.0,118.0,2.2,29.0,751.0,581.16,432.26
2016,6,7,15,45,814.0,115.5,2.2,29.0,706.0,530.91,394.68
2016,6,7,16,0,799.0,113.0,2.2,29.0,661.0,480.98,356.28
2016,6,7,16,15,781.0,109.5,2.1,29.0,612.5,429.4,315.42
2016,6,7,16,30,763.0,106.0,2.0,29.0,564.0,378.89,274.41
2016,6,7,16,45,743.0,100.5,1.9,29.0,512.5,327.22,231.76
2016,6,7,17,0,723.0,95.0,1.8,29.0,461.0,277.25,189.87
2016,6,7,17,15,691.0,90.0,1.7,28.5,408.0,223.59,145.9
2016,6,7,17,30,659.0,85.0,1.6,28.0,355.0,176.42,107.85
2016,6,7,17,45,615.0,79.0,1.55,28.0,301.5,130.47,73.56
2016,6,7,18,0,571.0,73.0,1.5,28.0,248.0,89.38,47.69
2016,6,7,18,15,506.5,64.5,1.35,27.0,197.0,50.84,31.49
2016,6,7,18,30,442.0,56.0,1.2,26.0,146.0,40.3,28.71
2016,6,7,18,45,346.5,44.5,1.1,25.0,102.0,33.31,22.46
2016,6,7,19,0,251.0,33.0,1.0,24.0,58.0,25.36,14.83
2016,6,7,19,15,125.5,16.5,1.05,23.5,29.0,12.8,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,81.5,16.0,0.25,21.5,23.0,37.97,0.0
2016,6,8,6,0,163.0,32.0,0.2,22.0,46.0,105.67,68.98
2016,6,8,6,15,260.0,46.5,0.35,22.5,87.5,165.24,122.21
2016,6,8,6,30,357.0,61.0,0.5,23.0,129.0,235.06,180.07
2016,6,8,6,45,434.0,70.0,0.7,23.5,179.0,300.63,234.14
2016,6,8,7,0,511.0,79.0,0.9,24.0,229.0,372.07,291.46
2016,6,8,7,15,558.5,86.0,1.1,24.5,281.5,430.94,337.66
2016,6,8,7,30,606.0,93.0,1.3,25.0,334.0,493.14,385.01
2016,6,8,7,45,644.0,98.0,1.55,25.5,387.5,549.82,427.21
2016,6,8,8,0,682.0,103.0,1.8,26.0,441.0,608.34,469.69
2016,6,8,8,15,660.0,123.0,1.9,26.0,479.5,640.98,491.84
2016,6,8,8,30,638.0,143.0,2.0,26.0,518.0,669.92,511.07
2016,6,8,8,45,702.5,132.0,2.15,26.5,579.0,731.35,552.34
2016,6,8,9,0,767.0,121.0,2.3,27.0,640.0,792.35,591.96
2016,6,8,9,15,663.0,184.0,2.35,27.0,654.0,794.88,591.92
2016,6,8,9,30,559.0,247.0,2.4,27.0,668.0,781.44,579.25
2016,6,8,9,45,538.0,274.0,2.45,27.5,697.5,802.28,590.51
2016,6,8,10,0,517.0,301.0,2.5,28.0,727.0,819.99,599.32
2016,6,8,10,15,365.5,368.0,2.5,28.0,675.5,743.58,542.56
2016,6,8,10,30,214.0,435.0,2.5,28.0,624.0,660.77,481.12
2016,6,8,10,45,350.0,409.5,2.5,28.5,730.0,775.38,561.38
2016,6,8,11,0,486.0,384.0,2.5,29.0,836.0,889.67,637.23
2016,6,8,11,15,353.5,435.0,2.5,29.0,767.5,802.71,575.06
2016,6,8,11,30,221.0,486.0,2.5,29.0,699.0,713.49,511.82
2016,6,8,11,45,333.0,462.0,2.5,29.0,787.5,801.48,573.87
2016,6,8,12,0,445.0,438.0,2.5,29.0,876.0,884.69,630.13
2016,6,8,12,15,241.5,431.0,2.5,29.0,669.0,667.74,481.54
2016,6,8,12,30,38.0,424.0,2.5,29.0,462.0,452.56,328.05
2016,6,8,12,45,422.5,303.5,2.55,29.5,720.5,702.03,513.9
2016,6,8,13,0,807.0,183.0,2.6,30.0,979.0,927.85,665.61
2016,6,8,13,15,804.0,182.0,2.6,30.0,967.5,903.64,648.26
2016,6,8,13,30,801.0,181.0,2.6,30.0,956.0,877.26,631.7
2016,6,8,13,45,795.0,180.5,2.65,30.0,936.5,846.72,612.73
2016,6,8,14,0,789.0,180.0,2.7,30.0,917.0,814.41,592.49
2016,6,8,14,15,782.0,178.0,2.7,29.5,890.5,778.3,570.39
2016,6,8,14,30,775.0,176.0,2.7,29.0,864.0,740.81,546.9
2016,6,8,14,45,761.0,176.0,2.7,29.0,830.5,699.01,517.86
2016,6,8,15,0,747.0,176.0,2.7,29.0,797.0,656.75,487.98
2016,6,8,15,15,734.0,172.5,2.7,28.5,758.0,609.21,454.85
2016,6,8,15,30,721.0,169.0,2.7,28.0,719.0,563.62,422.16
2016,6,8,15,45,703.0,165.0,2.7,28.0,675.0,515.07,385.63
2016,6,8,16,0,685.0,161.0,2.7,28.0,631.0,467.32,348.82
2016,6,8,16,15,664.0,155.5,2.6,27.5,583.5,417.97,310.44
2016,6,8,16,30,643.0,150.0,2.5,27.0,536.0,370.17,272.3
2016,6,8,16,45,513.0,167.0,2.4,27.0,457.5,308.84,224.72
2016,6,8,17,0,383.0,184.0,2.3,27.0,379.0,259.1,187.15
2016,6,8,17,15,454.0,151.0,2.15,26.5,356.0,224.96,156.67
2016,6,8,17,30,525.0,118.0,2.0,26.0,333.0,183.79,120.1
2016,6,8,17,45,481.5,107.5,1.85,26.0,282.5,140.7,87.83
2016,6,8,18,0,438.0,97.0,1.7,26.0,232.0,102.28,62.71
2016,6,8,18,15,375.0,84.0,1.6,25.5,183.5,66.3,44.96
2016,6,8,18,30,312.0,71.0,1.5,25.0,135.0,52.5,39.2
2016,6,8,18,45,231.0,54.0,1.4,24.5,93.5,40.87,28.88
2016,6,8,19,0,150.0,37.0,1.3,24.0,52.0,30.49,19.01
2016,6,8,19,15,75.0,18.5,1.35,23.5,26.0,15.66,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,73.5,15.5,1.0,21.5,22.0,35.28,0.0
2016,6,9,6,0,147.0,31.0,1.1,22.0,44.0,99.06,64.59
2016,6,9,6,15,237.5,47.0,1.0,22.5,84.5,157.4,116.85
2016,6,9,6,30,328.0,63.0,0.9,23.0,125.0,225.12,173.16
2016,6,9,6,45,400.0,73.0,0.85,23.5,174.0,285.71,223.1
2016,6,9,7,0,472.0,83.0,0.8,24.0,223.0,355.91,278.76
2016,6,9,7,15,520.0,91.5,1.0,24.5,274.5,414.98,325.07
2016,6,9,7,30,568.0,100.0,1.2,25.0,326.0,477.48,372.63
2016,6,9,7,45,606.5,105.5,1.4,25.5,378.5,533.46,414.11
2016,6,9,8,0,645.0,111.0,1.6,26.0,431.0,591.37,455.94
2016,6,9,8,15,671.0,116.5,1.7,26.0,481.5,641.63,491.58
2016,6,9,8,30,697.0,122.0,1.8,26.0,532.0,692.2,525.78
2016,6,9,8,45,718.0,126.0,1.95,26.5,580.5,737.02,554.73
2016,6,9,9,0,739.0,130.0,2.1,27.0,629.0,778.37,580.96
2016,6,9,9,15,754.5,133.5,2.2,27.5,673.0,816.43,604.34
2016,6,9,9,30,770.0,137.0,2.3,28.0,717.0,853.02,626.52
2016,6,9,9,45,782.5,139.5,2.4,28.5,756.5,884.08,644.87
2016,6,9,10,0,795.0,142.0,2.5,29.0,796.0,913.11,661.84
2016,6,9,10,15,804.0,144.0,2.6,29.0,829.5,936.04,676.15
2016,6,9,10,30,813.0,146.0,2.7,29.0,863.0,956.49,688.97
2016,6,9,10,45,597.0,277.0,2.8,29.0,812.5,890.08,643.85
2016,6,9,11,0,381.0,408.0,2.9,29.0,762.0,804.15,580.19
2016,6,9,11,15,608.5,280.0,2.95,29.0,859.5,905.5,655.27
2016,6,9,11,30,836.0,152.0,3.0,29.0,957.0,990.24,710.53
2016,6,9,11,45,840.5,151.5,3.1,29.5,969.5,989.76,708.44
2016,6,9,12,0,845.0,151.0,3.2,30.0,982.0,986.35,705.3
2016,6,9,12,15,846.0,151.0,3.25,30.0,986.5,977.1,699.59
2016,6,9,12,30,847.0,151.0,3.3,30.0,991.0,965.13,692.24
2016,6,9,12,45,845.5,151.5,3.35,30.0,987.5,948.67,682.08
2016,6,9,13,0,844.0,152.0,3.4,30.0,984.0,929.76,670.38
2016,6,9,13,15,841.5,151.0,3.4,30.0,973.0,906.12,655.32
2016,6,9,13,30,839.0,150.0,3.4,30.0,962.0,880.14,638.74
2016,6,9,13,45,835.0,148.5,3.4,30.0,943.0,850.17,619.51
2016,6,9,14,0,831.0,147.0,3.4,30.0,924.0,818.15,598.85
2016,6,9,14,15,824.5,145.5,3.35,30.0,898.0,782.25,575.23
2016,6,9,14,30,818.0,144.0,3.3,30.0,872.0,743.91,549.85
2016,6,9,14,45,790.5,153.5,3.3,30.0,835.0,699.8,519.74
2016,6,9,15,0,763.0,163.0,3.3,30.0,798.0,656.14,488.34
2016,6,9,15,15,521.5,256.5,3.25,29.5,681.0,554.87,413.17
2016,6,9,15,30,280.0,350.0,3.2,29.0,564.0,475.82,353.44
2016,6,9,15,45,490.0,250.5,3.2,29.0,598.5,480.33,358.81
2016,6,9,16,0,700.0,151.0,3.2,29.0,633.0,466.39,348.07
2016,6,9,16,15,489.5,203.0,3.1,29.0,528.0,386.46,286.91
2016,6,9,16,30,279.0,255.0,3.0,29.0,423.0,328.4,243.51
2016,6,9,16,45,440.0,193.0,2.95,29.0,430.0,307.82,224.14
2016,6,9,17,0,601.0,131.0,2.9,29.0,437.0,273.64,191.47
2016,6,9,17,15,566.0,123.0,2.7,28.5,385.5,226.24,152.91
2016,6,9,17,30,531.0,115.0,2.5,28.0,334.0,182.57,118.14
2016,6,9,17,45,486.0,105.0,2.35,27.5,283.0,139.88,86.51
2016,6,9,18,0,441.0,95.0,2.2,27.0,232.0,101.51,61.62
2016,6,9,18,15,378.5,83.0,2.05,26.5,184.0,66.13,44.26
2016,6,9,18,30,316.0,71.0,1.9,26.0,136.0,52.44,38.99
2016,6,9,18,45,236.0,54.0,1.75,25.5,94.5,40.83,28.72
2016,6,9,19,0,156.0,37.0,1.6,25.0,53.0,28.56,17.43
2016,6,9,19,15,78.0,18.5,1.65,24.5,26.5,15.67,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.0,14.5,1.0,21.5,23.5,41.24,0.0
2016,6,10,6,0,198.0,29.0,1.1,22.0,47.0,112.66,73.52
2016,6,10,6,15,296.5,42.0,1.25,22.5,88.5,172.9,128.33
2016,6,10,6,30,395.0,55.0,1.4,23.0,130.0,245.64,189.33
2016,6,10,6,45,465.0,63.0,1.6,23.5,179.5,307.42,241.21
2016,6,10,7,0,535.0,71.0,1.8,24.0,229.0,375.35,296.57
2016,6,10,7,15,581.0,77.5,1.9,24.0,281.0,433.74,343.4
2016,6,10,7,30,627.0,84.0,2.0,24.0,333.0,495.37,391.34
2016,6,10,7,45,661.5,89.0,2.1,24.5,385.5,550.58,432.3
2016,6,10,8,0,696.0,94.0,2.2,25.0,438.0,607.35,473.23
2016,6,10,8,15,720.0,98.0,2.25,25.5,489.5,654.2,504.56
2016,6,10,8,30,744.0,102.0,2.3,26.0,541.0,703.47,536.7
2016,6,10,8,45,525.5,196.0,2.35,26.5,519.5,653.62,496.14
2016,6,10,9,0,307.0,290.0,2.4,27.0,498.0,578.46,435.41
2016,6,10,9,15,558.0,202.5,2.4,27.0,612.0,722.56,542.94
2016,6,10,9,30,809.0,115.0,2.4,27.0,726.0,863.97,637.94
2016,6,10,9,45,820.0,117.5,2.4,27.5,765.0,889.24,650.75
2016,6,10,10,0,831.0,120.0,2.4,28.0,804.0,917.76,666.62
2016,6,10,10,15,839.5,122.0,2.4,28.0,837.5,941.02,680.3
2016,6,10,10,30,848.0,124.0,2.4,28.0,871.0,961.73,692.39
2016,6,10,10,45,854.5,125.0,2.4,28.5,898.0,976.73,699.5
2016,6,10,11,0,861.0,126.0,2.4,29.0,925.0,988.9,704.91
2016,6,10,11,15,865.0,127.0,2.4,29.0,945.0,995.65,708.4
2016,6,10,11,30,869.0,128.0,2.4,29.0,965.0,999.39,710.16
2016,6,10,11,45,875.5,126.0,2.45,29.5,978.5,999.59,708.92
2016,6,10,12,0,882.0,124.0,2.5,30.0,992.0,996.76,705.91
2016,6,10,12,15,883.0,124.0,2.5,30.0,996.5,987.48,699.91
2016,6,10,12,30,884.0,124.0,2.5,30.0,1001.0,975.33,692.25
2016,6,10,12,45,883.0,124.0,2.55,30.5,997.5,958.53,680.83
2016,6,10,13,0,882.0,124.0,2.6,31.0,994.0,939.11,667.84
2016,6,10,13,15,880.0,123.5,2.6,31.0,983.0,915.72,653.3
2016,6,10,13,30,878.0,123.0,2.6,31.0,972.0,889.83,637.18
2016,6,10,13,45,873.5,122.5,2.6,31.0,953.0,859.41,618.09
2016,6,10,14,0,869.0,122.0,2.6,31.0,934.0,826.84,597.54
2016,6,10,14,15,572.5,274.5,2.6,31.0,803.5,703.82,512.35
2016,6,10,14,30,276.0,427.0,2.6,31.0,673.0,601.25,435.31
2016,6,10,14,45,557.0,272.5,2.65,31.0,744.5,643.86,472.42
2016,6,10,15,0,838.0,118.0,2.7,31.0,816.0,667.66,494.05
2016,6,10,15,15,827.5,116.0,2.65,30.5,778.0,622.18,461.79
2016,6,10,15,30,817.0,114.0,2.6,30.0,740.0,576.1,428.67
2016,6,10,15,45,799.5,113.0,2.6,30.0,695.5,523.57,389.4
2016,6,10,16,0,782.0,112.0,2.6,30.0,651.0,474.56,351.61
2016,6,10,16,15,764.0,108.5,2.5,29.5,603.0,423.87,312.07
2016,6,10,16,30,746.0,105.0,2.4,29.0,555.0,374.25,272.25
2016,6,10,16,45,715.5,103.5,2.35,29.0,503.0,320.5,228.24
2016,6,10,17,0,685.0,102.0,2.3,29.0,451.0,272.31,187.98
2016,6,10,17,15,652.5,96.5,2.15,28.5,399.0,223.21,147.5
2016,6,10,17,30,620.0,91.0,2.0,28.0,347.0,177.48,110.53
2016,6,10,17,45,566.0,86.5,1.85,28.0,294.0,133.56,77.94
2016,6,10,18,0,512.0,82.0,1.7,28.0,241.0,95.61,54.05
2016,6,10,18,15,449.0,72.0,1.55,27.5,191.5,58.67,36.91
2016,6,10,18,30,386.0,62.0,1.4,27.0,142.0,45.32,32.83
2016,6,10,18,45,291.0,49.0,1.3,26.5,99.5,36.75,25.22
2016,6,10,19,0,196.0,36.0,1.2,26.0,57.0,27.71,16.72
2016,6,10,19,15,98.0,18.0,1.2,25.5,28.5,13.97,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,16.0,1.75,22.5,21.0,30.43,0.0
2016,6,11,6,0,108.0,32.0,2.0,23.0,42.0,81.43,52.16
2016,6,11,6,15,193.5,49.5,2.2,23.5,81.0,144.0,106.73
2016,6,11,6,30,279.0,67.0,2.4,24.0,120.0,209.01,161.12
2016,6,11,6,45,350.5,79.0,2.6,24.5,167.5,269.22,211.47
2016,6,11,7,0,422.0,91.0,2.8,25.0,215.0,336.2,266.11
2016,6,11,7,15,471.5,100.5,2.9,25.0,266.0,394.04,312.76
2016,6,11,7,30,521.0,110.0,3.0,25.0,317.0,455.76,361.2
2016,6,11,7,45,279.0,150.0,3.1,25.5,262.5,354.96,280.1
2016,6,11,8,0,37.0,190.0,3.2,26.0,208.0,224.98,173.65
2016,6,11,8,15,345.5,163.0,3.25,26.0,364.5,448.07,351.65
2016,6,11,8,30,654.0,136.0,3.3,26.0,521.0,674.13,521.62
2016,6,11,8,45,369.0,218.5,3.35,26.5,439.5,551.03,423.01
2016,6,11,9,0,84.0,301.0,3.4,27.0,358.0,384.25,291.18
2016,6,11,9,15,403.0,230.0,3.4,27.0,530.5,613.23,467.64
2016,6,11,9,30,722.0,159.0,3.4,27.0,703.0,836.7,626.59
2016,6,11,9,45,725.5,168.0,3.45,27.5,740.0,865.29,642.04
2016,6,11,10,0,729.0,177.0,3.5,28.0,777.0,891.55,657.24
2016,6,11,10,15,739.5,180.0,3.5,28.0,810.5,911.77,669.41
2016,6,11,10,30,750.0,183.0,3.5,28.0,844.0,933.7,682.79
2016,6,11,10,45,748.5,191.5,3.55,28.5,869.0,947.0,689.44
2016,6,11,11,0,747.0,200.0,3.6,29.0,894.0,957.49,694.38
2016,6,11,11,15,752.0,202.0,3.6,29.0,913.5,965.09,698.62
2016,6,11,11,30,757.0,204.0,3.6,29.0,933.0,969.97,701.22
2016,6,11,11,45,755.0,209.0,3.6,29.0,944.0,968.09,699.54
2016,6,11,12,0,753.0,214.0,3.6,29.0,955.0,967.13,698.64
2016,6,11,12,15,754.0,214.5,3.55,29.0,959.5,954.71,690.06
2016,6,11,12,30,755.0,215.0,3.5,29.0,964.0,943.46,682.42
2016,6,11,12,45,592.0,325.5,3.5,29.5,912.0,882.72,638.33
2016,6,11,13,0,429.0,436.0,3.5,30.0,860.0,823.06,592.16
2016,6,11,13,15,427.5,427.5,3.45,30.0,845.5,799.45,576.81
2016,6,11,13,30,426.0,419.0,3.4,30.0,831.0,774.91,560.54
2016,6,11,13,45,414.0,410.5,3.4,30.0,804.5,740.58,537.59
2016,6,11,14,0,402.0,402.0,3.4,30.0,778.0,706.09,514.38
2016,6,11,14,15,427.5,381.0,3.35,30.0,770.5,689.59,504.0
2016,6,11,14,30,453.0,360.0,3.3,30.0,763.0,670.56,491.59
2016,6,11,14,45,562.5,287.5,3.25,30.0,769.5,661.82,488.23
2016,6,11,15,0,672.0,215.0,3.2,30.0,776.0,642.22,476.64
2016,6,11,15,15,500.5,276.0,3.15,30.0,683.0,560.23,415.42
2016,6,11,15,30,329.0,337.0,3.1,30.0,590.0,493.4,364.99
2016,6,11,15,45,468.5,266.5,3.05,30.0,602.5,484.07,359.46
2016,6,11,16,0,608.0,196.0,3.0,30.0,615.0,463.85,344.09
2016,6,11,16,15,585.5,189.0,2.9,29.5,568.5,416.33,307.62
2016,6,11,16,30,563.0,182.0,2.8,29.0,522.0,370.85,271.99
2016,6,11,16,45,536.0,172.5,2.7,29.0,473.0,323.04,233.61
2016,6,11,17,0,509.0,163.0,2.6,29.0,424.0,277.78,196.87
2016,6,11,17,15,268.0,157.0,2.4,28.5,293.5,194.58,138.6
2016,6,11,17,30,27.0,151.0,2.2,28.0,163.0,140.44,105.32
2016,6,11,17,45,186.5,133.0,2.05,28.0,193.5,132.45,92.78
2016,6,11,18,0,346.0,115.0,1.9,28.0,224.0,112.41,72.96
2016,6,11,18,15,287.5,98.5,1.8,27.5,177.0,82.19,57.35
2016,6,11,18,30,229.0,82.0,1.7,27.0,130.0,64.36,48.85
2016,6,11,18,45,158.0,61.0,1.65,26.5,89.5,48.88,35.33
2016,6,11,19,0,87.0,40.0,1.6,26.0,49.0,32.79,20.85
2016,6,11,19,15,43.5,20.0,1.65,25.5,24.5,17.88,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
