Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,45,727.5,100.5,2.4,33.0,513.0,332.24,233.92
2016,6,21,17,0,706.0,96.0,2.4,33.0,463.0,280.35,191.38
2016,6,21,17,15,675.5,91.0,2.3,32.5,411.0,230.83,150.97
2016,6,21,17,30,645.0,86.0,2.2,32.0,359.0,184.42,113.58
2016,6,21,17,45,607.0,79.5,2.1,31.5,307.0,139.02,79.19
2016,6,21,18,0,569.0,73.0,2.0,31.0,255.0,97.8,51.78
2016,6,21,18,15,509.0,65.0,1.8,30.0,205.0,58.99,32.87
2016,6,21,18,30,449.0,57.0,1.6,29.0,155.0,40.21,28.3
2016,6,21,18,45,362.5,46.5,1.45,28.5,111.0,34.2,22.97
2016,6,21,19,0,276.0,36.0,1.3,28.0,67.0,27.74,16.91
2016,6,21,19,15,138.0,18.0,1.35,27.5,33.5,13.81,1.84
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.0,14.5,2.6,23.5,21.0,34.47,0.0
2016,6,22,6,0,152.0,29.0,2.9,24.0,42.0,96.52,59.37
2016,6,22,6,15,251.5,43.0,3.05,24.5,82.0,156.05,114.47
2016,6,22,6,30,351.0,57.0,3.2,25.0,122.0,225.22,172.6
2016,6,22,6,45,426.0,66.0,3.35,25.5,170.5,289.3,226.42
2016,6,22,7,0,501.0,75.0,3.5,26.0,219.0,358.75,283.31
2016,6,22,7,15,549.0,82.0,3.5,26.5,270.5,417.13,329.9
2016,6,22,7,30,597.0,89.0,3.5,27.0,322.0,478.97,377.6
2016,6,22,7,45,634.5,94.0,3.5,27.5,375.0,534.8,419.26
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,592.52,461.05
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.0,642.76,495.49
2016,6,22,8,30,724.0,108.0,3.4,29.0,530.0,690.89,526.78
2016,6,22,8,45,744.5,111.5,3.4,29.5,578.5,736.01,555.47
2016,6,22,9,0,765.0,115.0,3.4,30.0,627.0,780.45,583.18
2016,6,22,9,15,780.0,118.0,3.4,30.5,672.0,818.61,606.16
2016,6,22,9,30,795.0,121.0,3.4,31.0,717.0,855.27,627.85
2016,6,22,9,45,807.0,123.0,3.4,31.5,756.5,886.35,645.58
2016,6,22,10,0,819.0,125.0,3.4,32.0,796.0,909.76,658.16
2016,6,22,10,15,828.0,127.0,3.45,32.0,830.0,933.67,672.74
2016,6,22,10,30,837.0,129.0,3.5,32.0,864.0,955.09,685.74
2016,6,22,10,45,844.5,130.0,3.55,32.5,892.0,971.38,694.08
2016,6,22,11,0,852.0,131.0,3.6,33.0,920.0,984.9,700.73
2016,6,22,11,15,856.5,132.0,3.65,33.0,940.5,992.56,705.18
2016,6,22,11,30,861.0,133.0,3.7,33.0,961.0,997.25,707.89
2016,6,22,11,45,870.0,129.5,3.75,33.5,975.5,998.95,707.37
2016,6,22,12,0,879.0,126.0,3.8,34.0,990.0,997.64,705.08
2016,6,22,12,15,560.5,313.0,3.85,34.0,865.5,868.42,619.01
2016,6,22,12,30,242.0,500.0,3.9,34.0,741.0,728.07,516.23
2016,6,22,12,45,562.0,312.0,3.95,34.5,868.5,845.52,604.8
2016,6,22,13,0,882.0,124.0,4.0,35.0,996.0,942.97,669.43
2016,6,22,13,15,880.0,123.5,4.0,35.0,985.5,920.07,654.23
2016,6,22,13,30,878.0,123.0,4.0,35.0,975.0,894.66,638.23
2016,6,22,13,45,874.0,122.0,4.05,35.0,956.5,864.65,619.46
2016,6,22,14,0,870.0,121.0,4.1,35.0,938.0,832.45,599.16
2016,6,22,14,15,864.5,119.5,4.1,34.5,913.0,796.55,577.27
2016,6,22,14,30,859.0,118.0,4.1,34.0,888.0,758.87,553.94
2016,6,22,14,45,561.0,258.0,4.1,34.0,753.5,637.11,466.27
2016,6,22,15,0,263.0,398.0,4.1,34.0,619.0,540.69,392.78
2016,6,22,15,15,528.5,262.5,4.05,34.0,680.0,570.16,418.84
2016,6,22,15,30,794.0,127.0,4.0,34.0,741.0,579.14,427.97
2016,6,22,15,45,778.0,125.0,4.0,34.0,697.5,530.62,391.47
2016,6,22,16,0,762.0,123.0,4.0,34.0,654.0,482.53,354.65
2016,6,22,16,15,744.0,119.5,3.9,33.5,607.0,432.84,316.34
2016,6,22,16,30,726.0,116.0,3.8,33.0,560.0,381.13,275.59
2016,6,22,16,45,700.5,112.0,3.75,32.5,509.5,330.54,234.85
2016,6,22,17,0,675.0,108.0,3.7,32.0,459.0,282.2,195.15
2016,6,22,17,15,643.0,102.0,3.5,31.5,407.0,233.03,154.85
2016,6,22,17,30,611.0,96.0,3.3,31.0,355.0,187.16,117.78
2016,6,22,17,45,567.5,89.5,3.15,31.0,303.0,142.81,84.07
2016,6,22,18,0,524.0,83.0,3.0,31.0,251.0,103.26,57.7
2016,6,22,18,15,463.5,73.5,2.8,30.0,201.5,65.48,38.72
2016,6,22,18,30,403.0,64.0,2.6,29.0,152.0,46.49,33.57
2016,6,22,18,45,316.5,51.5,2.45,28.5,109.0,38.41,26.47
2016,6,22,19,0,230.0,39.0,2.3,28.0,66.0,29.87,18.64
2016,6,22,19,15,115.0,19.5,2.4,27.5,33.0,15.02,2.64
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,70.0,15.0,2.95,23.5,20.5,33.31,0.0
2016,6,23,6,0,140.0,30.0,3.1,24.0,41.0,93.84,57.23
2016,6,23,6,15,238.5,45.0,3.25,24.0,81.5,153.73,112.97
2016,6,23,6,30,337.0,60.0,3.4,24.0,122.0,222.86,171.46
2016,6,23,6,45,425.5,67.0,3.55,24.5,172.0,289.79,227.74
2016,6,23,7,0,514.0,74.0,3.7,25.0,222.0,363.94,288.63
2016,6,23,7,15,562.5,81.5,3.7,25.5,274.0,423.74,336.56
2016,6,23,7,30,611.0,89.0,3.7,26.0,326.0,487.05,385.59
2016,6,23,7,45,659.5,89.5,3.7,26.5,381.0,545.45,429.59
2016,6,23,8,0,708.0,90.0,3.7,27.0,436.0,604.37,472.75
2016,6,23,8,15,732.5,94.0,3.65,27.5,487.5,654.52,506.58
2016,6,23,8,30,757.0,98.0,3.6,28.0,539.0,704.79,539.47
2016,6,23,8,45,782.5,98.5,3.6,28.5,589.0,751.74,569.48
2016,6,23,9,0,808.0,99.0,3.6,29.0,639.0,798.29,598.66
2016,6,23,9,15,821.5,101.5,3.55,29.5,684.0,830.88,617.6
2016,6,23,9,30,835.0,104.0,3.5,30.0,729.0,866.84,638.62
2016,6,23,9,45,848.0,104.5,3.5,30.5,769.5,898.3,656.63
2016,6,23,10,0,861.0,105.0,3.5,31.0,810.0,927.69,673.14
2016,6,23,10,15,869.0,106.5,3.5,31.5,844.0,951.08,685.64
2016,6,23,10,30,877.0,108.0,3.5,32.0,878.0,971.84,696.43
2016,6,23,10,45,884.0,108.5,3.55,32.5,905.5,987.8,704.5
2016,6,23,11,0,891.0,109.0,3.6,33.0,933.0,1000.88,710.81
2016,6,23,11,15,894.5,110.0,3.65,33.0,953.5,1007.99,714.89
2016,6,23,11,30,898.0,111.0,3.7,33.0,974.0,1012.0,717.16
2016,6,23,11,45,892.5,117.0,3.75,33.5,985.0,1008.93,713.6
2016,6,23,12,0,887.0,123.0,3.8,34.0,996.0,1002.68,708.21
2016,6,23,12,15,888.0,123.0,3.8,34.0,1001.0,993.92,702.49
2016,6,23,12,30,889.0,123.0,3.8,34.0,1006.0,982.25,695.04
2016,6,23,12,45,887.0,124.0,3.85,34.0,1003.0,965.9,685.01
2016,6,23,13,0,885.0,125.0,3.9,34.0,1000.0,946.94,673.37
2016,6,23,13,15,883.0,124.5,3.9,34.0,989.0,924.0,658.92
2016,6,23,13,30,881.0,124.0,3.9,34.0,978.0,898.53,642.87
2016,6,23,13,45,876.0,123.5,3.95,34.5,960.0,868.07,622.49
2016,6,23,14,0,871.0,123.0,4.0,35.0,942.0,835.47,600.71
2016,6,23,14,15,580.5,274.5,3.95,34.5,814.0,714.85,518.02
2016,6,23,14,30,290.0,426.0,3.9,34.0,686.0,613.74,442.62
2016,6,23,14,45,567.5,271.0,3.9,34.0,756.0,653.92,477.82
2016,6,23,15,0,845.0,116.0,3.9,34.0,826.0,678.1,499.68
2016,6,23,15,15,834.5,114.0,3.85,34.0,788.0,632.6,466.61
2016,6,23,15,30,824.0,112.0,3.8,34.0,750.0,586.45,432.76
2016,6,23,15,45,808.5,110.5,3.8,34.0,706.0,534.38,394.08
2016,6,23,16,0,793.0,109.0,3.8,34.0,662.0,485.55,356.7
2016,6,23,16,15,775.0,106.0,3.75,33.5,614.5,434.81,317.61
2016,6,23,16,30,757.0,103.0,3.7,33.0,567.0,385.08,278.17
2016,6,23,16,45,730.5,100.5,3.7,33.0,515.5,334.14,236.57
2016,6,23,17,0,704.0,98.0,3.7,33.0,464.0,282.34,193.83
2016,6,23,17,15,673.0,93.0,3.5,32.5,412.0,232.76,153.1
2016,6,23,17,30,642.0,88.0,3.3,32.0,360.0,186.33,115.5
2016,6,23,17,45,594.5,83.0,3.15,31.5,307.0,141.07,81.42
2016,6,23,18,0,547.0,78.0,3.0,31.0,254.0,100.99,55.03
2016,6,23,18,15,486.5,69.5,2.75,30.0,204.0,62.82,36.05
2016,6,23,18,30,426.0,61.0,2.5,29.0,154.0,43.71,31.24
2016,6,23,18,45,335.5,49.5,2.3,28.5,110.5,36.81,25.14
2016,6,23,19,0,245.0,38.0,2.1,28.0,67.0,29.04,17.98
2016,6,23,19,15,122.5,19.0,2.2,27.5,33.5,14.61,2.54
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.0,15.0,1.8,22.5,20.5,32.72,0.0
2016,6,24,6,0,136.0,30.0,2.0,23.0,41.0,92.28,55.89
2016,6,24,6,15,237.5,44.5,2.15,23.5,81.5,152.58,112.03
2016,6,24,6,30,339.0,59.0,2.3,24.0,122.0,222.21,170.44
2016,6,24,6,45,430.5,66.0,2.5,24.5,172.5,290.67,227.66
2016,6,24,7,0,522.0,73.0,2.7,25.0,223.0,366.51,289.55
2016,6,24,7,15,401.5,108.5,2.75,25.5,238.0,360.58,285.16
2016,6,24,7,30,281.0,144.0,2.8,26.0,253.0,337.28,265.87
2016,6,24,7,45,322.0,160.5,2.85,27.0,304.0,393.4,308.27
2016,6,24,8,0,363.0,177.0,2.9,28.0,355.0,452.38,351.27
2016,6,24,8,15,275.5,216.0,2.95,28.5,359.5,445.15,342.24
2016,6,24,8,30,188.0,255.0,3.0,29.0,364.0,421.21,320.9
2016,6,24,8,45,194.0,277.0,3.05,29.5,398.5,454.85,344.17
2016,6,24,9,0,200.0,299.0,3.1,30.0,433.0,488.25,366.64
2016,6,24,9,15,212.5,323.5,3.15,30.0,475.0,529.71,395.43
2016,6,24,9,30,225.0,348.0,3.2,30.0,517.0,571.04,423.75
2016,6,24,9,45,336.5,332.0,3.3,30.5,600.0,668.42,493.09
2016,6,24,10,0,448.0,316.0,3.4,31.0,683.0,769.41,562.66
2016,6,24,10,15,327.5,373.5,3.5,31.0,648.0,712.47,519.17
2016,6,24,10,30,207.0,431.0,3.6,31.0,613.0,649.83,472.14
2016,6,24,10,45,559.0,262.5,3.7,31.5,775.0,837.58,610.22
2016,6,24,11,0,911.0,94.0,3.8,32.0,937.0,1005.01,718.83
2016,6,24,11,15,562.0,289.0,3.9,32.0,813.0,868.8,626.46
2016,6,24,11,30,213.0,484.0,4.0,32.0,689.0,704.37,505.09
2016,6,24,11,45,321.0,458.0,4.1,32.5,771.5,786.92,563.65
2016,6,24,12,0,429.0,432.0,4.2,33.0,854.0,865.1,616.79
2016,6,24,12,15,435.0,437.5,4.25,32.5,867.5,867.8,619.36
2016,6,24,12,30,441.0,443.0,4.3,32.0,881.0,868.62,621.22
2016,6,24,12,45,387.5,454.5,4.4,32.0,838.5,816.28,585.52
2016,6,24,13,0,334.0,466.0,4.5,32.0,796.0,765.84,550.94
2016,6,24,13,15,258.0,480.0,4.5,31.5,733.5,698.37,504.52
2016,6,24,13,30,182.0,494.0,4.5,31.0,671.0,634.58,459.89
2016,6,24,13,45,513.0,315.5,4.55,31.0,800.5,740.33,543.99
2016,6,24,14,0,844.0,137.0,4.6,31.0,930.0,826.42,607.59
2016,6,24,14,15,838.0,135.5,4.55,31.0,905.0,790.98,583.4
2016,6,24,14,30,832.0,134.0,4.5,31.0,880.0,753.85,558.62
2016,6,24,14,45,559.0,263.5,4.5,31.0,756.5,641.26,475.74
2016,6,24,15,0,286.0,393.0,4.5,31.0,633.0,552.09,406.77
2016,6,24,15,15,215.5,381.0,4.4,30.5,557.5,485.51,359.25
2016,6,24,15,30,145.0,369.0,4.3,30.0,482.0,421.11,312.69
2016,6,24,15,45,87.5,319.0,4.25,30.0,386.0,341.35,254.25
2016,6,24,16,0,30.0,269.0,4.2,30.0,290.0,263.19,196.35
2016,6,24,16,15,378.0,192.0,4.05,30.0,425.0,334.05,249.64
2016,6,24,16,30,726.0,115.0,3.9,30.0,560.0,384.12,281.64
2016,6,24,16,45,605.5,140.0,3.8,30.0,489.0,323.51,233.58
2016,6,24,17,0,485.0,165.0,3.7,30.0,418.0,278.33,198.43
2016,6,24,17,15,357.5,166.0,3.45,29.5,341.5,226.46,160.27
2016,6,24,17,30,230.0,167.0,3.2,29.0,265.0,182.57,129.93
2016,6,24,17,45,214.0,145.5,2.95,28.5,226.5,148.48,104.03
2016,6,24,18,0,198.0,124.0,2.7,28.0,188.0,116.28,80.66
2016,6,24,18,15,173.0,102.5,2.45,27.5,151.0,85.77,60.56
2016,6,24,18,30,148.0,81.0,2.2,27.0,114.0,63.57,48.28
2016,6,24,18,45,109.0,60.5,2.0,27.0,81.5,51.29,37.43
2016,6,24,19,0,70.0,40.0,1.8,27.0,49.0,34.75,22.73
2016,6,24,19,15,35.0,20.0,1.85,26.5,24.5,18.06,4.65
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.0,2.4,24.0,9.0,8.85,0.0
2016,6,25,6,0,0.0,18.0,2.5,24.0,18.0,17.37,6.29
2016,6,25,6,15,0.0,37.0,2.55,24.0,37.0,36.88,23.77
2016,6,25,6,30,0.0,56.0,2.6,24.0,56.0,56.57,40.39
2016,6,25,6,45,7.0,77.5,2.65,24.5,79.5,82.01,61.43
2016,6,25,7,0,14.0,99.0,2.7,25.0,103.0,107.81,82.47
2016,6,25,7,15,52.0,126.5,2.85,25.0,146.0,163.9,128.05
2016,6,25,7,30,90.0,154.0,3.0,25.0,189.0,218.48,171.82
2016,6,25,7,45,63.5,170.0,3.2,25.5,196.5,220.69,172.27
2016,6,25,8,0,37.0,186.0,3.4,26.0,204.0,220.61,170.73
2016,6,25,8,15,55.5,216.5,3.55,26.0,247.0,267.65,207.08
2016,6,25,8,30,74.0,247.0,3.7,26.0,290.0,315.77,243.62
2016,6,25,8,45,102.0,276.0,3.85,26.5,341.0,370.8,284.62
2016,6,25,9,0,130.0,305.0,4.0,27.0,392.0,436.14,332.39
2016,6,25,9,15,91.5,313.0,4.05,27.0,376.5,404.03,306.52
2016,6,25,9,30,53.0,321.0,4.1,27.0,361.0,378.55,285.71
2016,6,25,9,45,120.5,358.0,4.15,27.0,455.0,488.73,368.01
2016,6,25,10,0,188.0,395.0,4.2,27.0,549.0,592.16,443.01
2016,6,25,10,15,187.5,414.0,4.2,27.0,573.0,612.75,456.15
2016,6,25,10,30,187.0,433.0,4.2,27.0,597.0,632.47,469.03
2016,6,25,10,45,255.5,433.0,4.25,27.5,665.0,707.04,521.52
2016,6,25,11,0,324.0,433.0,4.3,28.0,733.0,773.85,567.5
2016,6,25,11,15,244.5,460.0,4.25,28.0,689.5,720.56,527.28
2016,6,25,11,30,165.0,487.0,4.2,28.0,646.0,659.57,482.19
2016,6,25,11,45,83.0,310.5,4.2,28.5,390.5,396.08,294.16
2016,6,25,12,0,1.0,134.0,4.2,29.0,135.0,131.31,95.21
2016,6,25,12,15,0.5,106.0,4.15,29.0,106.5,103.49,74.25
2016,6,25,12,30,0.0,78.0,4.1,29.0,78.0,75.75,52.99
2016,6,25,12,45,7.0,171.0,4.05,29.0,178.0,172.7,127.08
2016,6,25,13,0,14.0,264.0,4.0,29.0,278.0,269.02,198.93
2016,6,25,13,15,12.5,240.0,3.95,29.0,252.5,243.75,180.03
2016,6,25,13,30,11.0,216.0,3.9,29.0,227.0,218.65,161.45
2016,6,25,13,45,8.0,186.0,3.85,29.0,194.0,186.66,137.54
2016,6,25,14,0,5.0,156.0,3.8,29.0,161.0,154.94,113.67
2016,6,25,14,15,11.5,229.5,3.75,29.0,240.0,230.06,170.44
2016,6,25,14,30,18.0,303.0,3.7,29.0,319.0,303.66,225.02
2016,6,25,14,45,10.5,227.0,3.7,29.0,236.5,225.4,167.01
2016,6,25,15,0,3.0,151.0,3.7,29.0,154.0,147.59,108.51
2016,6,25,15,15,1.5,126.0,3.7,28.5,127.5,122.6,89.85
2016,6,25,15,30,0.0,101.0,3.7,28.0,101.0,97.73,70.98
2016,6,25,15,45,5.5,160.5,3.7,28.0,164.5,157.01,117.06
2016,6,25,16,0,11.0,220.0,3.7,28.0,228.0,214.17,160.97
2016,6,25,16,15,5.5,177.5,3.65,28.0,181.5,171.54,128.64
2016,6,25,16,30,0.0,135.0,3.6,28.0,135.0,129.4,96.47
2016,6,25,16,45,0.0,139.5,3.6,28.0,139.5,133.15,99.79
2016,6,25,17,0,0.0,144.0,3.6,28.0,144.0,136.62,102.86
2016,6,25,17,15,0.0,83.0,3.4,27.5,83.0,80.28,58.85
2016,6,25,17,30,0.0,22.0,3.2,27.0,22.0,21.23,11.62
2016,6,25,17,45,0.0,18.5,3.05,27.0,18.5,17.85,8.92
2016,6,25,18,0,0.0,15.0,2.9,27.0,15.0,14.47,6.19
2016,6,25,18,15,0.0,12.0,2.65,26.5,12.0,11.57,3.83
2016,6,25,18,30,0.0,9.0,2.4,26.0,9.0,8.67,1.78
2016,6,25,18,45,0.0,6.5,2.15,25.5,6.5,6.26,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.85,0.0
2016,6,25,19,15,0.0,2.0,1.95,25.0,2.0,1.93,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,4.5,13.0,1.2,23.5,13.0,13.96,0.0
2016,6,26,6,0,9.0,26.0,1.3,24.0,26.0,31.37,15.53
2016,6,26,6,15,45.0,46.5,1.45,24.0,54.0,73.23,51.97
2016,6,26,6,30,81.0,67.0,1.6,24.0,82.0,112.64,85.04
2016,6,26,6,45,119.5,86.5,1.8,24.5,116.5,155.02,120.27
2016,6,26,7,0,158.0,106.0,2.0,25.0,151.0,200.91,157.87
2016,6,26,7,15,158.0,130.0,2.05,25.0,183.5,234.08,184.54
2016,6,26,7,30,158.0,154.0,2.1,25.0,216.0,266.73,210.08
2016,6,26,7,45,403.5,129.0,2.2,25.5,318.0,418.6,330.15
2016,6,26,8,0,649.0,104.0,2.3,26.0,420.0,580.53,452.48
2016,6,26,8,15,479.5,170.0,2.35,26.0,417.5,551.5,426.27
2016,6,26,8,30,310.0,236.0,2.4,26.0,415.0,502.34,385.79
2016,6,26,8,45,171.5,248.0,2.45,26.5,349.0,404.24,309.4
2016,6,26,9,0,33.0,260.0,2.5,27.0,283.0,296.38,223.98
2016,6,26,9,15,112.0,305.5,2.55,27.5,388.5,422.56,318.81
2016,6,26,9,30,191.0,351.0,2.6,28.0,494.0,543.76,405.76
2016,6,26,9,45,218.5,369.0,2.7,28.5,541.0,590.72,437.33
2016,6,26,10,0,246.0,387.0,2.8,29.0,588.0,646.87,475.01
2016,6,26,10,15,309.0,384.5,2.85,29.5,648.5,706.32,515.57
2016,6,26,10,30,372.0,382.0,2.9,30.0,709.0,766.83,556.05
2016,6,26,10,45,384.5,389.0,3.0,30.5,736.0,787.97,568.63
2016,6,26,11,0,397.0,396.0,3.1,31.0,763.0,807.88,580.6
2016,6,26,11,15,298.5,440.5,3.15,31.0,720.0,754.35,541.34
2016,6,26,11,30,200.0,485.0,3.2,31.0,677.0,692.48,496.61
2016,6,26,11,45,283.5,464.5,3.25,31.5,740.5,756.26,541.16
2016,6,26,12,0,367.0,444.0,3.3,32.0,804.0,812.76,579.44
2016,6,26,12,15,373.5,443.5,3.3,32.0,812.0,811.33,578.09
2016,6,26,12,30,380.0,443.0,3.3,32.0,820.0,808.36,576.19
2016,6,26,12,45,405.5,439.5,3.35,32.0,841.0,819.08,584.05
2016,6,26,13,0,431.0,436.0,3.4,32.0,862.0,827.89,590.56
2016,6,26,13,15,448.0,428.0,3.4,32.0,867.0,821.77,587.0
2016,6,26,13,30,465.0,420.0,3.4,32.0,872.0,813.76,582.29
2016,6,26,13,45,442.0,409.0,3.4,32.0,832.0,766.74,551.04
2016,6,26,14,0,419.0,398.0,3.4,32.0,792.0,720.13,519.96
2016,6,26,14,15,453.5,377.5,3.35,32.0,793.0,711.02,514.9
2016,6,26,14,30,488.0,357.0,3.3,32.0,794.0,698.7,507.27
2016,6,26,14,45,644.5,247.0,3.3,32.0,802.0,687.92,504.18
2016,6,26,15,0,801.0,137.0,3.3,32.0,810.0,666.63,492.96
2016,6,26,15,15,790.0,134.5,3.25,32.0,772.5,621.75,460.57
2016,6,26,15,30,779.0,132.0,3.2,32.0,735.0,576.42,427.3
2016,6,26,15,45,624.5,189.5,3.15,32.0,655.5,504.48,373.01
2016,6,26,16,0,470.0,247.0,3.1,32.0,576.0,448.34,330.16
2016,6,26,16,15,369.0,255.0,2.95,31.5,502.0,389.16,286.44
2016,6,26,16,30,268.0,263.0,2.8,31.0,428.0,335.25,246.8
2016,6,26,16,45,468.5,185.0,2.7,31.0,442.5,317.19,229.35
2016,6,26,17,0,669.0,107.0,2.6,31.0,457.0,280.92,194.69
2016,6,26,17,15,637.0,101.5,2.3,30.5,405.5,232.41,154.84
2016,6,26,17,30,605.0,96.0,2.0,30.0,354.0,187.19,118.24
2016,6,26,17,45,561.5,89.5,1.7,29.5,302.0,143.03,84.77
2016,6,26,18,0,518.0,83.0,1.4,29.0,250.0,103.66,58.43
2016,6,26,18,15,457.0,73.5,1.3,28.5,201.0,66.03,39.11
2016,6,26,18,30,396.0,64.0,1.2,28.0,152.0,46.42,33.68
2016,6,26,18,45,307.0,52.0,1.15,27.5,108.5,38.75,26.91
2016,6,26,19,0,218.0,40.0,1.1,27.0,65.0,30.64,19.42
2016,6,26,19,15,109.0,20.0,1.1,26.5,32.5,15.4,3.31
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,35.24,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,97.11,56.45
2016,6,27,6,15,270.5,39.5,1.65,23.5,80.0,157.54,114.97
2016,6,27,6,30,373.0,52.0,1.7,24.0,120.0,228.7,174.69
2016,6,27,6,45,455.5,59.0,1.75,24.5,169.5,293.32,228.76
2016,6,27,7,0,538.0,66.0,1.8,25.0,219.0,365.35,287.24
2016,6,27,7,15,585.0,72.5,1.75,25.5,271.0,424.08,333.45
2016,6,27,7,30,632.0,79.0,1.7,26.0,323.0,486.24,380.45
2016,6,27,7,45,672.5,81.5,1.7,27.0,376.5,542.52,420.83
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,599.04,459.9
2016,6,27,8,15,531.5,155.0,1.7,28.5,429.5,572.4,435.28
2016,6,27,8,30,350.0,226.0,1.7,29.0,429.0,521.7,393.55
2016,6,27,8,45,576.0,161.0,1.75,29.5,529.5,656.0,491.98
2016,6,27,9,0,802.0,96.0,1.8,30.0,630.0,788.15,579.42
2016,6,27,9,15,815.5,98.5,1.8,30.5,675.0,820.79,596.98
2016,6,27,9,30,829.0,101.0,1.8,31.0,720.0,856.74,617.39
2016,6,27,9,45,840.0,103.0,1.8,31.5,759.5,888.01,634.5
2016,6,27,10,0,851.0,105.0,1.8,32.0,799.0,917.13,650.1
2016,6,27,10,15,858.5,106.5,1.8,32.0,833.0,940.03,663.04
2016,6,27,10,30,866.0,108.0,1.8,32.0,867.0,960.31,674.42
2016,6,27,10,45,872.0,109.5,1.8,32.5,894.5,976.38,681.87
2016,6,27,11,0,878.0,111.0,1.8,33.0,922.0,989.57,687.62
2016,6,27,11,15,882.0,112.0,1.8,33.0,942.5,997.27,691.52
2016,6,27,11,30,886.0,113.0,1.8,33.0,963.0,1001.92,693.72
2016,6,27,11,45,659.0,272.0,1.8,33.5,909.5,941.3,654.46
2016,6,27,12,0,432.0,431.0,1.8,34.0,856.0,867.31,599.34
2016,6,27,12,15,454.0,433.0,1.8,34.0,881.5,882.34,609.61
2016,6,27,12,30,476.0,435.0,1.8,34.0,907.0,895.14,617.66
2016,6,27,12,45,676.0,280.0,1.8,34.5,948.5,922.57,640.59
2016,6,27,13,0,876.0,125.0,1.8,35.0,990.0,939.3,649.8
2016,6,27,13,15,873.5,124.5,1.85,35.0,979.5,916.21,636.15
2016,6,27,13,30,871.0,124.0,1.9,35.0,969.0,890.65,621.31
2016,6,27,13,45,866.5,123.5,1.95,35.0,951.0,861.0,603.81
2016,6,27,14,0,862.0,123.0,2.0,35.0,933.0,829.19,584.82
2016,6,27,14,15,662.0,242.0,2.0,35.0,854.5,750.35,533.02
2016,6,27,14,30,462.0,361.0,2.0,35.0,776.0,682.87,483.87
2016,6,27,14,45,370.0,378.0,2.0,35.5,702.5,613.98,435.92
2016,6,27,15,0,278.0,395.0,2.0,36.0,629.0,548.88,390.08
2016,6,27,15,15,354.5,348.0,2.0,35.5,632.0,540.73,387.25
2016,6,27,15,30,431.0,301.0,2.0,35.0,635.0,522.26,376.38
2016,6,27,15,45,487.0,261.0,2.05,35.0,618.0,494.79,357.58
2016,6,27,16,0,543.0,221.0,2.1,35.0,601.0,461.73,333.87
2016,6,27,16,15,534.0,205.0,2.1,34.5,556.5,415.05,299.79
2016,6,27,16,30,525.0,189.0,2.1,34.0,512.0,368.86,265.14
2016,6,27,16,45,512.0,175.0,2.15,34.0,467.0,323.65,229.91
2016,6,27,17,0,499.0,161.0,2.2,34.0,422.0,279.59,194.91
2016,6,27,17,15,535.5,132.5,2.1,33.5,384.5,236.36,158.94
2016,6,27,17,30,572.0,104.0,2.0,33.0,347.0,188.22,118.81
2016,6,27,17,45,532.0,95.5,1.9,32.5,297.0,144.52,86.09
2016,6,27,18,0,492.0,87.0,1.8,32.0,247.0,105.23,59.87
2016,6,27,18,15,437.0,76.5,1.65,31.0,198.5,68.69,41.11
2016,6,27,18,30,382.0,66.0,1.5,30.0,150.0,47.95,34.65
2016,6,27,18,45,302.5,52.5,1.35,29.5,107.5,39.14,26.97
2016,6,27,19,0,223.0,39.0,1.2,29.0,65.0,29.81,18.56
2016,6,27,19,15,111.5,19.5,1.2,28.5,32.5,14.99,3.05
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.0,25.77,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,34.0,68.6,37.76
2016,6,28,6,15,176.0,45.5,2.45,25.5,72.0,124.76,90.0
2016,6,28,6,30,256.0,64.0,2.5,26.0,110.0,193.05,146.61
2016,6,28,6,45,321.5,78.5,2.6,26.5,156.5,251.49,195.24
2016,6,28,7,0,387.0,93.0,2.7,27.0,203.0,316.14,247.75
2016,6,28,7,15,436.5,104.0,2.5,27.5,252.5,373.62,292.95
2016,6,28,7,30,486.0,115.0,2.3,28.0,302.0,435.07,339.52
2016,6,28,7,45,524.0,124.0,2.1,29.0,353.5,490.37,378.95
2016,6,28,8,0,562.0,133.0,1.9,30.0,405.0,551.73,420.89
2016,6,28,8,15,590.5,140.0,1.7,30.5,455.0,602.42,454.34
2016,6,28,8,30,619.0,147.0,1.5,31.0,505.0,653.78,486.88
2016,6,28,8,45,641.5,152.5,1.35,31.5,552.5,699.06,514.3
2016,6,28,9,0,664.0,158.0,1.2,32.0,600.0,744.02,539.72
2016,6,28,9,15,681.5,163.0,1.2,32.0,644.5,783.52,563.54
2016,6,28,9,30,699.0,168.0,1.2,32.0,689.0,821.9,586.41
2016,6,28,9,45,710.5,173.0,1.25,32.5,728.0,853.41,604.1
2016,6,28,10,0,722.0,178.0,1.3,33.0,767.0,883.07,620.56
2016,6,28,10,15,732.5,181.0,1.4,33.0,800.5,907.59,635.7
2016,6,28,10,30,743.0,184.0,1.5,33.0,834.0,926.03,647.15
2016,6,28,10,45,585.0,284.5,1.65,33.5,807.0,885.14,619.04
2016,6,28,11,0,427.0,385.0,1.8,34.0,780.0,832.4,580.42
2016,6,28,11,15,594.5,291.0,1.9,34.0,854.0,903.08,631.42
2016,6,28,11,30,762.0,197.0,2.0,34.0,928.0,968.67,673.88
2016,6,28,11,45,780.0,187.0,2.1,34.0,945.0,972.45,676.21
2016,6,28,12,0,798.0,177.0,2.2,34.0,962.0,973.44,677.5
2016,6,28,12,15,799.5,177.5,2.25,34.0,967.0,965.75,673.03
2016,6,28,12,30,801.0,178.0,2.3,34.0,972.0,955.33,667.02
2016,6,28,12,45,553.5,331.0,2.4,34.0,879.5,856.71,602.16
2016,6,28,13,0,306.0,484.0,2.5,34.0,787.0,757.44,531.24
2016,6,28,13,15,374.5,453.5,2.55,34.0,820.0,779.72,548.86
2016,6,28,13,30,443.0,423.0,2.6,34.0,853.0,797.38,562.49
2016,6,28,13,45,221.5,268.5,2.7,34.0,483.5,447.16,325.4
2016,6,28,14,0,0.0,114.0,2.8,34.0,114.0,110.38,77.57
2016,6,28,14,15,4.5,156.0,2.9,33.5,160.0,154.26,111.13
2016,6,28,14,30,9.0,198.0,3.0,33.0,206.0,197.48,143.6
2016,6,28,14,45,4.5,137.0,3.1,33.0,141.0,135.53,97.54
2016,6,28,15,0,0.0,76.0,3.2,33.0,76.0,73.64,50.87
2016,6,28,15,15,0.0,61.5,3.25,32.5,61.5,59.56,40.34
2016,6,28,15,30,0.0,47.0,3.3,32.0,47.0,45.49,29.68
2016,6,28,15,45,0.0,75.5,3.35,32.0,75.5,73.09,51.09
2016,6,28,16,0,0.0,104.0,3.4,32.0,104.0,100.54,72.33
2016,6,28,16,15,20.0,174.0,3.35,31.5,186.5,171.92,127.23
2016,6,28,16,30,40.0,244.0,3.3,31.0,269.0,238.68,177.9
2016,6,28,16,45,94.5,234.5,3.25,30.5,286.0,244.88,182.21
2016,6,28,17,0,149.0,225.0,3.2,30.0,303.0,240.7,177.95
2016,6,28,17,15,147.0,199.5,3.0,29.5,269.5,208.77,153.39
2016,6,28,17,30,145.0,174.0,2.8,29.0,236.0,177.25,129.03
2016,6,28,17,45,135.5,150.5,2.6,28.5,202.0,146.72,105.85
2016,6,28,18,0,126.0,127.0,2.4,28.0,168.0,117.44,84.16
2016,6,28,18,15,108.0,104.5,2.15,27.5,135.0,89.95,65.03
2016,6,28,18,30,90.0,82.0,1.9,27.0,102.0,68.07,52.07
2016,6,28,18,45,65.0,60.5,1.7,27.0,73.0,51.3,37.45
2016,6,28,19,0,40.0,39.0,1.5,27.0,44.0,34.0,22.16
2016,6,28,19,15,20.0,19.5,1.35,26.5,22.0,18.55,5.24
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,72.5,13.0,2.05,23.5,18.5,31.59,0.0
2016,6,29,6,0,145.0,26.0,2.3,24.0,37.0,87.85,48.73
2016,6,29,6,15,241.5,40.5,2.3,24.0,76.0,148.04,107.61
2016,6,29,6,30,338.0,55.0,2.3,24.0,115.0,215.45,164.69
2016,6,29,6,45,412.0,64.5,2.35,24.5,163.0,278.46,217.67
2016,6,29,7,0,486.0,74.0,2.4,25.0,211.0,346.93,273.69
2016,6,29,7,15,534.5,81.5,2.4,25.5,262.0,405.28,320.19
2016,6,29,7,30,583.0,89.0,2.4,26.0,313.0,467.21,367.81
2016,6,29,7,45,621.5,94.5,2.4,26.5,365.5,523.63,409.7
2016,6,29,8,0,660.0,100.0,2.4,27.0,418.0,582.06,451.73
2016,6,29,8,15,686.5,104.5,2.4,27.5,469.5,632.27,486.29
2016,6,29,8,30,713.0,109.0,2.4,28.0,521.0,682.89,519.21
2016,6,29,8,45,733.0,113.0,2.4,28.5,569.5,725.39,545.75
2016,6,29,9,0,753.0,117.0,2.4,29.0,618.0,769.76,573.12
2016,6,29,9,15,769.0,120.5,2.45,29.0,663.0,809.19,598.19
2016,6,29,9,30,785.0,124.0,2.5,29.0,708.0,847.21,622.14
2016,6,29,9,45,797.0,126.5,2.55,29.5,748.5,878.82,640.44
2016,6,29,10,0,809.0,129.0,2.6,30.0,789.0,908.41,657.32
2016,6,29,10,15,818.5,131.0,2.65,30.5,823.5,927.12,667.1
2016,6,29,10,30,828.0,133.0,2.7,31.0,858.0,949.13,679.09
2016,6,29,10,45,835.0,135.0,2.75,31.5,886.0,966.09,687.84
2016,6,29,11,0,842.0,137.0,2.8,32.0,914.0,980.3,694.92
2016,6,29,11,15,846.5,138.0,2.85,32.0,934.5,988.14,699.49
2016,6,29,11,30,851.0,139.0,2.9,32.0,955.0,993.03,702.37
2016,6,29,11,45,860.0,135.0,2.95,32.0,970.0,994.48,703.2
2016,6,29,12,0,869.0,131.0,3.0,32.0,985.0,992.97,702.31
2016,6,29,12,15,870.0,131.5,3.0,32.0,990.5,984.99,697.07
2016,6,29,12,30,871.0,132.0,3.0,32.0,996.0,974.14,690.17
2016,6,29,12,45,870.0,132.0,3.05,32.5,993.5,958.18,679.11
2016,6,29,13,0,869.0,132.0,3.1,33.0,991.0,939.65,666.53
2016,6,29,13,15,867.0,131.5,3.1,33.0,980.5,917.17,652.5
2016,6,29,13,30,865.0,131.0,3.1,33.0,970.0,892.23,636.91
2016,6,29,13,45,860.0,130.5,3.1,33.0,952.0,862.32,618.09
2016,6,29,14,0,855.0,130.0,3.1,33.0,934.0,830.3,597.84
2016,6,29,14,15,849.0,129.0,3.1,33.0,909.0,795.06,575.36
2016,6,29,14,30,843.0,128.0,3.1,33.0,884.0,758.08,551.58
2016,6,29,14,45,814.0,139.0,3.1,33.0,847.0,712.58,521.83
2016,6,29,15,0,785.0,150.0,3.1,33.0,810.0,668.52,490.96
2016,6,29,15,15,773.5,147.0,3.15,33.0,772.5,623.51,459.23
2016,6,29,15,30,762.0,144.0,3.2,33.0,735.0,578.13,426.46
2016,6,29,15,45,746.5,141.0,3.25,33.0,692.0,530.41,391.2
2016,6,29,16,0,731.0,138.0,3.3,33.0,649.0,480.17,353.3
2016,6,29,16,15,464.0,206.0,3.3,32.5,522.0,385.16,282.87
2016,6,29,16,30,197.0,274.0,3.3,32.0,395.0,321.31,236.61
2016,6,29,16,45,419.5,196.5,3.35,32.0,425.0,310.72,224.99
2016,6,29,17,0,642.0,119.0,3.4,32.0,455.0,284.07,197.45
2016,6,29,17,15,609.5,112.5,3.2,31.5,404.0,235.91,158.18
2016,6,29,17,30,577.0,106.0,3.0,31.0,353.0,191.13,122.18
2016,6,29,17,45,534.0,98.0,2.85,30.5,301.5,147.17,88.96
2016,6,29,18,0,491.0,90.0,2.7,30.0,250.0,107.97,62.64
2016,6,29,18,15,432.0,79.5,2.4,29.5,201.0,70.99,43.29
2016,6,29,18,30,373.0,69.0,2.1,29.0,152.0,50.28,36.76
2016,6,29,18,45,295.0,55.0,1.85,28.5,109.0,41.13,28.76
2016,6,29,19,0,217.0,41.0,1.6,28.0,66.0,31.45,19.99
2016,6,29,19,15,108.5,20.5,1.55,27.5,33.0,15.8,3.6
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,24.5,18.0,29.19,0.0
2016,6,30,6,0,127.0,26.0,1.4,25.0,36.0,81.94,44.04
2016,6,30,6,15,220.5,42.0,1.45,25.5,74.5,142.31,102.51
2016,6,30,6,30,314.0,58.0,1.5,26.0,113.0,209.06,158.05
2016,6,30,6,45,389.5,68.0,1.6,26.5,161.0,269.55,208.3
2016,6,30,7,0,465.0,78.0,1.7,27.0,209.0,340.14,265.17
2016,6,30,7,15,514.5,86.5,1.8,27.5,260.0,399.25,311.67
2016,6,30,7,30,564.0,95.0,1.9,28.0,311.0,462.04,359.45
2016,6,30,7,45,602.0,101.0,2.0,28.5,363.5,517.92,400.64
2016,6,30,8,0,640.0,107.0,2.1,29.0,416.0,575.78,442.09
2016,6,30,8,15,667.0,112.5,2.15,29.0,467.0,626.72,478.1
2016,6,30,8,30,694.0,118.0,2.2,29.0,518.0,678.14,512.85
2016,6,30,8,45,712.0,123.5,2.25,29.5,566.0,722.5,540.78
2016,6,30,9,0,730.0,129.0,2.3,30.0,614.0,766.12,567.78
2016,6,30,9,15,746.5,132.5,2.3,30.5,659.0,802.39,589.09
2016,6,30,9,30,763.0,136.0,2.3,31.0,704.0,840.24,611.19
2016,6,30,9,45,521.5,257.0,2.35,31.5,655.0,765.9,556.41
2016,6,30,10,0,280.0,378.0,2.4,32.0,606.0,668.96,482.56
2016,6,30,10,15,238.0,404.0,2.45,32.0,604.0,650.34,468.76
2016,6,30,10,30,196.0,430.0,2.5,32.0,602.0,638.01,458.5
2016,6,30,10,45,509.5,290.0,2.55,32.5,756.0,814.92,585.29
2016,6,30,11,0,823.0,150.0,2.6,33.0,910.0,980.52,691.91
2016,6,30,11,15,828.0,151.0,2.6,33.0,931.0,982.67,691.08
2016,6,30,11,30,833.0,152.0,2.6,33.0,952.0,987.95,693.81
2016,6,30,11,45,836.0,153.5,2.65,33.5,965.5,988.79,692.88
2016,6,30,12,0,839.0,155.0,2.7,34.0,979.0,986.69,690.26
2016,6,30,12,15,593.5,307.0,2.75,34.0,892.0,894.65,630.23
2016,6,30,12,30,348.0,459.0,2.8,34.0,805.0,793.4,557.55
2016,6,30,12,45,597.0,305.0,2.85,34.5,896.0,871.61,616.32
2016,6,30,13,0,846.0,151.0,2.9,35.0,987.0,936.13,658.15
2016,6,30,13,15,843.5,150.5,2.95,35.0,977.0,913.61,643.92
2016,6,30,13,30,841.0,150.0,3.0,35.0,967.0,888.73,628.86
2016,6,30,13,45,837.0,149.0,3.05,35.0,949.5,859.81,611.15
2016,6,30,14,0,833.0,148.0,3.1,35.0,932.0,828.79,592.0
2016,6,30,14,15,827.0,146.5,3.15,35.0,907.0,793.76,570.08
2016,6,30,14,30,821.0,145.0,3.2,35.0,882.0,756.38,546.42
2016,6,30,14,45,821.5,137.5,3.3,35.0,852.0,718.09,522.13
2016,6,30,15,0,822.0,130.0,3.4,35.0,822.0,677.29,494.69
2016,6,30,15,15,811.5,127.5,3.45,34.5,784.5,629.95,462.42
2016,6,30,15,30,801.0,125.0,3.5,34.0,747.0,583.96,430.12
2016,6,30,15,45,788.0,122.0,3.55,34.0,704.0,535.81,394.48
2016,6,30,16,0,775.0,119.0,3.6,34.0,661.0,487.77,357.98
2016,6,30,16,15,757.5,115.0,3.6,33.5,614.0,437.14,319.25
2016,6,30,16,30,740.0,111.0,3.6,33.0,567.0,387.49,280.14
2016,6,30,16,45,717.5,106.5,3.65,33.0,516.5,333.75,236.66
2016,6,30,17,0,695.0,102.0,3.7,33.0,466.0,284.82,196.11
2016,6,30,17,15,665.0,97.0,3.6,32.5,414.0,235.78,155.85
2016,6,30,17,30,635.0,92.0,3.5,32.0,362.0,189.79,118.56
2016,6,30,17,45,594.0,85.0,3.4,31.5,310.0,143.85,83.62
2016,6,30,18,0,553.0,78.0,3.3,31.0,258.0,102.41,55.75
2016,6,30,18,15,495.0,69.5,3.0,30.0,208.0,63.78,36.27
2016,6,30,18,30,437.0,61.0,2.7,29.0,158.0,43.56,31.13
2016,6,30,18,45,352.5,49.5,2.4,28.5,114.0,36.79,25.14
2016,6,30,19,0,268.0,38.0,2.1,28.0,70.0,29.0,18.0
2016,6,30,19,15,134.0,19.0,2.05,27.5,35.0,14.59,2.88
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.0,1.4,23.5,18.5,33.23,0.0
2016,7,1,6,0,159.0,26.0,1.6,24.0,37.0,91.42,48.41
2016,7,1,6,15,261.0,40.0,1.6,24.5,77.0,154.03,111.26
2016,7,1,6,30,363.0,54.0,1.6,25.0,117.0,223.82,169.73
2016,7,1,6,45,436.5,63.5,1.65,26.0,166.0,287.75,222.61
2016,7,1,7,0,510.0,73.0,1.7,27.0,215.0,357.02,278.03
2016,7,1,7,15,559.0,80.5,1.75,27.5,267.5,416.74,324.9
2016,7,1,7,30,608.0,88.0,1.8,28.0,320.0,480.06,372.8
2016,7,1,7,45,645.0,93.5,1.9,28.5,373.5,536.6,414.31
2016,7,1,8,0,682.0,99.0,2.0,29.0,427.0,594.99,455.91
2016,7,1,8,15,708.5,103.5,2.05,29.5,479.0,646.12,490.55
2016,7,1,8,30,735.0,108.0,2.1,30.0,531.0,695.1,521.92
2016,7,1,8,45,755.5,111.5,2.15,30.5,580.5,740.82,550.43
2016,7,1,9,0,776.0,115.0,2.2,31.0,630.0,785.86,577.99
2016,7,1,9,15,791.0,118.5,2.2,31.5,675.5,825.18,600.96
2016,7,1,9,30,806.0,122.0,2.2,32.0,721.0,862.98,622.62
2016,7,1,9,45,819.0,123.5,2.25,32.5,761.5,895.01,640.71
2016,7,1,10,0,832.0,125.0,2.3,33.0,802.0,919.39,653.84
2016,7,1,10,15,840.5,127.0,2.35,33.0,836.5,943.4,668.13
2016,7,1,10,30,849.0,129.0,2.4,33.0,871.0,964.88,680.85
2016,7,1,10,45,856.5,129.5,2.45,33.5,899.5,981.14,688.98
2016,7,1,11,0,864.0,130.0,2.5,34.0,928.0,994.62,695.46
2016,7,1,11,15,868.5,131.5,2.55,34.0,949.0,1003.21,700.46
2016,7,1,11,30,873.0,133.0,2.6,34.0,970.0,1008.79,703.74
2016,7,1,11,45,869.5,138.0,2.65,34.5,981.5,1006.8,701.03
2016,7,1,12,0,866.0,143.0,2.7,35.0,993.0,1001.71,696.58
2016,7,1,12,15,866.5,143.0,2.75,35.0,998.0,992.72,691.28
2016,7,1,12,30,867.0,143.0,2.8,35.0,1003.0,980.9,684.33
2016,7,1,12,45,867.0,142.5,2.9,35.5,1001.0,965.43,674.18
2016,7,1,13,0,867.0,142.0,3.0,36.0,999.0,947.38,662.47
2016,7,1,13,15,864.5,141.5,3.05,36.0,988.5,924.47,648.73
2016,7,1,13,30,862.0,141.0,3.1,36.0,978.0,899.12,633.45
