Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,45,858.0,140.0,3.2,36.0,959.5,869.67,615.78
2016,7,1,14,0,854.0,139.0,3.3,36.0,941.0,838.06,596.59
2016,7,1,14,15,847.5,137.5,3.35,36.0,915.5,801.98,574.04
2016,7,1,14,30,841.0,136.0,3.4,36.0,890.0,764.19,550.19
2016,7,1,14,45,833.0,134.0,3.5,36.0,858.0,723.35,524.24
2016,7,1,15,0,825.0,132.0,3.6,36.0,826.0,681.28,495.97
2016,7,1,15,15,814.0,129.5,3.65,35.5,788.0,633.52,463.5
2016,7,1,15,30,803.0,127.0,3.7,35.0,750.0,587.11,430.99
2016,7,1,15,45,788.5,124.0,3.75,35.0,706.5,538.04,394.79
2016,7,1,16,0,774.0,121.0,3.8,35.0,663.0,489.21,357.83
2016,7,1,16,15,755.5,117.5,3.8,34.5,615.5,438.62,319.26
2016,7,1,16,30,737.0,114.0,3.8,34.0,568.0,389.1,280.38
2016,7,1,16,45,712.0,110.0,3.85,34.0,517.0,334.97,236.81
2016,7,1,17,0,687.0,106.0,3.9,34.0,466.0,286.0,196.46
2016,7,1,17,15,655.5,100.5,3.75,33.5,413.5,236.56,156.14
2016,7,1,17,30,624.0,95.0,3.6,33.0,361.0,190.34,118.93
2016,7,1,17,45,580.0,88.5,3.5,32.5,308.5,144.99,84.73
2016,7,1,18,0,536.0,82.0,3.4,32.0,256.0,104.48,57.76
2016,7,1,18,15,476.0,73.0,3.15,31.0,206.0,66.26,38.46
2016,7,1,18,30,416.0,64.0,2.9,30.0,156.0,46.29,33.27
2016,7,1,18,45,330.0,51.5,2.65,29.5,112.0,38.34,26.31
2016,7,1,19,0,244.0,39.0,2.4,29.0,68.0,29.82,18.56
2016,7,1,19,15,122.0,19.5,2.45,28.5,34.0,14.99,3.06
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,15.5,21.59,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,31.0,58.49,28.75
2016,7,2,6,15,151.5,46.0,3.1,24.5,69.0,116.63,83.89
2016,7,2,6,30,238.0,65.0,3.3,25.0,107.0,186.07,141.64
2016,7,2,6,45,320.0,77.5,3.5,25.5,154.5,248.47,193.8
2016,7,2,7,0,402.0,90.0,3.7,26.0,202.0,318.83,251.48
2016,7,2,7,15,455.5,100.0,3.75,26.5,252.5,377.94,298.96
2016,7,2,7,30,509.0,110.0,3.8,27.0,303.0,441.43,348.41
2016,7,2,7,45,558.5,114.0,3.9,28.0,356.5,503.29,394.53
2016,7,2,8,0,608.0,118.0,4.0,29.0,410.0,565.11,439.24
2016,7,2,8,15,637.0,124.0,4.05,29.5,461.5,616.85,475.85
2016,7,2,8,30,666.0,130.0,4.1,30.0,513.0,669.26,511.95
2016,7,2,8,45,695.0,132.0,4.15,30.5,563.0,717.54,543.42
2016,7,2,9,0,724.0,134.0,4.2,31.0,613.0,765.87,574.37
2016,7,2,9,15,740.5,137.5,4.25,31.5,658.0,801.77,596.28
2016,7,2,9,30,757.0,141.0,4.3,32.0,703.0,839.5,619.26
2016,7,2,9,45,774.5,141.0,4.35,32.5,744.5,872.84,639.03
2016,7,2,10,0,792.0,141.0,4.4,33.0,786.0,904.46,657.5
2016,7,2,10,15,802.0,143.5,4.4,33.5,820.5,929.65,671.39
2016,7,2,10,30,812.0,146.0,4.4,34.0,855.0,952.43,683.67
2016,7,2,10,45,822.5,145.5,4.45,34.5,883.5,969.97,692.8
2016,7,2,11,0,833.0,145.0,4.5,35.0,912.0,979.02,696.53
2016,7,2,11,15,837.5,146.0,4.5,35.0,933.0,986.85,700.82
2016,7,2,11,30,842.0,147.0,4.5,35.0,954.0,991.76,703.35
2016,7,2,11,45,845.5,147.5,4.55,35.5,967.5,992.22,701.98
2016,7,2,12,0,849.0,148.0,4.6,36.0,981.0,989.73,698.85
2016,7,2,12,15,850.0,148.0,4.6,36.0,987.0,981.36,693.31
2016,7,2,12,30,851.0,148.0,4.6,36.0,993.0,970.2,686.11
2016,7,2,12,45,851.0,147.5,4.65,36.0,990.5,954.97,676.64
2016,7,2,13,0,851.0,147.0,4.7,36.0,988.0,937.2,665.61
2016,7,2,13,15,849.0,146.5,4.7,36.0,978.0,915.08,651.59
2016,7,2,13,30,847.0,146.0,4.7,36.0,968.0,890.56,636.04
2016,7,2,13,45,843.0,145.0,4.75,36.0,950.5,861.52,617.72
2016,7,2,14,0,839.0,144.0,4.8,36.0,933.0,830.35,598.0
2016,7,2,14,15,833.0,142.5,4.8,36.0,908.0,795.16,575.28
2016,7,2,14,30,827.0,141.0,4.8,36.0,883.0,758.26,551.28
2016,7,2,14,45,817.0,140.0,4.85,36.0,851.0,716.13,523.76
2016,7,2,15,0,807.0,139.0,4.9,36.0,819.0,673.78,494.42
2016,7,2,15,15,796.0,136.5,4.9,36.0,781.0,628.63,462.11
2016,7,2,15,30,785.0,134.0,4.9,36.0,743.0,582.99,428.78
2016,7,2,15,45,767.5,132.0,4.9,36.0,699.5,534.01,392.29
2016,7,2,16,0,750.0,130.0,4.9,36.0,656.0,485.59,355.38
2016,7,2,16,15,567.0,184.0,4.85,35.5,565.0,411.13,299.59
2016,7,2,16,30,384.0,238.0,4.8,35.0,474.0,360.21,261.69
2016,7,2,16,45,518.0,177.5,4.75,34.5,466.0,328.3,234.93
2016,7,2,17,0,652.0,117.0,4.7,34.0,458.0,285.38,197.2
2016,7,2,17,15,618.5,111.0,4.5,33.5,406.0,236.83,157.72
2016,7,2,17,30,585.0,105.0,4.3,33.0,354.0,191.76,121.62
2016,7,2,17,45,536.5,98.0,4.15,32.5,302.0,147.47,88.5
2016,7,2,18,0,488.0,91.0,4.0,32.0,250.0,108.54,62.74
2016,7,2,18,15,424.5,81.0,3.75,31.5,200.5,71.81,43.78
2016,7,2,18,30,361.0,71.0,3.5,31.0,151.0,51.83,37.73
2016,7,2,18,45,270.5,57.0,3.3,30.5,107.5,42.73,29.8
2016,7,2,19,0,180.0,43.0,3.1,30.0,64.0,33.1,21.1
2016,7,2,19,15,90.0,21.5,3.15,29.5,32.0,18.14,4.8
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,9.5,12.0,4.75,24.5,12.5,14.22,0.0
2016,7,3,6,0,19.0,24.0,4.9,25.0,25.0,32.06,12.85
2016,7,3,6,15,69.0,44.5,5.1,25.5,55.5,79.78,55.98
2016,7,3,6,30,119.0,65.0,5.3,26.0,86.0,125.79,94.5
2016,7,3,6,45,176.5,81.5,5.5,26.5,124.5,180.73,140.16
2016,7,3,7,0,234.0,98.0,5.7,27.0,163.0,235.62,185.51
2016,7,3,7,15,153.0,123.5,5.75,27.5,169.5,222.99,175.31
2016,7,3,7,30,72.0,149.0,5.8,28.0,176.0,201.78,157.08
2016,7,3,7,45,162.0,170.5,5.9,28.5,244.5,292.23,229.02
2016,7,3,8,0,252.0,192.0,6.0,29.0,313.0,391.26,305.86
2016,7,3,8,15,184.5,221.5,6.0,29.5,316.0,375.41,290.74
2016,7,3,8,30,117.0,251.0,6.0,30.0,319.0,361.72,277.1
2016,7,3,8,45,96.0,270.0,6.05,30.5,329.0,359.2,273.31
2016,7,3,9,0,75.0,289.0,6.1,31.0,339.0,363.45,274.45
2016,7,3,9,15,98.0,318.0,6.05,31.5,388.0,415.13,311.91
2016,7,3,9,30,121.0,347.0,6.0,32.0,437.0,476.65,355.68
2016,7,3,9,45,96.0,358.5,5.95,32.5,432.5,457.79,339.53
2016,7,3,10,0,71.0,370.0,5.9,33.0,428.0,446.55,329.1
2016,7,3,10,15,222.0,375.0,5.8,33.0,567.0,604.05,445.62
2016,7,3,10,30,373.0,380.0,5.7,33.0,706.0,765.19,560.0
2016,7,3,10,45,283.0,420.5,5.65,33.5,673.0,720.85,523.81
2016,7,3,11,0,193.0,461.0,5.6,34.0,640.0,665.78,481.21
2016,7,3,11,15,322.5,437.0,5.5,34.0,743.0,774.63,558.92
2016,7,3,11,30,452.0,413.0,5.4,34.0,846.0,881.05,632.31
2016,7,3,11,45,636.0,286.5,5.35,34.5,905.5,932.76,670.86
2016,7,3,12,0,820.0,160.0,5.3,35.0,965.0,978.11,699.23
2016,7,3,12,15,821.0,160.5,5.2,35.0,970.5,970.05,692.83
2016,7,3,12,30,822.0,161.0,5.1,35.0,976.0,959.21,685.05
2016,7,3,12,45,820.5,161.5,5.05,35.5,973.5,943.31,673.01
2016,7,3,13,0,819.0,162.0,5.0,36.0,971.0,924.94,659.51
2016,7,3,13,15,816.5,161.0,4.9,36.0,960.5,901.82,644.11
2016,7,3,13,30,814.0,160.0,4.8,36.0,950.0,876.43,627.3
2016,7,3,13,45,811.5,158.0,4.75,36.0,933.0,847.9,608.76
2016,7,3,14,0,809.0,156.0,4.7,36.0,916.0,817.31,588.99
2016,7,3,14,15,802.5,154.0,4.6,36.0,891.0,781.59,565.52
2016,7,3,14,30,796.0,152.0,4.5,36.0,866.0,744.33,540.94
2016,7,3,14,45,789.5,148.5,4.45,36.5,835.5,704.32,513.27
2016,7,3,15,0,783.0,145.0,4.4,37.0,805.0,663.13,483.39
2016,7,3,15,15,771.5,142.5,4.4,36.5,767.5,618.66,452.76
2016,7,3,15,30,760.0,140.0,4.4,36.0,730.0,573.81,421.05
2016,7,3,15,45,748.5,135.0,4.4,36.0,688.0,526.49,385.98
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,479.21,350.09
2016,7,3,16,15,718.5,126.0,4.4,35.5,599.5,426.95,310.43
2016,7,3,16,30,700.0,122.0,4.4,35.0,553.0,378.55,272.48
2016,7,3,16,45,680.0,115.5,4.45,35.0,504.0,328.79,232.21
2016,7,3,17,0,660.0,109.0,4.5,35.0,455.0,280.72,192.64
2016,7,3,17,15,628.0,103.5,4.4,34.5,404.0,232.53,153.51
2016,7,3,17,30,596.0,98.0,4.3,34.0,353.0,187.63,117.54
2016,7,3,17,45,557.5,90.0,4.25,33.5,302.0,143.15,83.94
2016,7,3,18,0,519.0,82.0,4.2,33.0,251.0,102.93,56.98
2016,7,3,18,15,458.0,73.0,4.1,32.5,201.5,65.53,38.06
2016,7,3,18,30,397.0,64.0,4.0,32.0,152.0,46.4,33.05
2016,7,3,18,45,311.5,51.5,3.95,31.5,109.0,38.34,26.05
2016,7,3,19,0,226.0,39.0,3.9,31.0,66.0,29.82,18.35
2016,7,3,19,15,113.0,19.5,4.0,30.5,33.0,15.0,2.89
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.5,4.2,25.0,9.5,9.34,0.0
2016,7,4,6,0,0.0,19.0,4.3,25.0,19.0,18.35,4.73
2016,7,4,6,15,23.5,41.5,4.45,25.0,45.5,54.64,36.96
2016,7,4,6,30,47.0,64.0,4.6,25.0,72.0,90.12,66.72
2016,7,4,6,45,93.0,83.5,4.75,25.5,107.0,139.04,107.16
2016,7,4,7,0,139.0,103.0,4.9,26.0,142.0,187.11,146.79
2016,7,4,7,15,74.5,116.0,5.0,26.5,137.5,164.08,128.01
2016,7,4,7,30,10.0,129.0,5.1,27.0,133.0,135.92,104.17
2016,7,4,7,45,118.5,162.0,5.2,27.5,218.5,254.27,199.29
2016,7,4,8,0,227.0,195.0,5.3,28.0,304.0,377.42,295.39
2016,7,4,8,15,313.0,203.0,5.35,28.0,372.0,456.01,356.02
2016,7,4,8,30,399.0,211.0,5.4,28.0,440.0,549.68,426.69
2016,7,4,8,45,413.0,229.5,5.5,28.5,485.0,594.12,457.56
2016,7,4,9,0,427.0,248.0,5.6,29.0,530.0,638.21,487.81
2016,7,4,9,15,405.5,277.0,5.6,29.5,560.5,662.29,501.96
2016,7,4,9,30,384.0,306.0,5.6,30.0,591.0,675.38,508.33
2016,7,4,9,45,576.0,228.5,5.65,30.5,682.5,787.45,591.18
2016,7,4,10,0,768.0,151.0,5.7,31.0,774.0,892.0,662.27
2016,7,4,10,15,778.5,153.5,5.65,31.5,809.0,917.25,676.08
2016,7,4,10,30,789.0,156.0,5.6,32.0,844.0,940.17,688.64
2016,7,4,10,45,802.5,154.0,5.55,32.5,874.0,958.83,698.29
2016,7,4,11,0,816.0,152.0,5.5,33.0,904.0,974.96,706.29
2016,7,4,11,15,821.5,153.5,5.45,33.5,925.5,984.1,709.7
2016,7,4,11,30,827.0,155.0,5.4,34.0,947.0,990.32,711.33
2016,7,4,11,45,820.5,163.0,5.35,35.0,958.5,988.25,706.16
2016,7,4,12,0,814.0,171.0,5.3,36.0,970.0,983.15,699.22
2016,7,4,12,15,620.0,305.5,5.2,36.0,916.5,919.24,655.02
2016,7,4,12,30,426.0,440.0,5.1,36.0,863.0,852.02,603.5
2016,7,4,12,45,423.5,437.5,5.1,36.5,857.5,835.77,591.86
2016,7,4,13,0,421.0,435.0,5.1,37.0,852.0,818.36,579.23
2016,7,4,13,15,420.5,428.0,5.05,37.0,840.5,797.52,565.49
2016,7,4,13,30,420.0,421.0,5.0,37.0,829.0,775.69,551.08
2016,7,4,13,45,629.5,283.0,5.0,37.5,881.5,809.5,579.27
2016,7,4,14,0,839.0,145.0,5.0,38.0,934.0,831.4,595.0
2016,7,4,14,15,833.5,143.5,5.0,38.0,909.5,796.61,572.38
2016,7,4,14,30,828.0,142.0,5.0,38.0,885.0,760.07,548.75
2016,7,4,14,45,584.5,260.0,5.0,38.0,775.5,657.9,475.42
2016,7,4,15,0,341.0,378.0,5.0,38.0,666.0,576.88,414.4
2016,7,4,15,15,460.0,314.0,4.95,37.5,683.0,574.75,416.13
2016,7,4,15,30,579.0,250.0,4.9,37.0,700.0,564.81,411.14
2016,7,4,15,45,506.5,256.5,4.9,37.0,634.0,502.04,365.32
2016,7,4,16,0,434.0,263.0,4.9,37.0,568.0,445.32,323.58
2016,7,4,16,15,570.5,195.0,4.8,36.5,565.0,423.14,306.87
2016,7,4,16,30,707.0,127.0,4.7,36.0,562.0,385.64,276.65
2016,7,4,16,45,581.5,150.5,4.65,36.0,487.5,325.82,230.61
2016,7,4,17,0,456.0,174.0,4.6,36.0,413.0,278.43,194.83
2016,7,4,17,15,525.5,138.5,4.4,35.5,385.0,239.2,161.03
2016,7,4,17,30,595.0,103.0,4.2,35.0,357.0,191.67,120.12
2016,7,4,17,45,549.0,96.0,4.05,34.5,305.0,147.13,86.97
2016,7,4,18,0,503.0,89.0,3.9,34.0,253.0,107.69,61.04
2016,7,4,18,15,439.5,79.0,3.7,33.0,203.0,70.4,42.22
2016,7,4,18,30,376.0,69.0,3.5,32.0,153.0,50.29,36.28
2016,7,4,18,45,283.0,56.0,3.35,31.5,109.0,41.94,29.01
2016,7,4,19,0,190.0,43.0,3.2,31.0,65.0,33.12,21.0
2016,7,4,19,15,95.0,21.5,3.3,30.5,32.5,16.64,3.74
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,13.0,11.5,4.15,25.0,12.5,14.59,0.0
2016,7,5,6,0,26.0,23.0,4.2,25.0,25.0,36.27,13.62
2016,7,5,6,15,81.5,43.0,4.35,25.0,56.0,82.25,57.63
2016,7,5,6,30,137.0,63.0,4.5,25.0,87.0,136.09,102.75
2016,7,5,6,45,198.5,78.5,4.65,25.5,126.5,186.72,145.24
2016,7,5,7,0,260.0,94.0,4.8,26.0,166.0,243.45,192.23
2016,7,5,7,15,198.5,122.0,4.9,26.5,184.0,253.15,200.02
2016,7,5,7,30,137.0,150.0,5.0,27.0,202.0,248.84,195.64
2016,7,5,7,45,302.0,150.0,5.1,27.5,287.0,365.89,289.18
2016,7,5,8,0,467.0,150.0,5.2,28.0,372.0,499.08,392.21
2016,7,5,8,15,484.5,164.5,5.25,28.5,419.0,545.87,425.7
2016,7,5,8,30,502.0,179.0,5.3,29.0,466.0,592.78,458.79
2016,7,5,8,45,454.0,217.5,5.35,29.5,495.0,613.58,470.43
2016,7,5,9,0,406.0,256.0,5.4,30.0,524.0,629.07,478.02
2016,7,5,9,15,610.5,183.0,5.4,30.5,618.5,741.29,561.78
2016,7,5,9,30,815.0,110.0,5.4,31.0,713.0,850.73,635.41
2016,7,5,9,45,831.5,109.5,5.4,31.5,754.5,884.2,655.02
2016,7,5,10,0,848.0,109.0,5.4,32.0,796.0,915.85,673.59
2016,7,5,10,15,856.0,110.5,5.4,32.5,830.5,939.45,686.64
2016,7,5,10,30,864.0,112.0,5.4,33.0,865.0,960.46,697.96
2016,7,5,10,45,873.0,111.5,5.4,33.5,894.0,977.64,706.76
2016,7,5,11,0,882.0,111.0,5.4,34.0,923.0,992.02,713.78
2016,7,5,11,15,886.0,112.0,5.35,34.5,943.5,1000.05,716.37
2016,7,5,11,30,890.0,113.0,5.3,35.0,964.0,1005.01,717.09
2016,7,5,11,45,885.0,119.0,5.3,35.5,975.5,1002.91,713.73
2016,7,5,12,0,880.0,125.0,5.3,36.0,987.0,997.63,708.49
2016,7,5,12,15,880.5,125.0,5.25,36.0,993.0,988.83,702.28
2016,7,5,12,30,881.0,125.0,5.2,36.0,999.0,977.13,694.33
2016,7,5,12,45,881.5,124.5,5.2,36.5,997.0,962.16,683.26
2016,7,5,13,0,882.0,124.0,5.2,37.0,995.0,944.5,670.58
2016,7,5,13,15,879.5,123.5,5.2,37.0,984.5,921.43,655.91
2016,7,5,13,30,877.0,123.0,5.2,37.0,974.0,895.86,639.64
2016,7,5,13,45,874.0,121.5,5.2,37.0,956.5,866.5,620.88
2016,7,5,14,0,871.0,120.0,5.2,37.0,939.0,834.88,600.58
2016,7,5,14,15,701.5,231.5,5.15,37.0,879.5,772.93,558.47
2016,7,5,14,30,532.0,343.0,5.1,37.0,820.0,720.28,517.89
2016,7,5,14,45,570.5,307.5,5.1,37.0,802.5,692.26,500.1
2016,7,5,15,0,609.0,272.0,5.1,37.0,785.0,659.35,478.41
2016,7,5,15,15,712.5,193.5,5.1,36.5,767.0,625.45,457.8
2016,7,5,15,30,816.0,115.0,5.1,36.0,749.0,586.92,432.56
2016,7,5,15,45,804.5,112.0,5.1,36.0,706.5,535.99,394.58
2016,7,5,16,0,793.0,109.0,5.1,36.0,664.0,487.85,357.63
2016,7,5,16,15,775.5,105.5,5.1,35.5,616.5,436.71,318.28
2016,7,5,16,30,758.0,102.0,5.1,35.0,569.0,386.52,278.54
2016,7,5,16,45,736.0,98.5,5.1,35.0,519.0,335.95,237.1
2016,7,5,17,0,714.0,95.0,5.1,35.0,469.0,287.21,196.51
2016,7,5,17,15,684.0,90.0,5.0,34.5,416.5,234.03,153.07
2016,7,5,17,30,654.0,85.0,4.9,34.0,364.0,186.94,114.92
2016,7,5,17,45,611.5,79.5,4.8,33.5,311.5,140.98,80.11
2016,7,5,18,0,569.0,74.0,4.7,33.0,259.0,99.67,52.7
2016,7,5,18,15,509.0,66.5,4.55,32.5,208.5,60.93,33.67
2016,7,5,18,30,449.0,59.0,4.4,32.0,158.0,41.82,29.25
2016,7,5,18,45,355.0,48.5,4.3,31.5,113.5,35.91,24.04
2016,7,5,19,0,261.0,38.0,4.2,31.0,69.0,29.03,17.7
2016,7,5,19,15,130.5,19.0,4.25,30.5,34.5,14.61,2.49
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.0,12.0,4.7,24.5,14.5,20.09,0.0
2016,7,6,6,0,66.0,24.0,4.8,25.0,29.0,53.71,21.03
2016,7,6,6,15,157.5,42.5,4.9,25.0,66.0,113.75,80.86
2016,7,6,6,30,249.0,61.0,5.0,25.0,103.0,184.84,140.52
2016,7,6,6,45,342.5,70.5,5.15,25.5,151.0,249.05,194.61
2016,7,6,7,0,436.0,80.0,5.3,26.0,199.0,322.47,255.46
2016,7,6,7,15,488.5,89.0,5.4,26.5,250.0,384.57,306.01
2016,7,6,7,30,541.0,98.0,5.5,27.0,301.0,448.42,356.57
2016,7,6,7,45,591.5,100.5,5.6,27.5,355.0,507.39,402.2
2016,7,6,8,0,642.0,103.0,5.7,28.0,409.0,569.36,448.94
2016,7,6,8,15,670.0,108.0,5.75,28.5,460.0,620.6,486.14
2016,7,6,8,30,698.0,113.0,5.8,29.0,511.0,672.42,521.93
2016,7,6,8,45,724.0,115.0,5.9,30.0,561.0,716.89,550.53
2016,7,6,9,0,750.0,117.0,6.0,31.0,611.0,763.94,580.45
2016,7,6,9,15,766.0,120.5,6.0,31.5,656.0,803.5,605.39
2016,7,6,9,30,782.0,124.0,6.0,32.0,701.0,841.66,629.06
2016,7,6,9,45,797.0,125.0,6.05,32.5,742.5,874.55,649.07
2016,7,6,10,0,812.0,126.0,6.1,33.0,784.0,905.57,667.67
2016,7,6,10,15,821.5,128.0,6.05,33.0,818.5,924.71,679.04
2016,7,6,10,30,831.0,130.0,6.0,33.0,853.0,947.04,692.66
2016,7,6,10,45,840.0,130.0,6.0,33.5,882.0,964.23,701.63
2016,7,6,11,0,849.0,130.0,6.0,34.0,911.0,978.71,708.87
2016,7,6,11,15,854.0,131.0,5.95,34.0,932.5,987.41,713.55
2016,7,6,11,30,859.0,132.0,5.9,34.0,954.0,993.14,716.39
2016,7,6,11,45,865.5,130.5,5.9,34.5,968.5,994.85,715.53
2016,7,6,12,0,872.0,129.0,5.9,35.0,983.0,993.55,712.82
2016,7,6,12,15,873.5,129.0,5.85,35.5,989.5,985.79,705.72
2016,7,6,12,30,875.0,129.0,5.8,36.0,996.0,975.12,696.89
2016,7,6,12,45,876.5,128.0,5.8,36.5,994.5,960.7,686.06
2016,7,6,13,0,878.0,127.0,5.8,37.0,993.0,943.58,673.6
2016,7,6,13,15,876.0,126.5,5.75,37.0,983.5,921.04,658.84
2016,7,6,13,30,874.0,126.0,5.7,37.0,974.0,895.99,642.49
2016,7,6,13,45,871.5,124.5,5.7,37.0,957.0,867.14,623.89
2016,7,6,14,0,869.0,123.0,5.7,37.0,940.0,835.99,603.73
2016,7,6,14,15,863.5,122.0,5.7,37.0,915.0,800.74,580.75
2016,7,6,14,30,858.0,121.0,5.7,37.0,890.0,763.67,556.41
2016,7,6,14,45,843.0,123.5,5.7,37.0,857.0,721.28,528.27
2016,7,6,15,0,828.0,126.0,5.7,37.0,824.0,678.14,498.42
2016,7,6,15,15,817.5,124.0,5.7,37.0,786.0,633.3,466.09
2016,7,6,15,30,807.0,122.0,5.7,37.0,748.0,585.05,430.75
2016,7,6,15,45,789.0,121.0,5.7,37.0,704.0,535.65,393.71
2016,7,6,16,0,771.0,120.0,5.7,37.0,660.0,486.8,356.24
2016,7,6,16,15,753.0,116.5,5.7,36.5,613.0,436.49,317.56
2016,7,6,16,30,735.0,113.0,5.7,36.0,566.0,387.2,278.61
2016,7,6,16,45,704.5,111.0,5.75,35.5,514.0,332.94,235.32
2016,7,6,17,0,674.0,109.0,5.8,35.0,462.0,284.39,195.67
2016,7,6,17,15,641.0,103.5,5.7,34.5,410.0,235.16,155.48
2016,7,6,17,30,608.0,98.0,5.6,34.0,358.0,189.34,118.62
2016,7,6,17,45,555.0,93.0,5.55,33.5,304.5,144.88,85.53
2016,7,6,18,0,502.0,88.0,5.5,33.0,251.0,106.29,60.4
2016,7,6,18,15,438.0,78.5,5.3,32.0,201.5,69.54,41.98
2016,7,6,18,30,374.0,69.0,5.1,31.0,152.0,50.31,36.46
2016,7,6,18,45,276.5,56.0,4.95,30.5,108.0,41.97,29.16
2016,7,6,19,0,179.0,43.0,4.8,30.0,64.0,33.15,21.09
2016,7,6,19,15,89.5,21.5,4.7,29.5,32.0,18.13,4.35
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,1.5,10.5,4.9,24.5,10.5,10.7,0.0
2016,7,7,6,0,3.0,21.0,5.0,25.0,21.0,21.96,4.93
2016,7,7,6,15,44.5,41.0,5.1,25.5,48.5,66.57,45.63
2016,7,7,6,30,86.0,61.0,5.2,26.0,76.0,107.21,79.7
2016,7,7,6,45,123.5,82.0,5.35,26.5,111.5,150.98,116.22
2016,7,7,7,0,161.0,103.0,5.5,27.0,147.0,198.02,155.04
2016,7,7,7,15,180.5,124.5,5.55,27.5,184.0,239.04,188.23
2016,7,7,7,30,200.0,146.0,5.6,28.0,221.0,281.47,221.73
2016,7,7,7,45,221.5,168.5,5.65,29.0,264.0,335.47,262.78
2016,7,7,8,0,243.0,191.0,5.7,30.0,307.0,383.32,298.1
2016,7,7,8,15,496.5,143.5,5.75,30.5,415.0,530.1,412.75
2016,7,7,8,30,750.0,96.0,5.8,31.0,523.0,689.8,530.76
2016,7,7,8,45,774.5,97.0,5.85,31.5,573.0,736.56,561.09
2016,7,7,9,0,799.0,98.0,5.9,32.0,623.0,782.92,591.09
2016,7,7,9,15,813.5,100.5,5.9,32.5,668.5,816.6,611.61
2016,7,7,9,30,828.0,103.0,5.9,33.0,714.0,853.72,634.32
2016,7,7,9,45,840.5,104.0,5.9,33.5,755.0,885.61,653.19
2016,7,7,10,0,853.0,105.0,5.9,34.0,796.0,915.43,670.53
2016,7,7,10,15,861.0,107.0,5.85,34.5,830.5,939.77,683.8
2016,7,7,10,30,869.0,109.0,5.8,35.0,865.0,961.49,695.3
2016,7,7,10,45,875.5,110.0,5.8,35.5,893.0,977.95,703.59
2016,7,7,11,0,882.0,111.0,5.8,36.0,921.0,991.52,710.06
2016,7,7,11,15,886.0,112.0,5.75,36.0,942.0,999.62,714.25
2016,7,7,11,30,890.0,113.0,5.7,36.0,963.0,1004.64,716.56
2016,7,7,11,45,883.0,120.0,5.7,36.5,974.0,1001.62,712.59
2016,7,7,12,0,876.0,127.0,5.7,37.0,985.0,995.41,706.74
2016,7,7,12,15,876.5,127.5,5.65,37.0,991.0,987.16,700.9
2016,7,7,12,30,877.0,128.0,5.6,37.0,997.0,976.01,693.3
2016,7,7,12,45,874.5,129.0,5.55,37.5,994.0,959.68,681.01
2016,7,7,13,0,872.0,130.0,5.5,38.0,991.0,940.76,667.19
2016,7,7,13,15,869.5,129.5,5.45,38.0,981.0,917.89,652.33
2016,7,7,13,30,867.0,129.0,5.4,38.0,971.0,892.55,635.92
2016,7,7,13,45,860.5,130.0,5.4,38.0,952.5,862.77,616.87
2016,7,7,14,0,854.0,131.0,5.4,38.0,934.0,830.93,596.43
2016,7,7,14,15,848.5,129.5,5.4,38.0,909.0,795.69,573.63
2016,7,7,14,30,843.0,128.0,5.4,38.0,884.0,758.66,549.51
2016,7,7,14,45,832.5,128.0,5.4,38.0,852.0,717.77,522.6
2016,7,7,15,0,822.0,128.0,5.4,38.0,820.0,675.81,493.7
2016,7,7,15,15,811.5,125.5,5.4,37.5,782.5,628.38,460.88
2016,7,7,15,30,801.0,123.0,5.4,37.0,745.0,582.32,428.1
2016,7,7,15,45,784.5,121.5,5.4,37.0,701.5,533.54,391.61
2016,7,7,16,0,768.0,120.0,5.4,37.0,658.0,485.18,354.6
2016,7,7,16,15,750.0,116.5,5.45,36.5,611.0,434.99,316.17
2016,7,7,16,30,732.0,113.0,5.5,36.0,564.0,385.84,277.43
2016,7,7,16,45,703.0,110.5,5.55,36.0,512.5,331.79,233.85
2016,7,7,17,0,674.0,108.0,5.6,36.0,461.0,283.3,193.92
2016,7,7,17,15,642.0,102.5,5.55,35.5,409.5,234.29,154.07
2016,7,7,17,30,610.0,97.0,5.5,35.0,358.0,188.58,117.42
2016,7,7,17,45,566.0,90.5,5.45,34.5,305.5,143.88,83.93
2016,7,7,18,0,522.0,84.0,5.4,34.0,253.0,104.05,57.71
2016,7,7,18,15,458.5,75.0,5.25,33.0,203.5,66.47,39.14
2016,7,7,18,30,395.0,66.0,5.1,32.0,154.0,48.0,34.38
2016,7,7,18,45,305.0,53.5,5.0,31.5,110.0,39.98,27.39
2016,7,7,19,0,215.0,41.0,4.9,31.0,66.0,31.52,19.67
2016,7,7,19,15,107.5,20.5,4.75,30.5,33.0,15.84,2.89
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.0,12.0,3.85,24.5,14.0,20.01,0.0
2016,7,8,6,0,66.0,24.0,4.0,25.0,28.0,53.45,17.42
2016,7,8,6,15,163.0,42.0,4.15,25.5,65.5,114.98,81.13
2016,7,8,6,30,260.0,60.0,4.3,26.0,103.0,187.58,141.62
2016,7,8,6,45,352.0,70.0,4.5,26.5,151.5,252.04,195.68
2016,7,8,7,0,444.0,80.0,4.7,27.0,200.0,325.58,256.28
2016,7,8,7,15,224.0,101.5,4.75,27.5,162.0,242.08,190.75
2016,7,8,7,30,4.0,123.0,4.8,28.0,124.0,125.95,95.62
2016,7,8,7,45,27.5,155.0,4.85,29.0,167.5,180.53,138.51
2016,7,8,8,0,51.0,187.0,4.9,30.0,211.0,231.74,177.65
2016,7,8,8,15,48.0,207.0,4.9,30.5,231.5,251.72,191.82
2016,7,8,8,30,45.0,227.0,4.9,31.0,252.0,271.3,205.49
2016,7,8,8,45,233.0,237.5,4.95,31.5,388.5,449.6,342.55
2016,7,8,9,0,421.0,248.0,5.0,32.0,525.0,632.18,476.43
2016,7,8,9,15,609.5,183.5,5.0,32.5,616.0,739.85,554.6
2016,7,8,9,30,798.0,119.0,5.0,33.0,707.0,849.49,627.34
2016,7,8,9,45,815.5,118.0,5.0,33.5,749.0,882.93,646.56
2016,7,8,10,0,833.0,117.0,5.0,34.0,791.0,909.2,661.23
2016,7,8,10,15,842.0,119.0,4.95,34.0,826.0,934.05,676.0
2016,7,8,10,30,851.0,121.0,4.9,34.0,861.0,956.37,689.09
2016,7,8,10,45,860.5,120.0,4.9,34.5,890.0,973.38,697.63
2016,7,8,11,0,870.0,119.0,4.9,35.0,919.0,987.66,704.46
2016,7,8,11,15,874.5,120.0,4.85,35.0,940.5,996.14,708.74
2016,7,8,11,30,879.0,121.0,4.8,35.0,962.0,1001.58,711.21
2016,7,8,11,45,880.5,122.5,4.8,35.5,975.5,1001.45,709.12
2016,7,8,12,0,882.0,124.0,4.8,36.0,989.0,998.23,705.22
2016,7,8,12,15,883.5,124.5,4.8,36.0,995.0,990.97,700.38
2016,7,8,12,30,885.0,125.0,4.8,36.0,1001.0,980.74,693.77
2016,7,8,12,45,885.5,124.0,4.8,36.5,999.0,965.28,682.47
2016,7,8,13,0,886.0,123.0,4.8,37.0,997.0,947.11,669.64
2016,7,8,13,15,884.0,122.5,4.8,37.0,987.5,924.43,655.28
2016,7,8,13,30,882.0,122.0,4.8,37.0,978.0,899.21,639.38
2016,7,8,13,45,878.0,121.5,4.8,37.5,960.5,869.8,619.42
2016,7,8,14,0,874.0,121.0,4.8,38.0,943.0,838.15,598.04
2016,7,8,14,15,868.5,120.0,4.8,38.0,918.0,802.73,575.42
2016,7,8,14,30,863.0,119.0,4.8,38.0,893.0,765.47,551.44
2016,7,8,14,45,850.0,120.5,4.8,38.0,860.0,723.41,524.05
2016,7,8,15,0,837.0,122.0,4.8,38.0,827.0,680.43,494.99
2016,7,8,15,15,827.0,120.0,4.8,37.5,789.5,635.51,464.1
2016,7,8,15,30,817.0,118.0,4.8,37.0,752.0,587.04,429.97
2016,7,8,15,45,801.0,116.5,4.8,37.0,708.5,537.78,393.39
2016,7,8,16,0,785.0,115.0,4.8,37.0,665.0,488.86,356.17
2016,7,8,16,15,767.5,111.5,4.8,36.5,617.5,438.04,317.38
2016,7,8,16,30,750.0,108.0,4.8,36.0,570.0,388.18,278.19
2016,7,8,16,45,722.0,106.0,4.8,36.0,518.5,337.24,236.92
2016,7,8,17,0,694.0,104.0,4.8,36.0,467.0,285.35,194.5
2016,7,8,17,15,662.5,98.5,4.7,35.5,414.5,235.4,153.92
2016,7,8,17,30,631.0,93.0,4.6,35.0,362.0,188.67,116.49
2016,7,8,17,45,583.0,87.5,4.5,34.5,309.0,143.18,82.61
2016,7,8,18,0,535.0,82.0,4.4,34.0,256.0,102.98,56.43
2016,7,8,18,15,472.5,73.5,4.15,33.0,205.5,65.18,38.02
2016,7,8,18,30,410.0,65.0,3.9,32.0,155.0,47.25,33.75
2016,7,8,18,45,314.5,53.0,3.7,31.5,110.5,39.61,27.07
2016,7,8,19,0,219.0,41.0,3.5,31.0,66.0,31.54,19.67
2016,7,8,19,15,109.5,20.5,3.55,30.5,33.0,15.86,2.71
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,11.0,10.5,3.45,24.5,11.5,13.05,0.0
2016,7,9,6,0,22.0,21.0,3.6,25.0,23.0,29.13,5.94
2016,7,9,6,15,80.0,41.0,3.75,25.5,53.5,79.3,54.7
2016,7,9,6,30,138.0,61.0,3.9,26.0,84.0,133.78,100.14
2016,7,9,6,45,187.5,80.0,4.05,26.5,123.5,183.24,141.5
2016,7,9,7,0,237.0,99.0,4.2,27.0,163.0,237.35,186.05
2016,7,9,7,15,273.5,115.5,4.2,27.5,205.0,285.79,225.15
2016,7,9,7,30,310.0,132.0,4.2,28.0,247.0,337.29,265.63
2016,7,9,7,45,420.5,131.5,4.2,28.5,314.5,427.97,335.97
2016,7,9,8,0,531.0,131.0,4.2,29.0,382.0,519.46,405.09
2016,7,9,8,15,444.0,175.0,4.2,29.5,401.5,526.81,406.74
2016,7,9,8,30,357.0,219.0,4.2,30.0,421.0,516.53,395.47
2016,7,9,8,45,201.0,243.5,4.2,30.5,359.5,421.79,320.83
2016,7,9,9,0,45.0,268.0,4.2,31.0,298.0,315.42,236.29
2016,7,9,9,15,47.0,287.0,4.15,31.5,320.0,337.24,251.5
2016,7,9,9,30,49.0,306.0,4.1,32.0,342.0,358.97,266.15
2016,7,9,9,45,97.5,348.0,4.1,32.5,425.0,447.79,330.43
2016,7,9,10,0,146.0,390.0,4.1,33.0,508.0,547.08,399.99
2016,7,9,10,15,173.5,408.0,4.05,33.5,554.5,592.67,430.3
2016,7,9,10,30,201.0,426.0,4.0,34.0,601.0,638.4,460.42
2016,7,9,10,45,306.0,406.5,4.0,34.5,682.5,728.43,522.69
2016,7,9,11,0,411.0,387.0,4.0,35.0,764.0,817.83,582.68
2016,7,9,11,15,223.0,393.0,3.95,35.0,598.5,630.16,451.55
2016,7,9,11,30,35.0,399.0,3.9,35.0,433.0,434.23,310.66
2016,7,9,11,45,160.0,439.5,3.85,35.5,596.0,603.22,430.72
2016,7,9,12,0,285.0,480.0,3.8,36.0,759.0,767.93,541.17
2016,7,9,12,15,346.0,457.5,3.75,36.0,798.5,798.57,561.83
2016,7,9,12,30,407.0,435.0,3.7,36.0,838.0,827.04,581.66
2016,7,9,12,45,387.0,440.5,3.65,36.5,823.0,803.0,563.85
2016,7,9,13,0,367.0,446.0,3.6,37.0,808.0,778.31,546.0
2016,7,9,13,15,318.0,462.0,3.55,37.0,774.0,736.84,517.47
2016,7,9,13,30,269.0,478.0,3.5,37.0,740.0,696.47,489.6
2016,7,9,13,45,373.0,436.0,3.5,37.0,791.0,734.88,518.22
2016,7,9,14,0,477.0,394.0,3.5,37.0,842.0,765.22,540.7
2016,7,9,14,15,633.0,277.0,3.45,36.5,855.0,760.43,543.27
2016,7,9,14,30,789.0,160.0,3.4,36.0,868.0,746.26,538.52
2016,7,9,14,45,787.0,153.5,3.35,36.0,838.0,706.9,512.37
2016,7,9,15,0,785.0,147.0,3.3,36.0,808.0,666.01,484.11
2016,7,9,15,15,774.0,144.0,3.2,36.0,770.5,621.23,452.31
2016,7,9,15,30,763.0,141.0,3.1,36.0,733.0,576.01,419.6
2016,7,9,15,45,745.0,139.5,3.05,36.0,690.0,528.11,384.39
2016,7,9,16,0,727.0,138.0,3.0,36.0,647.0,477.91,346.81
2016,7,9,16,15,707.5,134.0,3.0,35.5,600.0,428.28,309.49
2016,7,9,16,30,688.0,130.0,3.0,35.0,553.0,379.89,272.03
2016,7,9,16,45,563.0,154.0,3.0,35.0,480.0,321.75,227.64
2016,7,9,17,0,438.0,178.0,3.0,35.0,407.0,275.81,193.25
2016,7,9,17,15,341.0,172.5,2.85,34.5,338.5,227.71,158.21
2016,7,9,17,30,244.0,167.0,2.7,34.0,270.0,184.83,128.31
2016,7,9,17,45,349.0,132.0,2.55,33.5,257.0,150.37,97.8
2016,7,9,18,0,454.0,97.0,2.4,33.0,244.0,109.52,64.64
2016,7,9,18,15,390.0,85.5,2.35,32.0,195.0,72.86,45.81
2016,7,9,18,30,326.0,74.0,2.3,31.0,146.0,54.29,39.75
2016,7,9,18,45,236.5,59.0,2.25,30.5,103.5,44.44,31.19
2016,7,9,19,0,147.0,44.0,2.2,30.0,61.0,35.91,23.27
2016,7,9,19,15,73.5,22.0,2.5,29.5,30.5,18.52,3.89
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.0,10.0,2.35,24.5,10.5,12.05,0.0
2016,7,10,6,0,18.0,20.0,2.5,25.0,21.0,26.62,3.73
2016,7,10,6,15,85.5,43.0,2.75,25.0,56.0,84.43,58.51
2016,7,10,6,30,153.0,66.0,3.0,25.0,91.0,146.55,110.31
2016,7,10,6,45,221.5,84.0,3.3,25.5,135.5,203.52,157.81
2016,7,10,7,0,290.0,102.0,3.6,26.0,180.0,267.25,210.21
2016,7,10,7,15,145.0,108.5,3.7,26.5,147.5,200.04,157.07
2016,7,10,7,30,0.0,115.0,3.8,27.0,115.0,114.95,87.12
2016,7,10,7,45,1.0,130.5,3.9,27.5,131.0,130.79,99.35
2016,7,10,8,0,2.0,146.0,4.0,28.0,147.0,146.73,111.33
2016,7,10,8,15,4.5,162.0,4.0,28.5,165.0,164.36,124.49
2016,7,10,8,30,7.0,178.0,4.0,29.0,183.0,182.17,137.6
2016,7,10,8,45,77.5,238.0,4.0,29.5,289.5,308.82,235.23
2016,7,10,9,0,148.0,298.0,4.0,30.0,396.0,442.9,334.49
2016,7,10,9,15,178.5,320.5,3.95,30.5,446.5,496.05,371.59
2016,7,10,9,30,209.0,343.0,3.9,31.0,497.0,550.28,409.01
2016,7,10,9,45,205.0,365.5,3.9,31.5,524.0,573.81,423.29
2016,7,10,10,0,201.0,388.0,3.9,32.0,551.0,596.28,436.82
2016,7,10,10,15,282.0,385.5,3.9,32.5,624.5,680.59,495.43
2016,7,10,10,30,363.0,383.0,3.9,33.0,698.0,757.95,547.75
2016,7,10,10,45,251.0,420.5,3.9,33.5,642.0,689.13,495.63
2016,7,10,11,0,139.0,458.0,3.9,34.0,586.0,609.18,436.36
2016,7,10,11,15,187.0,467.5,3.9,34.0,643.5,664.46,475.23
2016,7,10,11,30,235.0,477.0,3.9,34.0,701.0,719.22,512.6
2016,7,10,11,45,282.0,470.5,3.9,34.5,743.5,760.94,539.96
2016,7,10,12,0,329.0,464.0,3.9,35.0,786.0,795.34,562.31
2016,7,10,12,15,337.5,461.5,3.9,35.0,794.0,794.18,561.42
2016,7,10,12,30,346.0,459.0,3.9,35.0,802.0,791.59,559.86
2016,7,10,12,45,575.5,316.0,3.95,35.0,884.5,861.7,613.93
2016,7,10,13,0,805.0,173.0,4.0,35.0,967.0,922.14,655.97
2016,7,10,13,15,543.5,324.0,4.05,35.0,858.0,811.19,579.54
2016,7,10,13,30,282.0,475.0,4.1,35.0,749.0,705.14,501.33
2016,7,10,13,45,537.0,322.5,4.15,35.5,831.5,768.59,551.64
2016,7,10,14,0,792.0,170.0,4.2,36.0,914.0,816.1,586.86
2016,7,10,14,15,785.5,168.5,4.2,36.0,889.5,781.32,564.01
2016,7,10,14,30,779.0,167.0,4.2,36.0,865.0,745.02,540.49
2016,7,10,14,45,767.0,166.5,4.2,36.0,833.5,704.36,512.97
2016,7,10,15,0,755.0,166.0,4.2,36.0,802.0,662.98,484.02
2016,7,10,15,15,743.5,163.0,4.2,35.5,764.5,619.1,453.8
2016,7,10,15,30,732.0,160.0,4.2,35.0,727.0,572.32,420.83
2016,7,10,15,45,560.5,220.5,4.25,35.0,640.5,498.9,365.77
2016,7,10,16,0,389.0,281.0,4.3,35.0,554.0,442.0,322.77
2016,7,10,16,15,515.5,216.0,4.3,34.5,550.0,416.13,303.73
2016,7,10,16,30,642.0,151.0,4.3,34.0,546.0,380.06,274.86
2016,7,10,16,45,598.5,151.0,4.3,34.0,493.5,330.86,235.6
2016,7,10,17,0,555.0,151.0,4.3,34.0,441.0,286.34,199.74
2016,7,10,17,15,518.0,142.5,4.1,33.5,390.0,239.4,162.5
2016,7,10,17,30,481.0,134.0,3.9,33.0,339.0,196.26,128.81
2016,7,10,17,45,411.0,128.0,3.75,33.0,285.5,154.81,99.09
2016,7,10,18,0,341.0,122.0,3.6,33.0,232.0,125.01,80.89
2016,7,10,18,15,277.0,106.0,3.4,32.0,184.5,90.05,61.41
2016,7,10,18,30,213.0,90.0,3.2,31.0,137.0,70.08,52.84
2016,7,10,18,45,131.0,68.5,3.0,30.5,94.5,56.86,41.39
2016,7,10,19,0,49.0,47.0,2.8,30.0,52.0,39.77,26.32
2016,7,10,19,15,24.5,23.5,2.9,29.5,26.0,21.65,5.13
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,10.44,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,22.67,1.16
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,80.16,55.19
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,135.15,101.17
2016,7,11,6,45,214.5,85.0,5.1,26.5,135.5,201.56,156.01
2016,7,11,7,0,302.0,101.0,5.3,27.0,182.0,271.73,213.71
2016,7,11,7,15,360.0,114.0,5.45,27.5,232.0,338.12,267.33
2016,7,11,7,30,418.0,127.0,5.6,28.0,282.0,402.85,318.53
2016,7,11,7,45,481.5,130.5,5.75,28.5,336.0,464.84,366.73
2016,7,11,8,0,545.0,134.0,5.9,29.0,390.0,531.46,417.36
2016,7,11,8,15,578.0,141.0,6.0,29.5,441.5,588.26,458.88
2016,7,11,8,30,611.0,148.0,6.1,30.0,493.0,642.73,497.87
2016,7,11,8,45,645.0,149.5,6.2,30.5,544.0,692.75,533.05
2016,7,11,9,0,679.0,151.0,6.3,31.0,595.0,743.22,566.95
2016,7,11,9,15,698.5,155.5,6.35,31.5,641.0,784.69,593.69
2016,7,11,9,30,718.0,160.0,6.4,32.0,687.0,825.14,619.42
2016,7,11,9,45,736.5,161.0,6.5,32.5,729.0,859.55,640.9
2016,7,11,10,0,755.0,162.0,6.6,33.0,771.0,888.96,658.8
2016,7,11,10,15,766.5,165.0,6.6,33.5,807.0,915.63,674.34
2016,7,11,10,30,778.0,168.0,6.6,34.0,843.0,940.01,688.26
2016,7,11,10,45,787.5,169.5,6.65,34.5,872.5,958.43,698.38
2016,7,11,11,0,797.0,171.0,6.7,35.0,902.0,974.23,706.8
2016,7,11,11,15,803.0,172.5,6.65,35.0,924.0,983.82,712.15
2016,7,11,11,30,809.0,174.0,6.6,35.0,946.0,990.53,715.71
2016,7,11,11,45,799.5,184.5,6.6,35.5,957.0,987.98,712.02
2016,7,11,12,0,790.0,195.0,6.6,36.0,968.0,982.4,706.5
2016,7,11,12,15,791.5,195.5,6.55,36.0,974.5,974.93,701.1
2016,7,11,12,30,793.0,196.0,6.5,36.0,981.0,964.73,694.02
2016,7,11,12,45,791.5,197.5,6.45,36.5,979.0,950.03,682.63
2016,7,11,13,0,790.0,199.0,6.4,37.0,977.0,932.92,669.8
2016,7,11,13,15,787.5,198.0,6.3,37.0,967.5,910.21,654.54
2016,7,11,13,30,785.0,197.0,6.2,37.0,958.0,885.32,637.92
