Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,45,779.0,196.5,6.15,37.0,940.0,855.8,618.46
2016,7,11,14,0,773.0,196.0,6.1,37.0,922.0,824.49,597.8
2016,7,11,14,15,766.0,194.0,6.05,37.0,897.5,789.35,574.5
2016,7,11,14,30,759.0,192.0,6.0,37.0,873.0,752.81,549.7
2016,7,11,14,45,754.5,186.0,5.95,37.0,842.5,713.15,522.0
2016,7,11,15,0,750.0,180.0,5.9,37.0,812.0,670.28,491.71
2016,7,11,15,15,737.5,177.0,5.85,37.0,774.0,625.51,459.39
2016,7,11,15,30,725.0,174.0,5.8,37.0,736.0,580.51,426.33
2016,7,11,15,45,707.0,170.5,5.8,37.0,692.5,532.08,390.26
2016,7,11,16,0,689.0,167.0,5.8,37.0,649.0,484.37,353.96
2016,7,11,16,15,667.5,162.0,5.75,36.5,601.5,434.73,316.15
2016,7,11,16,30,646.0,157.0,5.7,36.0,554.0,386.61,278.58
2016,7,11,16,45,615.0,151.5,5.7,35.5,503.0,336.56,239.04
2016,7,11,17,0,584.0,146.0,5.7,35.0,452.0,289.46,201.26
2016,7,11,17,15,546.5,138.5,5.6,34.5,399.5,242.36,163.64
2016,7,11,17,30,509.0,131.0,5.5,34.0,347.0,198.48,129.22
2016,7,11,17,45,454.5,122.0,5.45,33.5,294.5,155.11,97.57
2016,7,11,18,0,400.0,113.0,5.4,33.0,242.0,117.56,73.18
2016,7,11,18,15,332.5,99.0,5.3,32.0,193.0,81.49,53.97
2016,7,11,18,30,265.0,85.0,5.2,31.0,144.0,66.55,49.94
2016,7,11,18,45,177.5,66.5,5.1,30.5,101.0,52.97,38.19
2016,7,11,19,0,90.0,48.0,5.0,30.0,58.0,40.45,26.83
2016,7,11,19,15,45.0,24.0,5.0,29.5,29.0,21.13,4.45
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,10.5,4.9,23.5,11.5,14.95,0.0
2016,7,12,6,0,38.0,21.0,5.0,24.0,23.0,36.92,3.0
2016,7,12,6,15,128.5,41.0,5.15,24.5,59.5,101.8,70.93
2016,7,12,6,30,219.0,61.0,5.3,25.0,96.0,165.79,125.04
2016,7,12,6,45,318.0,72.0,5.45,25.5,144.5,237.86,185.29
2016,7,12,7,0,417.0,83.0,5.6,26.0,193.0,313.93,248.38
2016,7,12,7,15,211.0,102.5,5.6,26.5,158.5,235.51,186.44
2016,7,12,7,30,5.0,122.0,5.6,27.0,124.0,125.65,95.9
2016,7,12,7,45,82.0,159.0,5.7,28.0,197.0,219.97,171.54
2016,7,12,8,0,159.0,196.0,5.8,29.0,270.0,323.28,251.92
2016,7,12,8,15,251.0,208.0,5.85,29.5,341.5,415.43,322.82
2016,7,12,8,30,343.0,220.0,5.9,30.0,413.0,506.31,391.24
2016,7,12,8,45,549.0,169.0,5.95,30.5,512.0,633.19,487.77
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,766.04,582.55
2016,7,12,9,15,771.0,121.5,6.0,31.5,656.5,805.92,607.32
2016,7,12,9,30,787.0,125.0,6.0,32.0,702.0,844.4,631.17
2016,7,12,9,45,801.5,126.0,6.0,32.5,743.5,877.15,650.81
2016,7,12,10,0,816.0,127.0,6.0,33.0,785.0,907.98,668.99
2016,7,12,10,15,825.0,129.0,5.95,33.5,819.5,926.87,678.73
2016,7,12,10,30,834.0,131.0,5.9,34.0,854.0,948.96,690.64
2016,7,12,10,45,843.0,131.0,5.9,34.5,883.0,966.36,699.67
2016,7,12,11,0,852.0,131.0,5.9,35.0,912.0,981.03,706.95
2016,7,12,11,15,856.5,132.5,5.85,35.0,933.5,989.91,711.7
2016,7,12,11,30,861.0,134.0,5.8,35.0,955.0,995.79,714.6
2016,7,12,11,45,871.0,129.5,5.8,35.5,970.5,998.12,714.11
2016,7,12,12,0,881.0,125.0,5.8,36.0,986.0,997.42,711.78
2016,7,12,12,15,882.0,125.5,5.75,36.0,992.0,989.74,706.25
2016,7,12,12,30,883.0,126.0,5.7,36.0,998.0,979.1,698.93
2016,7,12,12,45,885.5,123.5,5.7,36.5,997.0,964.17,687.78
2016,7,12,13,0,888.0,121.0,5.7,37.0,996.0,946.44,674.94
2016,7,12,13,15,885.5,120.5,5.65,37.0,986.0,923.28,659.8
2016,7,12,13,30,883.0,120.0,5.6,37.0,976.0,897.58,643.04
2016,7,12,13,45,880.5,118.0,5.6,37.5,958.5,868.02,622.69
2016,7,12,14,0,878.0,116.0,5.6,38.0,941.0,836.12,600.84
2016,7,12,14,15,872.5,115.0,5.55,38.0,916.0,800.55,577.56
2016,7,12,14,30,867.0,114.0,5.5,38.0,891.0,763.11,552.94
2016,7,12,14,45,860.5,112.0,5.5,38.0,859.5,722.33,526.1
2016,7,12,15,0,854.0,110.0,5.5,38.0,828.0,680.12,497.62
2016,7,12,15,15,843.5,108.0,5.5,37.5,790.0,634.12,465.61
2016,7,12,15,30,833.0,106.0,5.5,37.0,752.0,587.41,432.26
2016,7,12,15,45,816.5,105.5,5.5,37.0,708.0,538.31,395.37
2016,7,12,16,0,800.0,105.0,5.5,37.0,664.0,485.94,355.37
2016,7,12,16,15,782.5,101.5,5.5,36.5,616.0,434.31,315.59
2016,7,12,16,30,765.0,98.0,5.5,36.0,568.0,383.59,275.38
2016,7,12,16,45,735.5,97.0,5.55,36.0,516.5,332.18,233.41
2016,7,12,17,0,706.0,96.0,5.6,36.0,465.0,280.26,190.67
2016,7,12,17,15,675.0,91.0,5.55,35.5,412.5,230.18,149.7
2016,7,12,17,30,644.0,86.0,5.5,35.0,360.0,183.25,111.91
2016,7,12,17,45,594.0,81.5,5.5,34.5,306.5,137.64,78.01
2016,7,12,18,0,544.0,77.0,5.5,34.0,253.0,97.52,52.25
2016,7,12,18,15,481.5,69.0,5.4,33.0,202.5,59.71,34.47
2016,7,12,18,30,419.0,61.0,5.3,32.0,152.0,43.91,30.96
2016,7,12,18,45,324.5,49.5,5.25,31.5,108.0,36.91,24.82
2016,7,12,19,0,230.0,38.0,5.2,31.0,64.0,29.16,17.67
2016,7,12,19,15,115.0,19.0,5.15,30.5,32.0,14.68,0.99
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,40.5,10.5,4.05,24.5,12.5,20.14,0.0
2016,7,13,6,0,81.0,21.0,4.2,25.0,25.0,52.68,2.7
2016,7,13,6,15,191.0,36.5,4.35,25.5,62.5,123.11,85.54
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,192.61,144.58
2016,7,13,6,45,404.0,59.0,4.65,26.5,149.5,262.19,203.09
2016,7,13,7,0,507.0,66.0,4.8,27.0,199.0,340.87,268.1
2016,7,13,7,15,559.5,72.5,4.9,27.5,251.0,400.8,317.06
2016,7,13,7,30,612.0,79.0,5.0,28.0,303.0,464.75,367.62
2016,7,13,7,45,663.0,80.0,5.15,29.0,358.5,524.95,413.26
2016,7,13,8,0,714.0,81.0,5.3,30.0,414.0,586.35,458.43
2016,7,13,8,15,739.5,85.0,5.4,30.5,466.5,637.8,494.45
2016,7,13,8,30,765.0,89.0,5.5,31.0,519.0,689.51,529.43
2016,7,13,8,45,788.5,90.0,5.6,31.5,569.5,736.14,560.16
2016,7,13,9,0,812.0,91.0,5.7,32.0,620.0,777.46,586.71
2016,7,13,9,15,826.0,93.5,5.7,32.5,665.5,816.34,610.83
2016,7,13,9,30,840.0,96.0,5.7,33.0,711.0,853.63,633.55
2016,7,13,9,45,851.5,97.5,5.75,34.0,752.0,885.71,651.36
2016,7,13,10,0,863.0,99.0,5.8,35.0,793.0,915.64,667.53
2016,7,13,10,15,871.0,100.5,5.85,35.0,828.0,939.89,682.63
2016,7,13,10,30,879.0,102.0,5.9,35.0,863.0,961.51,696.04
2016,7,13,10,45,884.0,103.5,5.95,35.5,891.5,977.4,704.27
2016,7,13,11,0,889.0,105.0,6.0,36.0,920.0,990.33,710.63
2016,7,13,11,15,893.5,106.0,6.0,36.5,941.5,999.2,714.13
2016,7,13,11,30,898.0,107.0,6.0,37.0,963.0,1004.96,715.71
2016,7,13,11,45,877.5,124.0,6.0,37.5,970.5,998.81,709.7
2016,7,13,12,0,857.0,141.0,6.0,38.0,978.0,989.22,701.66
2016,7,13,12,15,858.0,141.5,6.0,38.0,984.0,981.59,696.53
2016,7,13,12,30,859.0,142.0,6.0,38.0,990.0,971.08,689.63
2016,7,13,12,45,857.5,142.0,6.05,38.5,988.0,954.96,678.0
2016,7,13,13,0,856.0,142.0,6.1,39.0,986.0,936.26,664.81
2016,7,13,13,15,854.0,141.5,6.1,39.0,976.0,914.11,650.61
2016,7,13,13,30,852.0,141.0,6.1,39.0,966.0,889.51,634.83
2016,7,13,13,45,847.0,140.5,6.1,39.0,948.5,859.95,615.77
2016,7,13,14,0,842.0,140.0,6.1,39.0,931.0,828.28,595.28
2016,7,13,14,15,836.5,139.0,6.05,38.5,906.5,793.79,573.86
2016,7,13,14,30,831.0,138.0,6.0,38.0,882.0,757.52,551.06
2016,7,13,14,45,812.0,142.5,6.0,38.0,848.0,713.7,521.89
2016,7,13,15,0,793.0,147.0,6.0,38.0,814.0,670.37,491.08
2016,7,13,15,15,781.5,144.5,5.95,38.0,776.5,625.3,458.53
2016,7,13,15,30,770.0,142.0,5.9,38.0,739.0,579.8,425.05
2016,7,13,15,45,750.0,141.0,5.9,38.0,695.0,530.86,388.48
2016,7,13,16,0,730.0,140.0,5.9,38.0,651.0,479.74,349.64
2016,7,13,16,15,710.5,136.0,5.85,37.5,603.5,429.86,311.46
2016,7,13,16,30,691.0,132.0,5.8,37.0,556.0,381.21,273.25
2016,7,13,16,45,657.5,130.0,5.75,36.5,504.5,331.03,233.32
2016,7,13,17,0,624.0,128.0,5.7,36.0,453.0,283.98,195.33
2016,7,13,17,15,588.5,121.0,5.6,35.5,401.0,235.42,156.32
2016,7,13,17,30,553.0,114.0,5.5,35.0,349.0,190.61,120.95
2016,7,13,17,45,497.5,107.5,5.4,34.5,296.0,147.79,89.79
2016,7,13,18,0,442.0,101.0,5.3,34.0,243.0,110.08,65.74
2016,7,13,18,15,375.0,89.0,5.0,33.5,194.0,73.64,47.21
2016,7,13,18,30,308.0,77.0,4.7,33.0,145.0,56.82,41.47
2016,7,13,18,45,216.5,61.0,4.45,32.5,102.0,48.93,34.52
2016,7,13,19,0,125.0,45.0,4.2,32.0,59.0,36.63,23.47
2016,7,13,19,15,62.5,22.5,4.05,31.5,29.5,18.89,2.34
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.5,10.0,3.6,24.5,13.0,23.7,0.0
2016,7,14,6,0,115.0,20.0,3.8,25.0,26.0,64.93,0.0
2016,7,14,6,15,238.0,33.0,3.95,25.5,64.5,134.26,92.82
2016,7,14,6,30,361.0,46.0,4.1,26.0,103.0,209.88,157.25
2016,7,14,6,45,444.0,54.5,4.25,26.5,152.0,274.43,212.19
2016,7,14,7,0,527.0,63.0,4.4,27.0,201.0,346.68,272.17
2016,7,14,7,15,579.5,69.5,4.5,27.5,254.0,407.49,321.74
2016,7,14,7,30,632.0,76.0,4.6,28.0,307.0,472.33,372.81
2016,7,14,7,45,668.5,81.5,4.75,29.0,361.0,529.54,415.77
2016,7,14,8,0,705.0,87.0,4.9,30.0,415.0,588.62,458.68
2016,7,14,8,15,731.5,91.0,4.9,30.5,467.5,638.21,493.23
2016,7,14,8,30,758.0,95.0,4.9,31.0,520.0,690.38,527.97
2016,7,14,8,45,776.0,99.0,4.95,31.5,569.5,735.85,557.41
2016,7,14,9,0,794.0,103.0,5.0,32.0,619.0,780.44,585.79
2016,7,14,9,15,809.0,105.5,4.95,32.5,665.0,819.66,609.54
2016,7,14,9,30,824.0,108.0,4.9,33.0,711.0,852.1,628.33
2016,7,14,9,45,833.0,111.5,4.85,34.0,751.5,883.6,644.93
2016,7,14,10,0,842.0,115.0,4.8,35.0,792.0,912.84,659.75
2016,7,14,10,15,850.5,117.0,4.75,35.0,827.0,937.58,674.25
2016,7,14,10,30,859.0,119.0,4.7,35.0,862.0,959.75,687.3
2016,7,14,10,45,863.0,121.5,4.7,35.5,890.0,975.33,694.85
2016,7,14,11,0,867.0,124.0,4.7,36.0,918.0,987.95,700.59
2016,7,14,11,15,871.5,125.0,4.7,36.5,939.5,996.52,703.82
2016,7,14,11,30,876.0,126.0,4.7,37.0,961.0,1002.05,705.23
2016,7,14,11,45,876.5,128.0,4.7,37.5,974.0,1001.51,702.91
2016,7,14,12,0,877.0,130.0,4.7,38.0,987.0,997.87,698.8
2016,7,14,12,15,878.0,130.0,4.7,38.0,993.0,989.71,693.42
2016,7,14,12,30,879.0,130.0,4.7,38.0,999.0,978.61,686.31
2016,7,14,12,45,876.0,131.5,4.75,38.0,996.0,962.3,676.23
2016,7,14,13,0,873.0,133.0,4.8,38.0,993.0,943.36,664.53
2016,7,14,13,15,870.5,132.5,4.85,38.0,983.0,920.43,650.33
2016,7,14,13,30,868.0,132.0,4.9,38.0,973.0,895.01,634.65
2016,7,14,13,45,862.0,132.5,4.95,38.5,954.5,865.11,614.69
2016,7,14,14,0,856.0,133.0,5.0,39.0,936.0,833.1,593.35
2016,7,14,14,15,850.5,131.5,5.05,38.5,911.5,797.7,572.18
2016,7,14,14,30,845.0,130.0,5.1,38.0,887.0,760.48,549.53
2016,7,14,14,45,834.5,130.0,5.15,38.0,854.5,719.39,522.81
2016,7,14,15,0,824.0,130.0,5.2,38.0,822.0,677.21,493.9
2016,7,14,15,15,813.5,127.5,5.25,37.5,784.5,629.56,461.15
2016,7,14,15,30,803.0,125.0,5.3,37.0,747.0,583.24,428.35
2016,7,14,15,45,787.5,123.0,5.35,37.0,703.5,534.28,391.86
2016,7,14,16,0,772.0,121.0,5.4,37.0,660.0,485.64,354.7
2016,7,14,16,15,754.0,117.5,5.35,36.5,612.5,435.08,315.81
2016,7,14,16,30,736.0,114.0,5.3,36.0,565.0,385.54,276.64
2016,7,14,16,45,709.5,110.5,5.25,36.0,514.0,331.06,232.61
2016,7,14,17,0,683.0,107.0,5.2,36.0,463.0,281.95,192.1
2016,7,14,17,15,650.5,101.5,5.05,35.5,410.5,232.24,151.72
2016,7,14,17,30,618.0,96.0,4.9,35.0,358.0,185.89,114.72
2016,7,14,17,45,568.5,90.5,4.8,34.5,304.5,140.94,81.56
2016,7,14,18,0,519.0,85.0,4.7,34.0,251.0,101.49,56.44
2016,7,14,18,15,454.0,75.5,4.45,33.5,200.5,63.8,38.6
2016,7,14,18,30,389.0,66.0,4.2,33.0,150.0,48.2,34.35
2016,7,14,18,45,289.0,53.5,4.0,32.5,106.0,40.17,27.35
2016,7,14,19,0,189.0,41.0,3.8,32.0,62.0,31.7,19.53
2016,7,14,19,15,94.5,20.5,3.8,31.5,31.0,15.96,0.6
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.0,12.46,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,20.0,30.54,0.0
2016,7,15,6,15,115.5,39.5,3.85,25.5,56.0,95.48,65.13
2016,7,15,6,30,205.0,60.0,3.9,26.0,92.0,158.69,118.51
2016,7,15,6,45,304.0,72.0,4.0,26.5,140.5,230.69,178.12
2016,7,15,7,0,403.0,84.0,4.1,27.0,189.0,306.9,240.62
2016,7,15,7,15,461.5,94.0,4.15,27.5,241.0,368.22,290.22
2016,7,15,7,30,520.0,104.0,4.2,28.0,293.0,434.48,342.17
2016,7,15,7,45,381.5,145.0,4.3,29.0,296.0,416.27,325.4
2016,7,15,8,0,243.0,186.0,4.4,30.0,299.0,376.26,291.3
2016,7,15,8,15,462.0,155.5,4.4,30.5,403.0,515.66,398.69
2016,7,15,8,30,681.0,125.0,4.4,31.0,507.0,668.11,510.94
2016,7,15,8,45,699.5,132.0,4.45,31.5,556.0,714.44,540.49
2016,7,15,9,0,718.0,139.0,4.5,32.0,605.0,760.09,569.58
2016,7,15,9,15,735.5,142.5,4.45,32.5,650.5,800.05,593.95
2016,7,15,9,30,753.0,146.0,4.4,33.0,696.0,835.54,614.94
2016,7,15,9,45,759.5,153.0,4.35,34.0,735.5,866.63,631.43
2016,7,15,10,0,766.0,160.0,4.3,35.0,775.0,895.46,646.19
2016,7,15,10,15,776.0,162.5,4.15,35.5,810.0,920.49,659.15
2016,7,15,10,30,786.0,165.0,4.0,36.0,845.0,943.16,670.43
2016,7,15,10,45,785.5,172.5,3.85,36.5,871.0,958.25,676.77
2016,7,15,11,0,785.0,180.0,3.7,37.0,897.0,970.42,681.27
2016,7,15,11,15,790.0,181.5,3.55,37.0,918.5,978.96,684.93
2016,7,15,11,30,795.0,183.0,3.4,37.0,940.0,984.66,686.87
2016,7,15,11,45,786.0,192.5,3.3,37.5,950.0,981.59,682.34
2016,7,15,12,0,777.0,202.0,3.2,38.0,960.0,975.56,676.16
2016,7,15,12,15,778.0,202.5,3.2,38.0,966.0,967.7,671.09
2016,7,15,12,30,779.0,203.0,3.2,38.0,972.0,957.15,664.47
2016,7,15,12,45,775.0,205.0,3.2,38.5,969.0,940.72,652.9
2016,7,15,13,0,771.0,207.0,3.2,39.0,966.0,922.0,640.04
2016,7,15,13,15,768.0,206.0,3.3,39.0,956.0,899.17,626.63
2016,7,15,13,30,765.0,205.0,3.4,39.0,946.0,874.24,611.84
2016,7,15,13,45,758.5,205.0,3.5,39.0,928.0,845.23,594.36
2016,7,15,14,0,752.0,205.0,3.6,39.0,910.0,814.52,575.66
2016,7,15,14,15,744.5,202.5,3.7,39.0,885.0,778.58,553.38
2016,7,15,14,30,737.0,200.0,3.8,39.0,860.0,741.36,529.19
2016,7,15,14,45,720.0,201.5,3.95,39.0,827.0,699.87,501.57
2016,7,15,15,0,703.0,203.0,4.1,39.0,794.0,658.16,473.23
2016,7,15,15,15,689.5,199.0,4.1,38.5,756.0,613.68,443.12
2016,7,15,15,30,676.0,195.0,4.1,38.0,718.0,569.19,412.24
2016,7,15,15,45,660.0,189.5,4.2,38.0,675.5,522.18,378.19
2016,7,15,16,0,644.0,184.0,4.3,38.0,633.0,475.82,343.78
2016,7,15,16,15,621.0,178.0,4.3,37.5,585.5,426.76,307.22
2016,7,15,16,30,598.0,172.0,4.3,37.0,538.0,379.47,271.08
2016,7,15,16,45,568.5,164.5,4.3,37.0,488.0,331.03,232.99
2016,7,15,17,0,539.0,157.0,4.3,37.0,438.0,284.57,196.08
2016,7,15,17,15,500.5,148.0,4.15,36.5,386.5,237.65,159.5
2016,7,15,17,30,462.0,139.0,4.0,36.0,335.0,194.71,126.63
2016,7,15,17,45,410.0,128.0,3.85,35.5,283.5,152.52,96.41
2016,7,15,18,0,358.0,117.0,3.7,35.0,232.0,115.93,72.98
2016,7,15,18,15,292.0,102.0,3.4,34.0,183.5,85.55,58.01
2016,7,15,18,30,226.0,87.0,3.1,33.0,135.0,67.95,50.59
2016,7,15,18,45,147.5,66.0,2.8,32.5,93.5,52.57,37.45
2016,7,15,19,0,69.0,45.0,2.5,32.0,52.0,38.16,24.58
2016,7,15,19,15,34.5,22.5,2.55,31.5,26.0,19.87,1.38
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,4.5,2.7,23.5,4.5,4.42,0.0
2016,7,16,6,0,0.0,9.0,2.9,24.0,9.0,8.68,0.0
2016,7,16,6,15,0.0,26.5,2.95,24.5,26.5,25.86,14.1
2016,7,16,6,30,0.0,44.0,3.0,25.0,44.0,44.09,29.77
2016,7,16,6,45,4.0,66.0,3.15,25.5,67.0,68.85,50.28
2016,7,16,7,0,8.0,88.0,3.3,26.0,90.0,93.57,70.54
2016,7,16,7,15,17.0,109.5,3.3,26.5,115.0,120.53,92.28
2016,7,16,7,30,26.0,131.0,3.3,27.0,140.0,153.86,118.65
2016,7,16,7,45,89.0,162.0,3.35,28.0,202.0,227.93,177.16
2016,7,16,8,0,152.0,193.0,3.4,29.0,264.0,314.81,243.76
2016,7,16,8,15,283.5,197.0,3.4,29.5,348.0,425.44,328.36
2016,7,16,8,30,415.0,201.0,3.4,30.0,432.0,547.19,418.16
2016,7,16,8,45,470.0,202.5,3.45,31.0,488.0,606.23,458.49
2016,7,16,9,0,525.0,204.0,3.5,32.0,544.0,667.79,499.84
2016,7,16,9,15,478.5,241.5,3.45,32.5,569.0,683.77,506.67
2016,7,16,9,30,432.0,279.0,3.4,33.0,594.0,694.82,510.22
2016,7,16,9,45,624.5,203.5,3.4,33.5,688.5,801.53,585.84
2016,7,16,10,0,817.0,128.0,3.4,34.0,783.0,908.18,653.08
2016,7,16,10,15,826.5,130.0,3.35,34.5,818.5,927.64,662.02
2016,7,16,10,30,836.0,132.0,3.3,35.0,854.0,950.33,673.64
2016,7,16,10,45,844.5,132.5,3.3,35.5,883.5,967.87,682.24
2016,7,16,11,0,853.0,133.0,3.3,36.0,913.0,982.64,689.17
2016,7,16,11,15,644.0,269.5,3.3,36.0,866.5,928.05,653.26
2016,7,16,11,30,435.0,406.0,3.3,36.0,820.0,855.91,599.66
2016,7,16,11,45,638.5,281.0,3.3,36.5,899.0,927.97,651.54
2016,7,16,12,0,842.0,156.0,3.3,37.0,978.0,988.19,688.0
2016,7,16,12,15,843.5,156.0,3.35,37.0,984.0,980.57,682.89
2016,7,16,12,30,845.0,156.0,3.4,37.0,990.0,970.11,676.63
2016,7,16,12,45,843.5,156.5,3.5,37.5,988.0,954.56,666.17
2016,7,16,13,0,842.0,157.0,3.6,38.0,986.0,936.45,654.2
2016,7,16,13,15,839.5,156.5,3.65,38.0,976.0,914.03,640.6
2016,7,16,13,30,837.0,156.0,3.7,38.0,966.0,889.21,625.49
2016,7,16,13,45,613.5,281.5,3.8,38.5,869.5,793.1,560.72
2016,7,16,14,0,390.0,407.0,3.9,39.0,773.0,706.13,496.85
2016,7,16,14,15,602.5,279.0,4.0,38.5,826.5,736.7,525.08
2016,7,16,14,30,815.0,151.0,4.1,38.0,880.0,755.54,543.02
2016,7,16,14,45,809.0,147.5,4.2,38.0,849.0,714.96,516.62
2016,7,16,15,0,803.0,144.0,4.3,38.0,818.0,673.07,487.93
2016,7,16,15,15,791.5,141.5,4.35,38.0,780.0,627.5,455.88
2016,7,16,15,30,780.0,139.0,4.4,38.0,742.0,581.48,422.79
2016,7,16,15,45,765.5,135.0,4.45,38.0,698.5,532.23,386.66
2016,7,16,16,0,751.0,131.0,4.5,38.0,655.0,483.26,349.82
2016,7,16,16,15,731.5,127.5,4.55,37.5,607.0,429.94,309.65
2016,7,16,16,30,712.0,124.0,4.6,37.0,559.0,380.61,271.23
2016,7,16,16,45,686.5,119.0,4.65,36.5,508.0,329.38,230.61
2016,7,16,17,0,661.0,114.0,4.7,36.0,457.0,280.41,191.03
2016,7,16,17,15,627.0,108.0,4.65,35.5,404.5,231.07,151.29
2016,7,16,17,30,593.0,102.0,4.6,35.0,352.0,185.28,115.04
2016,7,16,17,45,546.5,94.5,4.55,34.5,299.5,140.35,82.01
2016,7,16,18,0,500.0,87.0,4.5,34.0,247.0,100.61,56.69
2016,7,16,18,15,435.0,77.0,4.25,33.5,196.5,63.74,39.49
2016,7,16,18,30,370.0,67.0,4.0,33.0,146.0,49.06,35.04
2016,7,16,18,45,278.5,53.0,3.75,32.5,103.0,39.85,27.06
2016,7,16,19,0,187.0,39.0,3.5,32.0,60.0,30.11,18.18
2016,7,16,19,15,93.5,19.5,3.4,31.5,30.0,15.18,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.0,9.0,2.65,23.5,10.5,16.44,0.0
2016,7,17,6,0,64.0,18.0,2.9,24.0,21.0,42.83,0.0
2016,7,17,6,15,171.0,35.0,2.95,24.5,57.5,114.04,77.67
2016,7,17,6,30,278.0,52.0,3.0,25.0,94.0,182.52,136.52
2016,7,17,6,45,370.5,62.5,3.15,25.5,143.0,247.68,191.46
2016,7,17,7,0,463.0,73.0,3.3,26.0,192.0,324.59,254.83
2016,7,17,7,15,518.5,81.5,3.3,26.5,244.0,386.39,304.86
2016,7,17,7,30,574.0,90.0,3.3,27.0,296.0,452.49,356.53
2016,7,17,7,45,620.0,94.5,3.3,28.0,351.0,512.06,400.84
2016,7,17,8,0,666.0,99.0,3.3,29.0,406.0,574.33,445.53
2016,7,17,8,15,694.5,104.0,3.3,29.5,458.5,627.04,482.54
2016,7,17,8,30,723.0,109.0,3.3,30.0,511.0,680.35,517.94
2016,7,17,8,45,745.5,112.0,3.35,31.0,561.5,724.37,544.87
2016,7,17,9,0,768.0,115.0,3.4,32.0,612.0,770.59,572.77
2016,7,17,9,15,784.0,118.5,3.4,32.5,658.5,811.03,597.11
2016,7,17,9,30,800.0,122.0,3.4,33.0,705.0,850.02,620.16
2016,7,17,9,45,813.5,124.0,3.45,33.5,746.5,883.42,639.5
2016,7,17,10,0,827.0,126.0,3.5,34.0,788.0,914.81,657.41
2016,7,17,10,15,836.0,128.0,3.5,34.5,823.5,934.09,667.08
2016,7,17,10,30,845.0,130.0,3.5,35.0,859.0,956.48,678.84
2016,7,17,10,45,852.0,131.0,3.55,35.5,888.0,973.22,687.27
2016,7,17,11,0,859.0,132.0,3.6,36.0,917.0,987.13,694.0
2016,7,17,11,15,863.0,133.5,3.65,36.0,938.0,995.65,698.87
2016,7,17,11,30,867.0,135.0,3.7,36.0,959.0,1001.12,701.98
2016,7,17,11,45,873.5,132.5,3.75,36.5,974.0,1002.01,700.89
2016,7,17,12,0,880.0,130.0,3.8,37.0,989.0,999.85,698.03
2016,7,17,12,15,880.5,130.5,3.85,37.0,994.5,991.69,693.0
2016,7,17,12,30,881.0,131.0,3.9,37.0,1000.0,980.56,686.24
2016,7,17,12,45,881.0,130.0,4.0,37.5,998.0,964.67,675.42
2016,7,17,13,0,881.0,129.0,4.1,38.0,996.0,946.05,662.96
2016,7,17,13,15,878.5,128.5,4.1,38.0,985.5,922.94,648.57
2016,7,17,13,30,876.0,128.0,4.1,38.0,975.0,897.29,632.6
2016,7,17,13,45,871.5,127.0,4.2,38.0,957.0,867.03,614.07
2016,7,17,14,0,867.0,126.0,4.3,38.0,939.0,834.55,593.99
2016,7,17,14,15,861.0,124.5,4.3,38.0,913.5,798.34,570.94
2016,7,17,14,30,855.0,123.0,4.3,38.0,888.0,760.32,546.55
2016,7,17,14,45,847.0,121.5,4.35,38.0,856.0,719.23,520.06
2016,7,17,15,0,839.0,120.0,4.4,38.0,824.0,676.82,491.51
2016,7,17,15,15,828.5,117.5,4.4,37.5,786.0,630.83,459.91
2016,7,17,15,30,818.0,115.0,4.4,37.0,748.0,584.15,426.97
2016,7,17,15,45,804.0,112.5,4.4,37.0,704.0,531.9,388.39
2016,7,17,16,0,790.0,110.0,4.4,37.0,660.0,482.68,350.95
2016,7,17,16,15,772.5,107.0,4.4,36.5,612.5,431.83,312.06
2016,7,17,16,30,755.0,104.0,4.4,36.0,565.0,381.92,272.74
2016,7,17,16,45,730.5,100.0,4.4,36.0,514.0,329.92,230.55
2016,7,17,17,0,706.0,96.0,4.4,36.0,463.0,276.88,187.11
2016,7,17,17,15,675.0,91.5,4.3,35.5,410.0,227.15,146.62
2016,7,17,17,30,644.0,87.0,4.2,35.0,357.0,180.58,109.4
2016,7,17,17,45,598.0,81.0,4.15,34.5,304.0,134.25,75.22
2016,7,17,18,0,552.0,75.0,4.1,34.0,251.0,93.01,49.14
2016,7,17,18,15,489.0,67.0,3.85,33.5,200.5,54.95,32.36
2016,7,17,18,30,426.0,59.0,3.6,33.0,150.0,42.49,29.62
2016,7,17,18,45,329.0,47.5,3.35,32.5,105.5,35.49,23.48
2016,7,17,19,0,232.0,36.0,3.1,32.0,61.0,27.68,16.21
2016,7,17,19,15,116.0,18.0,3.05,31.5,30.5,13.96,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.5,8.5,1.75,24.5,10.0,15.31,0.0
2016,7,18,6,0,59.0,17.0,2.0,25.0,20.0,39.84,0.0
2016,7,18,6,15,165.0,33.5,2.15,25.5,55.0,109.94,73.87
2016,7,18,6,30,271.0,50.0,2.3,26.0,90.0,177.02,131.46
2016,7,18,6,45,358.5,60.5,2.5,26.5,137.5,239.55,184.01
2016,7,18,7,0,446.0,71.0,2.7,27.0,185.0,313.57,244.75
2016,7,18,7,15,501.0,79.5,2.75,27.5,236.0,374.18,293.6
2016,7,18,7,30,556.0,88.0,2.8,28.0,287.0,439.11,344.15
2016,7,18,7,45,606.0,91.0,2.85,28.5,341.5,498.6,389.12
2016,7,18,8,0,656.0,94.0,2.9,29.0,396.0,561.17,434.99
2016,7,18,8,15,368.0,165.0,2.9,29.5,338.0,458.09,352.74
2016,7,18,8,30,80.0,236.0,2.9,30.0,280.0,308.12,233.48
2016,7,18,8,45,419.0,173.0,2.95,30.5,439.5,532.6,406.65
2016,7,18,9,0,758.0,110.0,3.0,31.0,599.0,756.22,564.75
2016,7,18,9,15,774.0,113.0,2.95,31.5,645.0,795.83,587.08
2016,7,18,9,30,790.0,116.0,2.9,32.0,691.0,834.03,609.35
2016,7,18,9,45,800.5,119.5,2.9,32.5,731.5,866.16,627.61
2016,7,18,10,0,811.0,123.0,2.9,33.0,772.0,896.17,644.33
2016,7,18,10,15,820.5,125.0,2.9,33.5,807.0,915.75,654.22
2016,7,18,10,30,830.0,127.0,2.9,34.0,842.0,938.43,666.17
2016,7,18,10,45,510.5,291.0,2.9,34.5,735.5,813.9,579.92
2016,7,18,11,0,191.0,455.0,2.9,35.0,629.0,657.08,464.85
2016,7,18,11,15,521.0,294.5,2.9,35.0,786.0,829.88,590.21
2016,7,18,11,30,851.0,134.0,2.9,35.0,943.0,983.86,689.73
2016,7,18,11,45,848.5,138.5,2.9,35.5,955.5,982.84,685.9
2016,7,18,12,0,846.0,143.0,2.9,36.0,968.0,978.76,681.61
2016,7,18,12,15,577.0,310.0,2.9,36.0,874.5,879.82,616.56
2016,7,18,12,30,308.0,477.0,2.9,36.0,781.0,771.88,538.57
2016,7,18,12,45,577.5,310.5,2.95,36.0,879.0,857.06,603.66
2016,7,18,13,0,847.0,144.0,3.0,36.0,977.0,928.21,651.42
2016,7,18,13,15,527.5,316.5,3.05,36.0,833.5,788.14,557.52
2016,7,18,13,30,208.0,489.0,3.1,36.0,690.0,653.06,459.54
2016,7,18,13,45,523.0,313.5,3.15,36.0,806.5,746.67,532.56
2016,7,18,14,0,838.0,138.0,3.2,36.0,923.0,821.26,586.1
2016,7,18,14,15,576.0,277.5,3.25,36.0,810.5,713.73,511.55
2016,7,18,14,30,314.0,417.0,3.3,36.0,698.0,623.55,444.65
2016,7,18,14,45,315.5,400.0,3.35,36.0,673.5,593.78,425.35
2016,7,18,15,0,317.0,383.0,3.4,36.0,649.0,563.43,405.04
2016,7,18,15,15,317.0,363.0,3.45,36.0,618.5,528.93,381.57
2016,7,18,15,30,317.0,343.0,3.5,36.0,588.0,494.08,357.45
2016,7,18,15,45,264.0,331.0,3.55,36.0,527.0,437.43,317.09
2016,7,18,16,0,211.0,319.0,3.6,36.0,466.0,389.9,282.93
2016,7,18,16,15,455.5,221.5,3.65,35.5,508.5,391.45,284.22
2016,7,18,16,30,700.0,124.0,3.7,35.0,551.0,374.51,268.38
2016,7,18,16,45,552.5,153.5,3.8,35.0,472.0,313.58,221.94
2016,7,18,17,0,405.0,183.0,3.9,35.0,393.0,267.1,187.68
2016,7,18,17,15,388.0,164.5,3.9,34.5,347.5,224.04,154.02
2016,7,18,17,30,371.0,146.0,3.9,34.0,302.0,182.84,122.05
2016,7,18,17,45,346.0,127.5,3.95,33.5,256.5,142.62,92.25
2016,7,18,18,0,321.0,109.0,4.0,33.0,211.0,105.26,66.89
2016,7,18,18,15,277.5,92.0,3.9,32.5,167.5,76.52,52.26
2016,7,18,18,30,234.0,75.0,3.8,32.0,124.0,59.28,43.64
2016,7,18,18,45,173.5,56.5,3.75,32.0,87.0,45.54,31.74
2016,7,18,19,0,113.0,38.0,3.7,32.0,50.0,31.26,18.96
2016,7,18,19,15,56.5,19.0,3.7,31.5,25.0,16.06,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,9.83,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,21.2,0.0
2016,7,19,6,15,167.0,31.5,1.35,26.0,56.0,107.8,71.56
2016,7,19,6,30,334.0,43.0,1.3,26.0,92.0,193.8,143.26
2016,7,19,6,45,423.5,51.0,1.3,26.5,140.5,258.7,197.47
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,332.06,257.03
2016,7,19,7,15,565.0,65.5,1.3,27.5,240.5,391.71,304.37
2016,7,19,7,30,617.0,72.0,1.3,28.0,292.0,455.43,352.91
2016,7,19,7,45,659.0,75.0,1.3,28.5,346.0,512.39,394.71
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,569.97,435.49
2016,7,19,8,15,727.5,82.0,1.35,29.5,452.0,621.7,470.09
2016,7,19,8,30,754.0,86.0,1.4,30.0,504.0,673.8,503.44
2016,7,19,8,45,776.0,88.0,1.5,31.0,554.0,720.12,531.47
2016,7,19,9,0,798.0,90.0,1.6,32.0,604.0,761.08,555.4
2016,7,19,9,15,812.5,92.5,1.75,32.5,650.0,800.14,579.3
2016,7,19,9,30,827.0,95.0,1.9,33.0,696.0,837.66,601.99
2016,7,19,9,45,839.5,96.5,2.1,33.5,737.5,870.5,621.91
2016,7,19,10,0,852.0,98.0,2.3,34.0,779.0,901.27,640.42
2016,7,19,10,15,860.5,99.5,2.45,34.5,814.5,925.97,654.58
2016,7,19,10,30,869.0,101.0,2.6,35.0,850.0,948.06,667.12
2016,7,19,10,45,875.5,102.0,2.8,35.5,878.5,964.92,676.81
2016,7,19,11,0,882.0,103.0,3.0,36.0,907.0,978.88,684.72
2016,7,19,11,15,616.5,268.5,3.15,36.0,837.5,898.95,633.49
2016,7,19,11,30,351.0,434.0,3.3,36.0,768.0,795.71,558.69
2016,7,19,11,45,312.5,457.0,3.45,36.5,757.5,776.75,544.81
2016,7,19,12,0,274.0,480.0,3.6,37.0,747.0,756.36,529.44
2016,7,19,12,15,584.0,295.0,3.75,37.0,869.0,871.81,615.77
2016,7,19,12,30,894.0,110.0,3.9,37.0,991.0,971.93,681.68
2016,7,19,12,45,892.5,110.5,4.05,37.0,989.0,956.04,671.72
2016,7,19,13,0,891.0,111.0,4.2,37.0,987.0,937.36,660.79
2016,7,19,13,15,889.5,110.5,4.25,37.0,977.5,915.03,647.02
2016,7,19,13,30,888.0,110.0,4.3,37.0,968.0,890.06,631.56
2016,7,19,13,45,883.0,110.5,4.4,37.5,950.0,860.49,612.01
2016,7,19,14,0,878.0,111.0,4.5,38.0,932.0,828.67,590.97
2016,7,19,14,15,872.5,109.5,4.55,37.5,907.5,792.51,569.2
2016,7,19,14,30,867.0,108.0,4.6,37.0,883.0,754.46,545.9
2016,7,19,14,45,858.5,107.5,4.65,37.0,851.0,713.46,519.22
2016,7,19,15,0,850.0,107.0,4.7,37.0,819.0,671.17,490.84
2016,7,19,15,15,659.5,195.5,4.7,36.5,732.5,589.62,431.14
2016,7,19,15,30,469.0,284.0,4.7,36.0,646.0,526.91,384.28
2016,7,19,15,45,482.5,260.0,4.75,36.0,613.5,488.43,356.69
2016,7,19,16,0,496.0,236.0,4.8,36.0,581.0,448.19,326.96
2016,7,19,16,15,397.5,245.5,4.8,35.5,509.0,386.49,281.56
2016,7,19,16,30,299.0,255.0,4.8,35.0,437.0,337.89,245.85
2016,7,19,16,45,340.0,221.5,4.8,35.0,411.0,305.29,219.87
2016,7,19,17,0,381.0,188.0,4.8,35.0,385.0,264.08,186.37
2016,7,19,17,15,502.0,138.5,4.7,34.5,367.5,227.47,153.06
2016,7,19,17,30,623.0,89.0,4.6,34.0,350.0,176.87,107.77
2016,7,19,17,45,575.5,83.0,4.6,33.5,297.0,131.52,74.44
2016,7,19,18,0,528.0,77.0,4.6,33.0,244.0,91.44,49.35
2016,7,19,18,15,473.5,67.5,4.35,32.5,195.0,53.6,32.63
2016,7,19,18,30,419.0,58.0,4.1,32.0,146.0,41.78,29.15
2016,7,19,18,45,319.0,46.5,3.95,31.5,102.0,34.77,22.97
2016,7,19,19,0,219.0,35.0,3.8,31.0,58.0,26.93,15.59
2016,7,19,19,15,109.5,17.5,3.7,30.5,29.0,13.6,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,7.86,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,31.75,0.0
2016,7,20,6,15,168.5,32.0,1.75,25.5,53.5,108.99,71.97
2016,7,20,6,30,280.0,48.0,1.8,26.0,89.0,177.43,131.19
2016,7,20,6,45,377.0,57.0,1.85,26.5,137.0,242.45,185.54
2016,7,20,7,0,474.0,66.0,1.9,27.0,185.0,320.52,249.09
2016,7,20,7,15,529.0,73.5,1.9,27.5,237.0,381.17,297.6
2016,7,20,7,30,584.0,81.0,1.9,28.0,289.0,446.14,347.65
2016,7,20,7,45,630.5,84.5,1.9,28.5,343.0,505.12,391.53
2016,7,20,8,0,677.0,88.0,1.9,29.0,397.0,566.91,435.92
2016,7,20,8,15,704.5,92.5,1.95,29.5,449.5,618.81,471.74
2016,7,20,8,30,732.0,97.0,2.0,30.0,502.0,669.11,504.32
2016,7,20,8,45,754.5,99.5,2.05,31.0,552.0,715.63,532.52
2016,7,20,9,0,777.0,102.0,2.1,32.0,602.0,761.65,559.75
2016,7,20,9,15,792.5,105.0,2.2,32.5,648.5,801.49,583.84
2016,7,20,9,30,808.0,108.0,2.3,33.0,695.0,839.86,606.73
2016,7,20,9,45,822.0,109.5,2.45,33.5,736.5,868.26,623.32
2016,7,20,10,0,836.0,111.0,2.6,34.0,778.0,899.93,642.03
2016,7,20,10,15,584.0,251.0,2.75,34.5,727.5,833.55,595.85
2016,7,20,10,30,332.0,391.0,2.9,35.0,677.0,735.09,522.36
2016,7,20,10,45,213.0,416.0,3.05,35.5,602.5,638.69,454.48
2016,7,20,11,0,94.0,441.0,3.2,36.0,528.0,539.38,382.97
2016,7,20,11,15,485.5,280.0,3.3,36.0,739.5,779.27,557.38
2016,7,20,11,30,877.0,119.0,3.4,36.0,951.0,993.63,697.04
2016,7,20,11,45,865.5,130.0,3.5,36.5,961.5,990.38,692.09
2016,7,20,12,0,854.0,141.0,3.6,37.0,972.0,983.87,686.9
2016,7,20,12,15,855.0,141.0,3.65,37.0,978.0,975.82,681.98
2016,7,20,12,30,856.0,141.0,3.7,37.0,984.0,964.9,675.35
2016,7,20,12,45,856.0,140.5,3.8,37.0,982.5,949.76,666.42
2016,7,20,13,0,856.0,140.0,3.9,37.0,981.0,931.95,655.85
2016,7,20,13,15,575.0,304.5,3.95,37.0,866.5,817.61,579.62
2016,7,20,13,30,294.0,469.0,4.0,37.0,752.0,709.04,499.9
2016,7,20,13,45,567.0,304.0,4.05,37.5,838.5,773.01,550.65
2016,7,20,14,0,840.0,139.0,4.1,38.0,925.0,822.77,586.1
2016,7,20,14,15,834.0,137.5,4.1,37.5,900.5,787.33,564.23
2016,7,20,14,30,828.0,136.0,4.1,37.0,876.0,750.14,541.45
2016,7,20,14,45,795.0,149.5,4.2,37.0,838.5,704.57,511.58
2016,7,20,15,0,762.0,163.0,4.3,37.0,801.0,660.62,480.68
2016,7,20,15,15,750.0,159.5,4.3,37.0,763.5,615.42,448.65
2016,7,20,15,30,738.0,156.0,4.3,37.0,726.0,569.91,415.71
2016,7,20,15,45,716.5,155.5,4.3,37.0,681.5,518.97,378.19
2016,7,20,16,0,695.0,155.0,4.3,37.0,637.0,471.6,342.35
2016,7,20,16,15,666.0,152.5,4.25,36.5,587.5,420.45,303.67
2016,7,20,16,30,637.0,150.0,4.2,36.0,538.0,371.57,265.81
2016,7,20,16,45,608.5,144.5,4.2,36.0,488.0,322.72,226.84
2016,7,20,17,0,580.0,139.0,4.2,36.0,438.0,276.58,189.56
2016,7,20,17,15,546.5,127.0,4.1,35.5,383.5,226.39,149.89
2016,7,20,17,30,513.0,115.0,4.0,35.0,329.0,180.35,114.1
2016,7,20,17,45,459.0,108.5,3.95,34.5,279.0,139.25,84.78
2016,7,20,18,0,405.0,102.0,3.9,34.0,229.0,103.91,63.08
2016,7,20,18,15,354.5,87.5,3.6,33.5,183.0,68.0,45.32
2016,7,20,18,30,304.0,73.0,3.3,33.0,137.0,54.02,39.09
2016,7,20,18,45,219.5,56.0,3.0,32.5,95.0,42.48,29.13
2016,7,20,19,0,135.0,39.0,2.7,32.0,53.0,32.01,19.4
2016,7,20,19,15,67.5,19.5,2.7,31.5,26.5,16.45,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,41.02,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,120.92,79.18
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,195.53,144.6
2016,7,21,6,45,432.5,51.0,2.8,26.5,141.0,261.51,200.5
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,336.11,262.14
2016,7,21,7,15,577.0,65.5,2.8,28.0,242.5,396.77,310.56
2016,7,21,7,30,630.0,72.0,2.7,29.0,295.0,461.58,360.03
2016,7,21,7,45,670.0,76.0,2.6,30.0,349.5,519.07,401.98
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,576.84,442.4
2016,7,21,8,15,736.5,84.0,2.3,31.5,456.5,628.98,476.79
2016,7,21,8,30,763.0,88.0,2.1,32.0,509.0,681.46,509.35
2016,7,21,8,45,783.0,91.0,1.9,33.0,559.5,727.73,535.37
2016,7,21,9,0,803.0,94.0,1.7,34.0,610.0,773.27,559.79
2016,7,21,9,15,818.0,96.5,1.7,34.5,656.5,808.03,579.24
2016,7,21,9,30,833.0,99.0,1.7,35.0,703.0,846.16,600.65
2016,7,21,9,45,843.5,101.5,1.75,35.5,744.5,878.44,618.55
2016,7,21,10,0,854.0,104.0,1.8,36.0,786.0,908.52,634.98
