Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,15,863.0,106.0,1.95,36.0,821.5,934.24,651.04
2016,7,21,10,30,872.0,108.0,2.1,36.0,857.0,957.36,665.55
2016,7,21,10,45,877.0,110.0,2.25,36.5,886.0,973.81,674.63
2016,7,21,11,0,882.0,112.0,2.4,37.0,915.0,987.28,681.95
2016,7,21,11,15,886.5,113.0,2.45,37.0,937.0,996.17,687.04
2016,7,21,11,30,891.0,114.0,2.5,37.0,959.0,1001.94,690.37
2016,7,21,11,45,892.0,116.0,2.65,37.5,972.5,1002.1,689.87
2016,7,21,12,0,893.0,118.0,2.8,38.0,986.0,999.07,687.52
2016,7,21,12,15,894.0,118.0,2.9,38.0,992.5,990.93,683.14
2016,7,21,12,30,895.0,118.0,3.0,38.0,999.0,979.76,676.98
2016,7,21,12,45,894.5,118.0,3.1,38.5,997.0,964.22,666.76
2016,7,21,13,0,894.0,118.0,3.2,39.0,995.0,945.86,654.87
2016,7,21,13,15,892.0,117.5,3.25,39.0,985.5,922.91,641.19
2016,7,21,13,30,890.0,117.0,3.3,39.0,976.0,897.34,625.86
2016,7,21,13,45,889.0,114.0,3.4,39.0,959.0,867.75,608.2
2016,7,21,14,0,888.0,111.0,3.5,39.0,942.0,835.69,588.84
2016,7,21,14,15,882.5,110.0,3.55,39.0,917.0,799.59,566.45
2016,7,21,14,30,877.0,109.0,3.6,39.0,892.0,761.56,542.63
2016,7,21,14,45,871.0,106.5,3.65,39.0,860.0,720.04,516.26
2016,7,21,15,0,865.0,104.0,3.7,39.0,828.0,677.01,488.11
2016,7,21,15,15,855.5,102.5,3.7,38.5,790.0,631.35,457.01
2016,7,21,15,30,846.0,101.0,3.7,38.0,752.0,584.86,424.44
2016,7,21,15,45,833.5,98.5,3.7,38.0,708.5,535.24,387.88
2016,7,21,16,0,821.0,96.0,3.7,38.0,665.0,485.5,350.28
2016,7,21,16,15,804.5,93.0,3.65,37.5,617.0,429.81,308.08
2016,7,21,16,30,788.0,90.0,3.6,37.0,569.0,378.55,267.81
2016,7,21,16,45,766.0,86.5,3.6,37.0,517.5,326.04,225.23
2016,7,21,17,0,744.0,83.0,3.6,37.0,466.0,275.33,183.43
2016,7,21,17,15,714.5,79.0,3.5,36.5,413.0,224.53,142.12
2016,7,21,17,30,685.0,75.0,3.4,36.0,360.0,176.74,104.07
2016,7,21,17,45,644.0,69.5,3.35,35.5,306.5,126.3,67.04
2016,7,21,18,0,603.0,64.0,3.3,35.0,253.0,83.41,40.69
2016,7,21,18,15,542.5,57.0,2.9,34.0,201.5,43.7,25.23
2016,7,21,18,30,482.0,50.0,2.5,33.0,150.0,34.91,23.33
2016,7,21,18,45,387.5,40.0,2.15,32.5,105.0,29.13,18.23
2016,7,21,19,0,293.0,30.0,1.8,32.0,60.0,22.93,12.25
2016,7,21,19,15,146.5,15.0,1.8,31.5,30.0,11.33,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,19.0,45.46,0.0
2016,7,22,6,15,241.0,26.5,2.35,25.5,55.5,126.88,82.21
2016,7,22,6,30,368.0,39.0,2.3,26.0,92.0,201.02,148.2
2016,7,22,6,45,452.5,47.5,2.3,27.0,140.5,265.54,202.66
2016,7,22,7,0,537.0,56.0,2.3,28.0,189.0,338.2,261.94
2016,7,22,7,15,589.0,62.0,2.15,29.0,241.5,398.28,309.4
2016,7,22,7,30,641.0,68.0,2.0,30.0,294.0,462.44,357.66
2016,7,22,7,45,680.0,72.0,1.9,31.0,348.0,517.85,397.47
2016,7,22,8,0,719.0,76.0,1.8,32.0,402.0,577.52,438.45
2016,7,22,8,15,744.5,79.5,1.85,32.5,455.0,628.75,472.52
2016,7,22,8,30,770.0,83.0,1.9,33.0,508.0,680.24,505.32
2016,7,22,8,45,791.0,85.5,2.0,33.5,558.5,727.0,534.52
2016,7,22,9,0,812.0,88.0,2.1,34.0,609.0,768.34,559.66
2016,7,22,9,15,826.5,90.5,2.2,34.5,655.0,807.93,583.35
2016,7,22,9,30,841.0,93.0,2.3,35.0,701.0,845.94,605.74
2016,7,22,9,45,853.0,94.5,2.4,35.5,743.0,878.77,624.61
2016,7,22,10,0,865.0,96.0,2.5,36.0,785.0,909.45,642.02
2016,7,22,10,15,873.0,97.5,2.55,36.5,820.5,934.0,655.09
2016,7,22,10,30,881.0,99.0,2.6,37.0,856.0,955.89,666.51
2016,7,22,10,45,887.5,100.0,2.65,37.5,885.0,972.97,674.98
2016,7,22,11,0,894.0,101.0,2.7,38.0,914.0,987.09,681.71
2016,7,22,11,15,898.0,102.0,2.75,38.0,936.0,995.67,686.58
2016,7,22,11,30,902.0,103.0,2.8,38.0,958.0,1001.1,689.66
2016,7,22,11,45,899.0,108.0,2.85,38.5,971.0,1000.45,687.72
2016,7,22,12,0,896.0,113.0,2.9,39.0,984.0,996.54,683.95
2016,7,22,12,15,897.0,113.0,2.95,39.0,990.5,988.42,679.17
2016,7,22,12,30,898.0,113.0,3.0,39.0,997.0,977.26,672.64
2016,7,22,12,45,898.0,113.0,3.05,39.5,995.0,962.18,662.39
2016,7,22,13,0,898.0,113.0,3.1,40.0,993.0,944.24,650.47
2016,7,22,13,15,896.0,112.5,3.15,40.0,983.5,921.21,636.82
2016,7,22,13,30,894.0,112.0,3.2,40.0,974.0,895.55,621.53
2016,7,22,13,45,890.5,111.5,3.25,40.0,956.5,866.05,603.78
2016,7,22,14,0,887.0,111.0,3.3,40.0,939.0,834.2,584.44
2016,7,22,14,15,881.5,109.5,3.3,40.0,914.0,797.63,561.69
2016,7,22,14,30,876.0,108.0,3.3,40.0,889.0,759.14,537.55
2016,7,22,14,45,861.5,111.0,3.35,40.0,855.5,716.63,510.76
2016,7,22,15,0,847.0,114.0,3.4,40.0,822.0,673.24,482.2
2016,7,22,15,15,837.0,112.0,3.4,39.5,784.0,627.51,451.32
2016,7,22,15,30,827.0,110.0,3.4,39.0,746.0,581.03,419.03
2016,7,22,15,45,814.0,107.5,3.4,39.0,702.5,531.95,383.15
2016,7,22,16,0,801.0,105.0,3.4,39.0,659.0,479.26,343.86
2016,7,22,16,15,542.0,181.0,3.4,38.5,543.5,391.43,279.85
2016,7,22,16,30,283.0,257.0,3.4,38.0,428.0,332.14,237.69
2016,7,22,16,45,501.0,174.0,3.4,38.0,444.5,311.99,218.36
2016,7,22,17,0,719.0,91.0,3.4,38.0,461.0,274.4,182.39
2016,7,22,17,15,688.5,86.5,3.3,37.5,408.0,221.08,139.61
2016,7,22,17,30,658.0,82.0,3.2,37.0,355.0,173.86,102.39
2016,7,22,17,45,613.5,76.0,3.15,36.5,301.5,127.06,68.59
2016,7,22,18,0,569.0,70.0,3.1,36.0,248.0,85.19,43.25
2016,7,22,18,15,507.0,62.0,2.75,35.0,197.0,46.52,32.82
2016,7,22,18,30,445.0,54.0,2.4,34.0,146.0,38.51,26.16
2016,7,22,18,45,348.0,43.0,2.05,33.5,101.5,31.98,20.43
2016,7,22,19,0,251.0,32.0,1.7,33.0,57.0,24.98,13.68
2016,7,22,19,15,125.5,16.0,1.75,32.5,28.5,12.45,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,25.0,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,33.8,0.0
2016,7,23,6,15,187.5,28.5,2.6,25.5,51.0,110.23,70.33
2016,7,23,6,30,299.0,44.0,2.6,26.0,86.0,178.68,131.61
2016,7,23,6,45,385.5,54.5,2.65,27.0,133.5,243.99,186.37
2016,7,23,7,0,472.0,65.0,2.7,28.0,181.0,316.63,245.69
2016,7,23,7,15,526.5,73.0,2.55,28.5,233.0,377.37,294.46
2016,7,23,7,30,581.0,81.0,2.4,29.0,285.0,442.42,344.59
2016,7,23,7,45,625.5,85.5,2.3,30.0,339.0,501.15,387.47
2016,7,23,8,0,670.0,90.0,2.2,31.0,393.0,562.53,430.43
2016,7,23,8,15,698.0,94.5,2.2,31.5,445.5,614.52,466.23
2016,7,23,8,30,726.0,99.0,2.2,32.0,498.0,664.84,498.57
2016,7,23,8,45,751.5,100.5,2.2,33.0,549.0,712.42,527.14
2016,7,23,9,0,777.0,102.0,2.2,34.0,600.0,759.72,554.76
2016,7,23,9,15,793.0,105.0,2.25,34.5,646.5,800.06,578.65
2016,7,23,9,30,809.0,108.0,2.3,35.0,693.0,838.94,601.31
2016,7,23,9,45,824.5,108.5,2.35,35.5,735.0,867.69,617.21
2016,7,23,10,0,840.0,109.0,2.4,36.0,777.0,899.78,635.22
2016,7,23,10,15,849.0,111.0,2.45,36.0,813.0,925.23,650.22
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,948.1,663.68
2016,7,23,10,45,867.0,113.0,2.65,36.5,879.0,966.15,673.66
2016,7,23,11,0,876.0,113.0,2.8,37.0,909.0,981.38,681.96
2016,7,23,11,15,880.5,114.0,2.9,37.5,931.0,990.24,685.98
2016,7,23,11,30,885.0,115.0,3.0,38.0,953.0,995.99,688.22
2016,7,23,11,45,888.0,115.5,3.1,38.5,967.0,996.61,687.41
2016,7,23,12,0,891.0,116.0,3.2,39.0,981.0,994.08,684.79
2016,7,23,12,15,892.0,116.0,3.25,39.0,987.5,985.97,679.93
2016,7,23,12,30,893.0,116.0,3.3,39.0,994.0,974.82,673.33
2016,7,23,12,45,893.0,116.0,3.4,39.0,992.5,959.78,664.71
2016,7,23,13,0,893.0,116.0,3.5,39.0,991.0,941.88,654.36
2016,7,23,13,15,891.0,115.5,3.55,39.0,981.5,918.92,640.54
2016,7,23,13,30,889.0,115.0,3.6,39.0,972.0,893.33,625.06
2016,7,23,13,45,885.5,114.0,3.65,39.5,954.0,863.45,605.53
2016,7,23,14,0,882.0,113.0,3.7,40.0,936.0,831.24,584.51
2016,7,23,14,15,876.5,112.0,3.7,40.0,911.0,795.26,561.97
2016,7,23,14,30,871.0,111.0,3.7,40.0,886.0,757.36,538.05
2016,7,23,14,45,856.0,114.0,3.7,40.0,852.5,714.64,510.74
2016,7,23,15,0,841.0,117.0,3.7,40.0,819.0,671.08,481.59
2016,7,23,15,15,830.5,114.5,3.7,39.5,780.5,624.8,450.21
2016,7,23,15,30,820.0,112.0,3.7,39.0,742.0,577.82,417.46
2016,7,23,15,45,806.0,109.5,3.75,39.0,698.5,525.21,379.15
2016,7,23,16,0,792.0,107.0,3.8,39.0,655.0,475.68,341.93
2016,7,23,16,15,774.5,104.0,3.8,38.5,607.0,424.55,303.15
2016,7,23,16,30,757.0,101.0,3.8,38.0,559.0,374.36,263.92
2016,7,23,16,45,733.5,97.0,3.8,38.0,508.0,322.46,222.11
2016,7,23,17,0,710.0,93.0,3.8,38.0,457.0,272.58,181.3
2016,7,23,17,15,678.5,88.0,3.75,37.5,404.0,218.98,138.39
2016,7,23,17,30,647.0,83.0,3.7,37.0,351.0,171.7,101.21
2016,7,23,17,45,603.0,77.0,3.65,36.5,298.0,125.58,67.98
2016,7,23,18,0,559.0,71.0,3.6,36.0,245.0,84.34,43.22
2016,7,23,18,15,496.5,62.5,3.3,35.0,194.0,45.86,32.27
2016,7,23,18,30,434.0,54.0,3.0,34.0,143.0,38.62,26.24
2016,7,23,18,45,337.5,42.5,2.75,33.5,99.0,31.63,20.12
2016,7,23,19,0,241.0,31.0,2.5,33.0,55.0,24.11,12.91
2016,7,23,19,15,120.5,15.5,2.6,32.5,27.5,12.06,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,28.18,0.0
2016,7,24,6,15,167.5,29.0,2.65,25.5,49.5,104.16,65.44
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,172.15,126.59
2016,7,24,6,45,367.0,56.0,2.75,26.5,131.0,235.23,179.93
2016,7,24,7,0,455.0,67.0,2.8,27.0,178.0,310.08,241.58
2016,7,24,7,15,511.5,75.0,2.75,27.5,230.0,371.08,290.96
2016,7,24,7,30,568.0,83.0,2.7,28.0,282.0,436.56,342.02
2016,7,24,7,45,615.5,87.0,2.65,29.0,336.5,496.0,386.05
2016,7,24,8,0,663.0,91.0,2.6,30.0,391.0,558.35,430.47
2016,7,24,8,15,691.5,96.0,2.55,30.5,443.0,611.0,466.99
2016,7,24,8,30,720.0,101.0,2.5,31.0,495.0,661.9,500.07
2016,7,24,8,45,747.0,102.0,2.45,32.0,546.5,709.91,529.02
2016,7,24,9,0,774.0,103.0,2.4,33.0,598.0,757.74,557.02
2016,7,24,9,15,789.5,106.0,2.35,33.5,644.0,797.57,580.12
2016,7,24,9,30,805.0,109.0,2.3,34.0,690.0,835.92,601.88
2016,7,24,9,45,819.5,110.0,2.3,34.5,732.0,864.19,617.18
2016,7,24,10,0,834.0,111.0,2.3,35.0,774.0,895.79,634.55
2016,7,24,10,15,842.5,113.0,2.3,35.5,809.5,920.64,647.46
2016,7,24,10,30,851.0,115.0,2.3,36.0,845.0,942.92,658.75
2016,7,24,10,45,858.5,116.5,2.35,36.5,874.0,960.99,667.9
2016,7,24,11,0,866.0,118.0,2.4,37.0,903.0,976.19,675.35
2016,7,24,11,15,870.5,119.0,2.45,37.0,925.0,984.95,680.34
2016,7,24,11,30,875.0,120.0,2.5,37.0,947.0,990.63,683.63
2016,7,24,11,45,873.5,123.5,2.6,37.5,960.0,989.78,682.06
2016,7,24,12,0,872.0,127.0,2.7,38.0,973.0,985.78,678.71
2016,7,24,12,15,873.0,127.0,2.7,38.0,979.5,977.71,673.56
2016,7,24,12,30,874.0,127.0,2.7,38.0,986.0,966.67,666.72
2016,7,24,12,45,871.5,128.5,2.75,38.5,983.5,950.87,656.07
2016,7,24,13,0,869.0,130.0,2.8,39.0,981.0,932.37,643.85
2016,7,24,13,15,867.0,129.5,2.8,39.0,971.0,909.81,630.16
2016,7,24,13,30,865.0,129.0,2.8,39.0,961.0,884.7,614.91
2016,7,24,13,45,860.0,128.5,2.85,39.0,943.0,854.58,596.8
2016,7,24,14,0,855.0,128.0,2.9,39.0,925.0,822.29,577.22
2016,7,24,14,15,849.0,126.5,2.9,38.5,900.0,786.26,555.98
2016,7,24,14,30,843.0,125.0,2.9,38.0,875.0,748.42,533.32
2016,7,24,14,45,824.0,130.0,2.9,38.0,840.5,705.64,506.02
2016,7,24,15,0,805.0,135.0,2.9,38.0,806.0,660.52,475.21
2016,7,24,15,15,793.5,132.5,2.9,38.0,768.0,614.64,443.23
2016,7,24,15,30,782.0,130.0,2.9,38.0,730.0,568.27,410.17
2016,7,24,15,45,764.5,128.0,2.9,38.0,686.0,518.93,374.18
2016,7,24,16,0,747.0,126.0,2.9,38.0,642.0,470.12,337.68
2016,7,24,16,15,728.0,122.0,2.9,37.5,594.5,419.65,299.72
2016,7,24,16,30,709.0,118.0,2.9,37.0,547.0,367.07,259.2
2016,7,24,16,45,678.5,115.0,2.95,37.0,495.0,315.98,218.53
2016,7,24,17,0,648.0,112.0,3.0,37.0,443.0,267.7,179.51
2016,7,24,17,15,614.0,106.0,3.0,36.5,391.0,219.06,140.83
2016,7,24,17,30,580.0,100.0,3.0,36.0,339.0,174.01,105.83
2016,7,24,17,45,528.0,93.0,3.0,36.0,286.0,129.84,74.4
2016,7,24,18,0,476.0,86.0,3.0,36.0,233.0,91.54,51.63
2016,7,24,18,15,411.5,75.0,2.85,35.5,183.5,55.48,40.08
2016,7,24,18,30,347.0,64.0,2.7,35.0,134.0,47.15,33.08
2016,7,24,18,45,252.5,49.0,2.55,34.5,92.0,37.03,24.36
2016,7,24,19,0,158.0,34.0,2.4,34.0,50.0,26.34,14.42
2016,7,24,19,15,79.0,17.0,2.45,33.5,25.0,13.34,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,6.88,0.0
2016,7,25,6,15,35.0,29.5,2.05,26.0,34.5,49.57,28.53
2016,7,25,6,30,70.0,52.0,2.0,26.0,62.0,90.71,65.29
2016,7,25,6,45,115.0,77.0,2.0,26.5,101.5,141.38,107.13
2016,7,25,7,0,160.0,102.0,2.0,27.0,141.0,195.66,151.45
2016,7,25,7,15,236.0,111.5,2.0,27.0,185.5,257.6,201.62
2016,7,25,7,30,312.0,121.0,2.0,27.0,230.0,321.06,252.15
2016,7,25,7,45,355.5,145.0,2.0,27.5,289.5,388.28,303.14
2016,7,25,8,0,399.0,169.0,2.0,28.0,349.0,466.59,360.48
2016,7,25,8,15,432.5,181.0,1.9,28.0,398.5,519.12,397.99
2016,7,25,8,30,466.0,193.0,1.8,28.0,448.0,573.24,435.73
2016,7,25,8,45,504.0,197.5,1.75,28.5,498.0,623.89,469.64
2016,7,25,9,0,542.0,202.0,1.7,29.0,548.0,675.81,503.52
2016,7,25,9,15,563.0,209.5,1.6,29.5,593.0,717.48,528.82
2016,7,25,9,30,584.0,217.0,1.5,30.0,638.0,761.76,555.12
2016,7,25,9,45,623.5,209.5,1.4,30.5,683.0,803.15,579.55
2016,7,25,10,0,663.0,202.0,1.3,31.0,728.0,844.08,602.24
2016,7,25,10,15,675.5,205.5,1.35,31.5,763.0,870.46,616.78
2016,7,25,10,30,688.0,209.0,1.4,32.0,798.0,894.82,630.14
2016,7,25,10,45,717.0,199.0,1.45,33.0,831.5,918.8,641.93
2016,7,25,11,0,746.0,189.0,1.5,34.0,865.0,937.09,650.15
2016,7,25,11,15,752.5,191.0,1.65,34.5,887.5,947.45,656.16
2016,7,25,11,30,759.0,193.0,1.8,35.0,910.0,955.05,660.57
2016,7,25,11,45,785.0,178.0,1.95,35.5,930.0,962.0,664.62
2016,7,25,12,0,811.0,163.0,2.1,36.0,950.0,966.06,666.91
2016,7,25,12,15,812.5,163.5,2.2,36.5,956.5,958.75,661.78
2016,7,25,12,30,814.0,164.0,2.3,37.0,963.0,948.58,655.06
2016,7,25,12,45,819.0,160.5,2.45,37.5,963.0,935.04,646.75
2016,7,25,13,0,824.0,157.0,2.6,38.0,963.0,918.76,636.72
2016,7,25,13,15,822.0,156.5,2.7,38.0,953.5,896.32,623.77
2016,7,25,13,30,820.0,156.0,2.8,38.0,944.0,871.49,609.27
2016,7,25,13,45,473.0,311.0,2.9,38.0,764.0,699.14,493.88
2016,7,25,14,0,126.0,466.0,3.0,38.0,584.0,544.03,381.92
2016,7,25,14,15,465.0,306.5,3.1,38.0,722.5,651.54,464.83
2016,7,25,14,30,804.0,147.0,3.2,38.0,861.0,737.73,528.5
2016,7,25,14,45,567.5,262.0,3.35,38.0,757.0,641.33,459.44
2016,7,25,15,0,331.0,377.0,3.5,38.0,653.0,564.98,403.03
2016,7,25,15,15,350.5,352.5,3.6,37.5,632.0,537.92,386.17
2016,7,25,15,30,370.0,328.0,3.7,37.0,611.0,508.74,367.04
2016,7,25,15,45,185.0,212.5,3.8,37.0,354.0,289.64,210.89
2016,7,25,16,0,0.0,97.0,3.9,37.0,97.0,93.87,65.67
2016,7,25,16,15,130.5,178.0,4.0,36.5,257.0,218.87,159.43
2016,7,25,16,30,261.0,259.0,4.1,36.0,417.0,324.03,234.84
2016,7,25,16,45,214.5,238.5,4.2,35.5,360.5,279.93,202.35
2016,7,25,17,0,168.0,218.0,4.3,35.0,304.0,236.08,170.48
2016,7,25,17,15,84.0,111.5,4.25,34.5,154.5,118.72,83.93
2016,7,25,17,30,0.0,5.0,4.2,34.0,5.0,4.82,0.0
2016,7,25,17,45,0.0,4.0,4.2,33.5,4.0,3.86,0.0
2016,7,25,18,0,0.0,3.0,4.2,33.0,3.0,2.89,0.0
2016,7,25,18,15,0.0,2.5,4.05,32.0,2.5,2.41,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.93,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.96,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,9.33,0.0
2016,7,26,6,15,60.5,29.5,2.25,25.0,37.0,57.83,33.37
2016,7,26,6,30,112.0,52.0,2.3,25.0,67.0,112.15,81.81
2016,7,26,6,45,66.5,69.5,2.4,25.5,79.5,110.6,83.23
2016,7,26,7,0,21.0,87.0,2.5,26.0,92.0,104.17,78.93
2016,7,26,7,15,37.5,109.5,2.5,26.0,121.5,137.41,106.1
2016,7,26,7,30,54.0,132.0,2.5,26.0,151.0,171.94,133.84
2016,7,26,7,45,44.0,150.5,2.55,26.5,168.0,186.65,144.72
2016,7,26,8,0,34.0,169.0,2.6,27.0,185.0,200.41,154.51
2016,7,26,8,15,56.5,200.0,2.6,27.0,229.5,250.39,193.13
2016,7,26,8,30,79.0,231.0,2.6,27.0,274.0,301.78,232.06
2016,7,26,8,45,319.0,212.0,2.65,27.5,411.5,485.65,373.95
2016,7,26,9,0,559.0,193.0,2.7,28.0,549.0,679.29,514.93
2016,7,26,9,15,346.5,264.5,2.7,28.0,491.0,584.46,440.32
2016,7,26,9,30,134.0,336.0,2.7,28.0,433.0,475.49,355.48
2016,7,26,9,45,120.0,355.5,2.75,28.5,446.5,485.0,360.81
2016,7,26,10,0,106.0,375.0,2.8,29.0,460.0,484.42,358.47
2016,7,26,10,15,390.5,295.0,2.8,29.0,626.5,692.86,512.75
2016,7,26,10,30,675.0,215.0,2.8,29.0,793.0,888.2,648.29
2016,7,26,10,45,465.5,328.5,2.8,29.5,733.5,806.8,585.05
2016,7,26,11,0,256.0,442.0,2.8,30.0,674.0,713.85,514.41
2016,7,26,11,15,233.5,458.5,2.8,30.0,674.5,699.9,504.39
2016,7,26,11,30,211.0,475.0,2.8,30.0,675.0,691.99,497.82
2016,7,26,11,45,179.5,484.5,2.8,30.5,656.0,667.0,478.66
2016,7,26,12,0,148.0,494.0,2.8,31.0,637.0,641.34,459.2
2016,7,26,12,15,207.5,490.5,2.8,31.0,693.5,690.78,494.29
2016,7,26,12,30,267.0,487.0,2.8,31.0,750.0,740.85,528.83
2016,7,26,12,45,514.0,342.0,2.8,31.0,846.0,826.19,593.36
2016,7,26,13,0,761.0,197.0,2.8,31.0,942.0,898.37,644.62
2016,7,26,13,15,758.5,196.5,2.8,31.0,932.5,876.54,630.05
2016,7,26,13,30,756.0,196.0,2.8,31.0,923.0,852.56,614.86
2016,7,26,13,45,756.0,191.5,2.85,31.0,907.0,824.89,597.54
2016,7,26,14,0,756.0,187.0,2.9,31.0,891.0,795.14,578.77
2016,7,26,14,15,749.0,185.0,2.9,30.5,866.5,760.25,557.29
2016,7,26,14,30,742.0,183.0,2.9,30.0,842.0,723.96,534.01
2016,7,26,14,45,619.5,247.5,2.9,30.0,784.0,664.12,489.83
2016,7,26,15,0,497.0,312.0,2.9,30.0,726.0,613.78,452.01
2016,7,26,15,15,490.0,294.5,2.85,30.0,686.5,569.29,420.64
2016,7,26,15,30,483.0,277.0,2.8,30.0,647.0,524.71,388.6
2016,7,26,15,45,584.5,214.0,2.8,30.0,635.0,496.5,368.71
2016,7,26,16,0,686.0,151.0,2.8,30.0,623.0,458.13,339.8
2016,7,26,16,15,665.0,146.0,2.75,29.5,576.0,408.58,301.38
2016,7,26,16,30,644.0,141.0,2.7,29.0,529.0,360.51,263.13
2016,7,26,16,45,594.0,141.5,2.7,29.0,473.5,309.64,222.1
2016,7,26,17,0,544.0,142.0,2.7,29.0,418.0,264.44,185.37
2016,7,26,17,15,514.5,130.5,2.6,28.5,368.0,217.37,147.34
2016,7,26,17,30,485.0,119.0,2.5,28.0,318.0,173.4,112.58
2016,7,26,17,45,465.0,104.5,2.4,28.0,271.5,131.23,80.74
2016,7,26,18,0,445.0,90.0,2.3,28.0,225.0,91.38,54.88
2016,7,26,18,15,379.5,78.0,2.1,27.5,176.5,56.05,42.0
2016,7,26,18,30,314.0,66.0,1.9,27.0,128.0,48.88,35.74
2016,7,26,18,45,229.0,49.5,1.7,26.5,87.0,37.57,25.71
2016,7,26,19,0,144.0,33.0,1.5,26.0,46.0,25.61,14.2
2016,7,26,19,15,72.0,16.5,1.5,26.0,23.0,16.22,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.5,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,1.0,6.0,0.6,24.0,6.0,6.17,0.0
2016,7,27,6,15,44.5,30.0,0.8,24.0,35.5,53.48,30.1
2016,7,27,6,30,88.0,54.0,1.0,24.0,65.0,100.86,73.32
2016,7,27,6,45,153.0,76.5,1.2,24.5,108.0,162.73,124.32
2016,7,27,7,0,218.0,99.0,1.4,25.0,151.0,225.45,175.68
2016,7,27,7,15,135.5,118.0,1.45,25.5,153.5,205.82,160.82
2016,7,27,7,30,53.0,137.0,1.5,26.0,156.0,177.48,137.63
2016,7,27,7,45,68.0,159.5,1.55,26.5,188.0,212.16,164.65
2016,7,27,8,0,83.0,182.0,1.6,27.0,220.0,247.96,191.76
2016,7,27,8,15,118.5,209.5,1.6,27.5,270.5,313.01,240.71
2016,7,27,8,30,154.0,237.0,1.6,28.0,321.0,372.74,284.35
2016,7,27,8,45,150.5,262.5,1.65,28.5,351.0,401.85,303.81
2016,7,27,9,0,147.0,288.0,1.7,29.0,381.0,430.1,322.46
2016,7,27,9,15,256.0,293.5,1.75,29.0,471.0,539.63,402.29
2016,7,27,9,30,365.0,299.0,1.8,29.0,561.0,646.08,477.18
2016,7,27,9,45,272.5,340.0,1.85,29.5,542.0,614.44,450.16
2016,7,27,10,0,180.0,381.0,1.9,30.0,523.0,568.02,414.04
2016,7,27,10,15,314.5,359.5,2.0,30.0,622.5,681.23,495.18
2016,7,27,10,30,449.0,338.0,2.1,30.0,722.0,797.35,574.79
2016,7,27,10,45,341.0,392.0,2.25,30.5,690.0,744.74,534.86
2016,7,27,11,0,233.0,446.0,2.4,31.0,658.0,687.99,493.0
2016,7,27,11,15,467.0,338.0,2.5,31.0,775.0,818.6,587.73
2016,7,27,11,30,701.0,230.0,2.6,31.0,892.0,938.37,670.01
2016,7,27,11,45,495.0,351.5,2.75,31.0,823.0,853.24,609.34
2016,7,27,12,0,289.0,473.0,2.9,31.0,754.0,762.67,543.82
2016,7,27,12,15,346.0,451.5,2.95,31.0,789.5,789.86,564.32
2016,7,27,12,30,403.0,430.0,3.0,31.0,825.0,814.94,582.51
2016,7,27,12,45,525.0,356.0,3.15,31.0,869.5,849.68,610.05
2016,7,27,13,0,647.0,282.0,3.3,31.0,914.0,876.12,631.95
2016,7,27,13,15,644.0,280.5,3.35,31.0,904.5,854.17,617.53
2016,7,27,13,30,641.0,279.0,3.4,31.0,895.0,830.5,602.22
2016,7,27,13,45,639.5,274.5,3.45,31.0,879.0,803.67,584.77
2016,7,27,14,0,638.0,270.0,3.5,31.0,863.0,775.26,566.07
2016,7,27,14,15,525.0,320.0,3.5,31.0,799.5,709.78,518.84
2016,7,27,14,30,412.0,370.0,3.5,31.0,736.0,648.6,474.31
2016,7,27,14,45,532.5,295.0,3.5,31.0,749.5,646.36,476.04
2016,7,27,15,0,653.0,220.0,3.5,31.0,763.0,632.42,468.65
2016,7,27,15,15,371.0,286.5,3.45,31.0,592.5,487.78,361.7
2016,7,27,15,30,89.0,353.0,3.4,31.0,422.0,376.56,277.65
2016,7,27,15,45,339.5,276.0,3.35,31.0,513.0,425.95,316.39
2016,7,27,16,0,590.0,199.0,3.3,31.0,604.0,454.3,336.28
2016,7,27,16,15,295.0,176.5,3.15,30.5,379.0,278.21,206.3
2016,7,27,16,30,0.0,154.0,3.0,30.0,154.0,146.77,108.94
2016,7,27,16,45,84.5,185.0,2.85,30.0,228.0,197.01,146.44
2016,7,27,17,0,169.0,216.0,2.7,30.0,302.0,233.9,171.86
2016,7,27,17,15,151.5,194.5,2.3,29.5,265.0,200.52,146.39
2016,7,27,17,30,134.0,173.0,1.9,29.0,228.0,169.07,122.77
2016,7,27,17,45,226.5,144.0,1.55,29.0,220.0,141.17,97.71
2016,7,27,18,0,319.0,115.0,1.2,29.0,212.0,108.17,71.8
2016,7,27,18,15,253.0,98.0,1.1,28.5,165.0,75.73,58.24
2016,7,27,18,30,187.0,81.0,1.0,28.0,118.0,63.6,47.83
2016,7,27,18,45,118.0,58.0,0.9,27.5,78.5,46.55,32.96
2016,7,27,19,0,49.0,35.0,0.8,27.0,39.0,30.19,17.42
2016,7,27,19,15,24.5,17.5,0.8,26.5,19.5,17.2,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,8.85,0.0
2016,7,28,6,15,91.0,28.5,2.4,25.0,40.5,70.78,39.79
2016,7,28,6,30,182.0,48.0,2.5,25.0,72.0,132.68,96.76
2016,7,28,6,45,271.5,62.5,2.7,25.5,117.5,201.26,153.95
2016,7,28,7,0,361.0,77.0,2.9,26.0,163.0,272.79,213.12
2016,7,28,7,15,421.5,88.0,2.95,26.0,213.5,333.56,263.24
2016,7,28,7,30,482.0,99.0,3.0,26.0,264.0,399.65,316.2
2016,7,28,7,45,282.0,140.5,3.15,26.5,241.0,336.67,265.35
2016,7,28,8,0,82.0,182.0,3.3,27.0,218.0,247.32,192.04
2016,7,28,8,15,124.0,209.0,3.25,27.5,272.0,316.27,245.08
2016,7,28,8,30,166.0,236.0,3.2,28.0,326.0,380.43,292.9
2016,7,28,8,45,217.0,255.5,3.2,28.5,385.5,445.69,340.79
2016,7,28,9,0,268.0,275.0,3.2,29.0,445.0,522.95,396.06
2016,7,28,9,15,511.5,203.0,3.1,29.0,558.5,665.42,502.63
2016,7,28,9,30,755.0,131.0,3.0,29.0,672.0,813.83,605.08
2016,7,28,9,45,772.5,131.5,2.9,29.5,714.5,848.23,623.84
2016,7,28,10,0,790.0,132.0,2.8,30.0,757.0,880.9,641.98
2016,7,28,10,15,542.5,265.5,2.75,30.5,704.0,804.13,585.37
2016,7,28,10,30,295.0,399.0,2.7,31.0,651.0,706.57,510.1
2016,7,28,10,45,562.0,268.5,2.7,31.5,769.0,839.09,605.88
2016,7,28,11,0,829.0,138.0,2.7,32.0,887.0,958.16,681.85
2016,7,28,11,15,834.0,139.0,2.75,32.0,909.0,967.0,686.11
2016,7,28,11,30,839.0,140.0,2.8,32.0,931.0,972.88,689.57
2016,7,28,11,45,844.5,139.5,2.85,32.0,946.5,974.74,690.63
2016,7,28,12,0,850.0,139.0,2.9,32.0,962.0,973.59,689.93
2016,7,28,12,15,851.5,139.0,2.95,32.0,968.0,966.02,685.29
2016,7,28,12,30,853.0,139.0,3.0,32.0,974.0,955.52,678.93
2016,7,28,12,45,852.5,139.0,3.1,32.5,972.5,940.3,668.63
2016,7,28,13,0,852.0,139.0,3.2,33.0,971.0,922.38,656.67
2016,7,28,13,15,850.0,138.5,3.25,33.0,961.5,900.0,642.89
2016,7,28,13,30,848.0,138.0,3.3,33.0,952.0,875.12,627.5
2016,7,28,13,45,844.5,137.0,3.4,33.0,934.5,846.08,609.61
2016,7,28,14,0,841.0,136.0,3.5,33.0,917.0,814.83,590.13
2016,7,28,14,15,835.0,134.5,3.55,32.5,892.0,779.06,568.4
2016,7,28,14,30,829.0,133.0,3.6,32.0,867.0,741.53,545.2
2016,7,28,14,45,820.5,131.0,3.7,32.0,835.0,700.18,518.12
2016,7,28,15,0,812.0,129.0,3.8,32.0,803.0,655.59,486.81
2016,7,28,15,15,510.0,245.0,3.8,31.5,661.5,536.03,397.88
2016,7,28,15,30,208.0,361.0,3.8,31.0,520.0,447.24,330.32
2016,7,28,15,45,415.0,275.0,3.85,31.0,567.5,460.29,341.96
2016,7,28,16,0,622.0,189.0,3.9,31.0,615.0,459.47,340.75
2016,7,28,16,15,626.0,169.0,3.85,30.5,571.0,410.22,302.6
2016,7,28,16,30,630.0,149.0,3.8,30.0,527.0,360.06,262.7
2016,7,28,16,45,451.0,176.5,3.8,30.0,434.5,292.8,211.79
2016,7,28,17,0,272.0,204.0,3.8,30.0,342.0,246.45,178.76
2016,7,28,17,15,264.0,180.0,3.65,29.5,301.0,207.76,148.38
2016,7,28,17,30,256.0,156.0,3.5,29.0,260.0,170.1,118.99
2016,7,28,17,45,237.0,134.0,3.35,28.5,219.0,133.94,92.16
2016,7,28,18,0,218.0,112.0,3.2,28.0,178.0,100.09,68.97
2016,7,28,18,15,186.5,91.0,3.0,27.5,139.5,70.7,54.34
2016,7,28,18,30,155.0,70.0,2.8,27.0,101.0,55.58,41.33
2016,7,28,18,45,106.0,50.0,2.6,26.5,68.0,40.56,28.1
2016,7,28,19,0,57.0,30.0,2.4,26.0,35.0,26.37,14.33
2016,7,28,19,15,28.5,15.0,2.4,26.0,17.5,14.74,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,9.0,1.8,24.0,9.0,12.59,0.0
2016,7,29,6,15,107.0,27.5,1.95,24.0,40.5,74.11,40.64
2016,7,29,6,30,200.0,46.0,2.1,24.0,72.0,142.92,104.64
2016,7,29,6,45,284.0,60.5,2.25,24.5,117.0,203.8,156.19
2016,7,29,7,0,368.0,75.0,2.4,25.0,162.0,273.29,213.92
2016,7,29,7,15,218.0,103.5,2.45,25.0,158.5,237.67,187.45
2016,7,29,7,30,68.0,132.0,2.5,25.0,155.0,180.12,140.89
2016,7,29,7,45,322.5,122.0,2.6,25.5,261.5,348.49,276.52
2016,7,29,8,0,577.0,112.0,2.7,26.0,368.0,522.0,410.14
2016,7,29,8,15,609.5,118.0,2.7,26.0,420.0,575.12,448.51
2016,7,29,8,30,642.0,124.0,2.7,26.0,472.0,629.29,487.36
2016,7,29,8,45,667.5,129.0,2.75,26.5,522.0,677.63,519.83
2016,7,29,9,0,693.0,134.0,2.8,27.0,572.0,725.87,551.08
2016,7,29,9,15,438.0,234.0,2.75,27.0,519.0,636.76,481.54
2016,7,29,9,30,183.0,334.0,2.7,27.0,466.0,515.92,387.24
2016,7,29,9,45,105.5,319.0,2.7,27.5,396.0,432.17,323.93
2016,7,29,10,0,28.0,304.0,2.7,28.0,326.0,336.42,250.63
2016,7,29,10,15,70.0,358.5,2.65,28.5,417.0,432.58,320.89
2016,7,29,10,30,112.0,413.0,2.6,29.0,508.0,537.94,394.51
2016,7,29,10,45,99.0,423.5,2.55,29.5,510.0,527.07,384.43
2016,7,29,11,0,86.0,434.0,2.5,30.0,512.0,523.92,380.37
2016,7,29,11,15,57.5,403.5,2.35,30.0,456.5,462.67,336.18
2016,7,29,11,30,29.0,373.0,2.2,30.0,401.0,401.74,292.09
2016,7,29,11,45,205.5,401.0,2.1,30.5,599.5,607.54,439.8
2016,7,29,12,0,382.0,429.0,2.0,31.0,798.0,808.96,573.66
2016,7,29,12,15,302.0,462.0,1.85,31.0,755.5,757.05,534.38
2016,7,29,12,30,222.0,495.0,1.7,31.0,713.0,702.31,495.32
2016,7,29,12,45,310.0,461.5,1.6,31.5,764.5,747.03,525.79
2016,7,29,13,0,398.0,428.0,1.5,32.0,816.0,785.67,550.8
2016,7,29,13,15,625.0,282.0,1.45,32.0,884.0,837.24,590.18
2016,7,29,13,30,852.0,136.0,1.4,32.0,952.0,875.87,615.37
2016,7,29,13,45,853.0,131.5,1.4,32.5,936.0,847.25,596.14
2016,7,29,14,0,854.0,127.0,1.4,33.0,920.0,816.14,576.05
2016,7,29,14,15,566.5,275.0,1.5,33.0,795.0,698.04,497.53
2016,7,29,14,30,279.0,423.0,1.6,33.0,670.0,599.23,426.14
2016,7,29,14,45,248.5,412.0,1.7,33.0,626.0,553.42,396.19
2016,7,29,15,0,218.0,401.0,1.8,33.0,582.0,513.3,369.15
2016,7,29,15,15,377.0,329.5,1.9,33.0,624.5,531.75,385.31
2016,7,29,15,30,536.0,258.0,2.0,33.0,667.0,535.79,389.9
2016,7,29,15,45,635.0,195.5,2.1,33.0,651.0,503.33,367.33
2016,7,29,16,0,734.0,133.0,2.2,33.0,635.0,464.4,338.57
2016,7,29,16,15,714.5,128.5,2.25,33.0,587.5,410.53,297.1
2016,7,29,16,30,695.0,124.0,2.3,33.0,540.0,360.87,257.66
2016,7,29,16,45,675.0,117.0,2.35,33.0,490.0,310.35,216.75
2016,7,29,17,0,655.0,110.0,2.4,33.0,440.0,261.56,176.6
2016,7,29,17,15,621.0,103.5,2.15,32.5,387.0,212.18,136.77
2016,7,29,17,30,587.0,97.0,1.9,32.0,334.0,166.4,100.98
2016,7,29,17,45,544.5,88.0,1.7,31.5,282.0,121.37,68.95
2016,7,29,18,0,502.0,79.0,1.5,31.0,230.0,81.15,45.6
2016,7,29,18,15,435.5,68.5,1.4,30.0,180.0,48.56,35.25
2016,7,29,18,30,369.0,58.0,1.3,29.0,130.0,42.8,30.29
2016,7,29,18,45,274.5,44.0,1.25,28.0,87.5,33.32,21.92
2016,7,29,19,0,180.0,30.0,1.2,27.0,45.0,23.31,11.72
2016,7,29,19,15,90.0,15.0,1.2,26.5,22.5,14.74,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,12.39,0.0
2016,7,30,6,15,111.5,27.0,2.25,24.0,40.5,74.52,39.36
2016,7,30,6,30,206.0,46.0,2.4,24.0,72.0,145.01,106.01
2016,7,30,6,45,303.5,58.5,2.6,24.5,118.5,209.23,160.34
2016,7,30,7,0,401.0,71.0,2.8,25.0,165.0,283.56,222.16
2016,7,30,7,15,461.5,80.5,2.8,25.5,216.5,344.45,272.16
2016,7,30,7,30,522.0,90.0,2.8,26.0,268.0,414.22,327.31
2016,7,30,7,45,574.0,95.0,2.85,27.0,322.5,475.51,373.69
2016,7,30,8,0,626.0,100.0,2.9,28.0,377.0,540.13,420.9
2016,7,30,8,15,657.0,105.5,2.85,28.5,429.5,593.6,458.76
2016,7,30,8,30,688.0,111.0,2.8,29.0,482.0,647.95,495.85
2016,7,30,8,45,464.5,194.5,2.75,29.5,456.5,587.61,445.69
2016,7,30,9,0,241.0,278.0,2.7,30.0,431.0,503.99,378.34
2016,7,30,9,15,509.5,200.0,2.65,30.5,555.0,659.55,494.05
2016,7,30,9,30,778.0,122.0,2.6,31.0,679.0,822.75,604.02
2016,7,30,9,45,795.0,122.5,2.55,31.5,721.5,857.3,622.52
2016,7,30,10,0,812.0,123.0,2.5,32.0,764.0,890.05,640.59
2016,7,30,10,15,822.0,125.5,2.5,32.0,800.0,910.82,652.49
2016,7,30,10,30,832.0,128.0,2.5,32.0,836.0,934.64,666.46
2016,7,30,10,45,843.0,127.0,2.5,32.5,866.5,953.15,675.67
2016,7,30,11,0,854.0,126.0,2.5,33.0,897.0,968.93,683.22
2016,7,30,11,15,859.0,127.0,2.55,33.5,919.0,978.01,687.09
2016,7,30,11,30,864.0,128.0,2.6,34.0,941.0,984.04,689.21
2016,7,30,11,45,877.5,121.0,2.65,34.5,958.0,987.29,689.73
2016,7,30,12,0,891.0,114.0,2.7,35.0,975.0,987.46,688.46
2016,7,30,12,15,892.5,114.5,2.8,35.0,981.5,980.24,684.58
2016,7,30,12,30,894.0,115.0,2.9,35.0,988.0,969.93,678.87
2016,7,30,12,45,894.5,114.0,3.0,35.0,986.5,954.21,669.83
2016,7,30,13,0,895.0,113.0,3.1,35.0,985.0,935.58,658.99
2016,7,30,13,15,893.0,112.5,3.15,35.0,975.0,912.35,644.88
2016,7,30,13,30,891.0,112.0,3.2,35.0,965.0,886.45,629.07
2016,7,30,13,45,887.0,111.5,3.3,35.5,947.5,856.3,609.48
2016,7,30,14,0,883.0,111.0,3.4,36.0,930.0,823.81,588.3
2016,7,30,14,15,877.5,109.5,3.45,36.0,904.5,787.02,565.15
2016,7,30,14,30,872.0,108.0,3.5,36.0,879.0,748.31,540.53
2016,7,30,14,45,864.0,107.0,3.55,36.0,847.0,706.56,513.6
2016,7,30,15,0,856.0,106.0,3.6,36.0,815.0,663.42,484.36
2016,7,30,15,15,846.0,104.0,3.65,35.5,776.5,616.98,452.27
2016,7,30,15,30,836.0,102.0,3.7,35.0,738.0,569.76,418.66
2016,7,30,15,45,821.0,100.5,3.75,35.0,693.5,519.82,381.23
2016,7,30,16,0,806.0,99.0,3.8,35.0,649.0,466.32,340.31
2016,7,30,16,15,788.5,96.0,3.75,34.5,600.5,414.28,299.82
2016,7,30,16,30,771.0,93.0,3.7,34.0,552.0,363.16,258.85
2016,7,30,16,45,745.5,90.0,3.7,34.0,500.0,310.66,215.65
2016,7,30,17,0,720.0,87.0,3.7,34.0,448.0,260.4,173.74
2016,7,30,17,15,688.0,82.5,3.45,33.5,394.5,206.78,130.08
2016,7,30,17,30,656.0,78.0,3.2,33.0,341.0,159.4,92.64
2016,7,30,17,45,609.0,72.5,3.0,32.5,287.5,113.18,60.04
2016,7,30,18,0,562.0,67.0,2.8,32.0,234.0,72.22,37.32
2016,7,30,18,15,494.5,58.5,2.55,31.0,183.0,39.99,27.94
2016,7,30,18,30,427.0,50.0,2.3,30.0,132.0,35.97,24.45
2016,7,30,18,45,323.5,38.5,2.1,29.5,89.0,28.83,18.04
2016,7,30,19,0,220.0,27.0,1.9,29.0,46.0,21.15,9.71
2016,7,30,19,15,110.0,13.5,1.9,28.5,23.0,13.27,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.5,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,25.0,9.0,16.52,0.0
2016,7,31,6,15,146.0,25.0,3.4,25.0,41.5,87.71,44.85
2016,7,31,6,30,263.0,41.0,3.5,25.0,74.0,159.29,115.83
2016,7,31,6,45,376.0,49.0,3.65,25.5,122.5,229.74,175.56
2016,7,31,7,0,489.0,57.0,3.8,26.0,171.0,310.65,242.94
