Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,15,546.0,64.5,3.8,26.5,223.5,372.49,294.07
2016,7,31,7,30,603.0,72.0,3.8,27.0,276.0,438.96,347.02
2016,7,31,7,45,654.5,74.0,3.85,27.5,331.5,499.76,394.09
2016,7,31,8,0,706.0,76.0,3.9,28.0,387.0,562.0,440.78
2016,7,31,8,15,733.0,80.0,3.9,28.5,440.0,614.41,477.94
2016,7,31,8,30,760.0,84.0,3.9,29.0,493.0,667.22,513.34
2016,7,31,8,45,779.0,87.5,3.95,29.5,543.5,713.34,543.33
2016,7,31,9,0,798.0,91.0,4.0,30.0,594.0,758.67,572.26
2016,7,31,9,15,813.5,93.5,4.0,30.5,641.0,793.95,593.6
2016,7,31,9,30,829.0,96.0,4.0,31.0,688.0,832.55,616.99
2016,7,31,9,45,841.5,97.5,4.05,31.5,730.0,865.62,636.56
2016,7,31,10,0,854.0,99.0,4.1,32.0,772.0,896.57,654.58
2016,7,31,10,15,863.0,100.5,4.1,32.0,808.0,921.92,669.91
2016,7,31,10,30,872.0,102.0,4.1,32.0,844.0,944.63,683.54
2016,7,31,10,45,879.0,103.0,4.15,32.5,873.5,962.09,692.65
2016,7,31,11,0,886.0,104.0,4.2,33.0,903.0,976.59,699.92
2016,7,31,11,15,890.5,105.0,4.2,33.5,925.0,985.57,703.44
2016,7,31,11,30,895.0,106.0,4.2,34.0,947.0,991.39,705.06
2016,7,31,11,45,900.0,105.0,4.25,34.5,962.0,992.46,704.04
2016,7,31,12,0,905.0,104.0,4.3,35.0,977.0,990.32,701.13
2016,7,31,12,15,906.0,104.0,4.35,35.0,983.0,982.08,695.9
2016,7,31,12,30,907.0,104.0,4.4,35.0,989.0,970.72,688.8
2016,7,31,12,45,905.5,104.5,4.45,35.5,987.0,954.44,677.24
2016,7,31,13,0,904.0,105.0,4.5,36.0,985.0,935.24,663.92
2016,7,31,13,15,902.0,105.0,4.55,36.0,975.0,912.3,649.61
2016,7,31,13,30,900.0,105.0,4.6,36.0,965.0,886.65,633.55
2016,7,31,13,45,894.0,105.5,4.65,36.0,947.0,855.49,613.84
2016,7,31,14,0,888.0,106.0,4.7,36.0,929.0,822.07,592.56
2016,7,31,14,15,883.0,105.0,4.7,36.0,903.5,785.94,569.18
2016,7,31,14,30,878.0,104.0,4.7,36.0,878.0,747.83,544.33
2016,7,31,14,45,855.5,111.0,4.7,36.0,842.5,703.0,514.69
2016,7,31,15,0,833.0,118.0,4.7,36.0,807.0,657.87,482.97
2016,7,31,15,15,822.5,116.0,4.7,35.5,769.0,612.02,450.82
2016,7,31,15,30,812.0,114.0,4.7,35.0,731.0,562.49,415.22
2016,7,31,15,45,794.5,113.0,4.75,35.0,686.0,512.44,377.43
2016,7,31,16,0,777.0,112.0,4.8,35.0,641.0,462.87,339.01
2016,7,31,16,15,758.5,108.5,4.8,34.5,593.0,411.36,298.79
2016,7,31,16,30,740.0,105.0,4.8,34.0,545.0,360.93,258.29
2016,7,31,16,45,712.0,102.0,4.8,34.0,493.0,306.11,213.37
2016,7,31,17,0,684.0,99.0,4.8,34.0,441.0,256.71,172.21
2016,7,31,17,15,650.5,93.5,4.65,33.5,387.5,206.77,131.53
2016,7,31,17,30,617.0,88.0,4.5,33.0,334.0,160.36,95.08
2016,7,31,17,45,566.0,81.5,4.35,32.5,280.5,115.11,63.48
2016,7,31,18,0,515.0,75.0,4.2,32.0,227.0,75.62,41.79
2016,7,31,18,15,445.5,65.5,4.05,31.0,177.0,46.22,33.14
2016,7,31,18,30,376.0,56.0,3.9,30.0,127.0,41.38,28.93
2016,7,31,18,45,269.5,42.5,3.75,29.5,84.5,32.25,20.78
2016,7,31,19,0,163.0,29.0,3.6,29.0,42.0,22.6,10.4
2016,7,31,19,15,81.5,14.5,3.7,28.5,21.0,14.25,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.0,25.5,3.45,23.5,33.0,56.19,25.97
2016,8,1,6,30,124.0,51.0,3.6,24.0,66.0,115.97,84.09
2016,8,1,6,45,252.5,63.0,3.75,24.5,114.5,192.84,147.74
2016,8,1,7,0,381.0,75.0,3.9,25.0,163.0,278.12,218.25
2016,8,1,7,15,445.0,85.5,3.95,25.5,215.5,340.83,270.05
2016,8,1,7,30,509.0,96.0,4.0,26.0,268.0,412.07,326.92
2016,8,1,7,45,579.5,96.5,4.1,27.0,325.5,479.22,378.6
2016,8,1,8,0,650.0,97.0,4.2,28.0,383.0,551.06,432.12
2016,8,1,8,15,681.5,102.5,4.25,28.5,437.0,605.87,471.72
2016,8,1,8,30,713.0,108.0,4.3,29.0,491.0,661.55,510.43
2016,8,1,8,45,743.5,109.0,4.35,30.0,543.5,709.28,540.68
2016,8,1,9,0,774.0,110.0,4.4,31.0,596.0,759.89,572.27
2016,8,1,9,15,791.0,113.0,4.4,31.5,644.0,801.08,597.67
2016,8,1,9,30,808.0,116.0,4.4,32.0,692.0,840.84,621.77
2016,8,1,9,45,823.5,117.5,4.4,32.5,735.0,875.93,642.43
2016,8,1,10,0,839.0,119.0,4.4,33.0,778.0,903.63,657.98
2016,8,1,10,15,849.0,121.0,4.4,33.5,815.0,929.96,672.57
2016,8,1,10,30,859.0,123.0,4.4,34.0,852.0,953.72,685.41
2016,8,1,10,45,867.5,123.5,4.4,34.5,882.5,971.73,694.52
2016,8,1,11,0,876.0,124.0,4.4,35.0,913.0,986.85,701.82
2016,8,1,11,15,881.0,125.0,4.4,35.0,935.5,996.05,706.87
2016,8,1,11,30,886.0,126.0,4.4,35.0,958.0,1002.1,710.06
2016,8,1,11,45,890.5,125.5,4.45,35.5,973.5,1002.97,708.88
2016,8,1,12,0,895.0,125.0,4.5,36.0,989.0,1000.66,705.84
2016,8,1,12,15,896.5,125.5,4.5,36.0,995.5,993.24,700.88
2016,8,1,12,30,898.0,126.0,4.5,36.0,1002.0,982.7,694.08
2016,8,1,12,45,899.0,125.0,4.5,36.5,1000.5,967.21,682.82
2016,8,1,13,0,900.0,124.0,4.5,37.0,999.0,948.79,669.82
2016,8,1,13,15,897.5,123.5,4.5,37.0,988.5,924.83,654.74
2016,8,1,13,30,895.0,123.0,4.5,37.0,978.0,898.21,637.98
2016,8,1,13,45,892.5,121.0,4.5,37.0,960.0,867.63,618.64
2016,8,1,14,0,890.0,119.0,4.5,37.0,942.0,834.62,597.66
2016,8,1,14,15,884.0,117.5,4.5,37.0,916.5,797.06,573.56
2016,8,1,14,30,878.0,116.0,4.5,37.0,891.0,757.59,548.04
2016,8,1,14,45,871.5,114.0,4.5,37.0,858.0,715.58,520.6
2016,8,1,15,0,865.0,112.0,4.5,37.0,825.0,672.06,490.49
2016,8,1,15,15,854.5,109.5,4.45,37.0,785.5,624.33,456.18
2016,8,1,15,30,844.0,107.0,4.4,37.0,746.0,575.85,420.58
2016,8,1,15,45,831.0,104.0,4.4,37.0,701.5,525.11,382.59
2016,8,1,16,0,818.0,101.0,4.4,37.0,657.0,470.62,340.99
2016,8,1,16,15,800.0,98.0,4.35,36.5,607.5,417.68,299.97
2016,8,1,16,30,782.0,95.0,4.3,36.0,558.0,365.71,258.49
2016,8,1,16,45,758.0,91.0,4.3,36.0,505.5,312.19,214.63
2016,8,1,17,0,734.0,87.0,4.3,36.0,453.0,260.73,171.96
2016,8,1,17,15,701.5,82.5,4.0,35.0,398.5,209.4,130.58
2016,8,1,17,30,669.0,78.0,3.7,34.0,344.0,158.09,90.7
2016,8,1,17,45,621.5,72.0,3.4,33.5,289.5,110.82,57.87
2016,8,1,18,0,574.0,66.0,3.1,33.0,235.0,68.87,35.43
2016,8,1,18,15,504.0,58.0,2.9,32.0,183.0,39.87,27.69
2016,8,1,18,30,434.0,50.0,2.7,31.0,131.0,36.3,24.56
2016,8,1,18,45,321.0,38.5,2.5,30.0,87.0,29.16,18.18
2016,8,1,19,0,208.0,27.0,2.3,29.0,43.0,21.0,8.87
2016,8,1,19,15,104.0,13.5,2.5,28.5,21.5,13.27,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,110.5,22.0,2.55,23.5,35.0,71.34,31.81
2016,8,2,6,30,221.0,44.0,2.8,24.0,70.0,147.5,107.07
2016,8,2,6,45,340.0,53.5,3.1,25.0,119.0,217.17,165.76
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,302.08,235.72
2016,8,2,7,15,519.0,71.0,3.45,26.5,220.5,364.66,287.33
2016,8,2,7,30,579.0,79.0,3.5,27.0,273.0,432.11,341.01
2016,8,2,7,45,636.5,81.0,3.55,28.0,330.0,495.57,389.28
2016,8,2,8,0,694.0,83.0,3.6,29.0,387.0,562.8,438.59
2016,8,2,8,15,722.5,87.0,3.55,29.5,440.5,613.49,474.56
2016,8,2,8,30,751.0,91.0,3.5,30.0,494.0,667.01,510.02
2016,8,2,8,45,777.0,92.5,3.5,30.5,546.0,715.95,541.53
2016,8,2,9,0,803.0,94.0,3.5,31.0,598.0,764.58,572.21
2016,8,2,9,15,818.0,97.0,3.45,31.5,645.0,800.09,593.12
2016,8,2,9,30,833.0,100.0,3.4,32.0,692.0,838.92,616.03
2016,8,2,9,45,847.0,101.0,3.35,32.5,735.0,872.85,635.31
2016,8,2,10,0,861.0,102.0,3.3,33.0,778.0,904.73,653.02
2016,8,2,10,15,869.5,103.5,3.25,33.5,814.0,929.7,666.08
2016,8,2,10,30,878.0,105.0,3.2,34.0,850.0,952.0,677.37
2016,8,2,10,45,886.0,105.5,3.2,34.5,880.0,969.93,686.21
2016,8,2,11,0,894.0,106.0,3.2,35.0,910.0,984.89,693.23
2016,8,2,11,15,898.0,107.0,3.2,35.5,932.0,993.38,696.27
2016,8,2,11,30,902.0,108.0,3.2,36.0,954.0,998.66,697.45
2016,8,2,11,45,903.5,109.0,3.25,36.5,968.0,998.24,695.58
2016,8,2,12,0,905.0,110.0,3.3,37.0,982.0,994.58,691.86
2016,8,2,12,15,906.0,110.5,3.35,37.0,988.0,986.72,687.11
2016,8,2,12,30,907.0,111.0,3.4,37.0,994.0,975.72,680.51
2016,8,2,12,45,906.5,110.5,3.45,37.0,992.0,959.26,670.58
2016,8,2,13,0,906.0,110.0,3.5,37.0,990.0,939.87,658.88
2016,8,2,13,15,904.0,109.5,3.55,37.0,980.0,916.27,644.53
2016,8,2,13,30,902.0,109.0,3.6,37.0,970.0,889.96,628.46
2016,8,2,13,45,898.0,108.0,3.7,37.5,951.5,858.89,608.24
2016,8,2,14,0,894.0,107.0,3.8,38.0,933.0,825.44,586.43
2016,8,2,14,15,888.5,106.0,3.85,37.5,907.5,788.61,564.46
2016,8,2,14,30,883.0,105.0,3.9,37.0,882.0,749.8,540.9
2016,8,2,14,45,875.5,103.5,3.95,37.0,849.5,707.35,513.46
2016,8,2,15,0,868.0,102.0,4.0,37.0,817.0,663.47,483.58
2016,8,2,15,15,858.0,100.0,4.0,37.0,778.0,616.36,449.88
2016,8,2,15,30,848.0,98.0,4.0,37.0,739.0,568.45,414.81
2016,8,2,15,45,835.0,95.5,4.05,37.0,694.5,517.97,377.08
2016,8,2,16,0,822.0,93.0,4.1,37.0,650.0,467.41,338.26
2016,8,2,16,15,805.0,90.0,4.05,36.5,601.5,410.94,294.7
2016,8,2,16,30,788.0,87.0,4.0,36.0,553.0,359.06,253.22
2016,8,2,16,45,764.5,83.5,4.0,35.5,500.5,305.83,209.91
2016,8,2,17,0,741.0,80.0,4.0,35.0,448.0,254.59,167.58
2016,8,2,17,15,710.0,76.0,3.8,34.5,394.0,203.63,125.97
2016,8,2,17,30,679.0,72.0,3.6,34.0,340.0,155.91,88.58
2016,8,2,17,45,633.0,66.5,3.45,33.5,286.0,105.66,53.64
2016,8,2,18,0,587.0,61.0,3.3,33.0,232.0,63.62,31.67
2016,8,2,18,15,519.0,53.5,3.0,32.0,180.5,36.23,24.65
2016,8,2,18,30,451.0,46.0,2.7,31.0,129.0,32.87,21.7
2016,8,2,18,45,338.0,35.5,2.4,30.5,85.5,26.5,15.93
2016,8,2,19,0,225.0,25.0,2.1,30.0,42.0,19.66,7.44
2016,8,2,19,15,112.5,12.5,2.2,29.5,21.0,12.29,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.0,18.5,2.35,25.5,36.0,77.12,31.43
2016,8,3,6,30,294.0,37.0,2.5,26.0,72.0,165.65,118.82
2016,8,3,6,45,398.0,46.0,2.65,26.5,120.5,233.95,177.07
2016,8,3,7,0,502.0,55.0,2.8,27.0,169.0,312.46,242.23
2016,8,3,7,15,560.0,62.0,2.75,27.5,222.0,374.68,293.24
2016,8,3,7,30,618.0,69.0,2.7,28.0,275.0,441.66,345.95
2016,8,3,7,45,664.0,72.5,2.7,29.0,330.5,501.47,390.71
2016,8,3,8,0,710.0,76.0,2.7,30.0,386.0,562.2,434.4
2016,8,3,8,15,738.0,80.0,2.7,30.5,440.0,615.48,471.46
2016,8,3,8,30,766.0,84.0,2.7,31.0,494.0,669.24,506.6
2016,8,3,8,45,787.0,87.0,2.7,31.5,545.0,716.58,536.42
2016,8,3,9,0,808.0,90.0,2.7,32.0,596.0,763.24,565.2
2016,8,3,9,15,823.5,92.5,2.65,32.5,643.5,798.89,585.73
2016,8,3,9,30,839.0,95.0,2.6,33.0,691.0,837.8,608.16
2016,8,3,9,45,850.5,97.5,2.6,33.5,733.5,871.35,627.04
2016,8,3,10,0,862.0,100.0,2.6,34.0,776.0,902.67,644.32
2016,8,3,10,15,871.0,101.5,2.6,34.5,812.5,928.15,657.74
2016,8,3,10,30,880.0,103.0,2.6,35.0,849.0,950.96,669.45
2016,8,3,10,45,887.0,104.0,2.65,35.5,878.5,968.48,678.28
2016,8,3,11,0,894.0,105.0,2.7,36.0,908.0,983.0,685.32
2016,8,3,11,15,898.0,106.0,2.75,36.0,930.5,991.49,690.15
2016,8,3,11,30,902.0,107.0,2.8,36.0,953.0,996.76,693.15
2016,8,3,11,45,903.5,109.0,2.85,36.5,967.0,997.34,691.97
2016,8,3,12,0,905.0,111.0,2.9,37.0,981.0,994.65,688.91
2016,8,3,12,15,906.0,111.0,2.95,37.0,987.5,986.25,683.9
2016,8,3,12,30,907.0,111.0,3.0,37.0,994.0,974.72,677.08
2016,8,3,12,45,906.5,110.5,3.1,37.5,992.0,958.22,666.22
2016,8,3,13,0,906.0,110.0,3.2,38.0,990.0,938.78,653.6
2016,8,3,13,15,904.0,109.5,3.25,38.0,980.0,915.14,639.39
2016,8,3,13,30,902.0,109.0,3.3,38.0,970.0,888.78,623.46
2016,8,3,13,45,899.0,108.0,3.4,38.0,952.0,858.49,605.24
2016,8,3,14,0,896.0,107.0,3.5,38.0,934.0,825.76,585.31
2016,8,3,14,15,890.5,106.0,3.55,38.0,908.5,788.79,562.2
2016,8,3,14,30,885.0,105.0,3.6,38.0,883.0,749.86,537.61
2016,8,3,14,45,875.0,105.0,3.65,38.0,849.5,706.91,510.08
2016,8,3,15,0,865.0,105.0,3.7,38.0,816.0,662.72,480.07
2016,8,3,15,15,855.0,103.0,3.75,37.5,777.0,615.67,447.71
2016,8,3,15,30,845.0,101.0,3.8,37.0,738.0,567.84,413.8
2016,8,3,15,45,832.0,98.0,3.9,37.0,693.5,516.98,375.97
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,466.07,337.0
2016,8,3,16,15,801.5,92.0,4.0,36.5,600.0,409.5,293.44
2016,8,3,16,30,784.0,89.0,4.0,36.0,551.0,357.59,251.98
2016,8,3,16,45,761.5,85.5,4.0,36.0,499.0,304.85,208.58
2016,8,3,17,0,739.0,82.0,4.0,36.0,447.0,254.02,166.28
2016,8,3,17,15,707.0,77.5,3.9,35.5,393.0,202.54,124.58
2016,8,3,17,30,675.0,73.0,3.8,35.0,339.0,151.28,84.81
2016,8,3,17,45,629.5,67.5,3.7,34.5,284.5,104.42,52.83
2016,8,3,18,0,584.0,62.0,3.6,34.0,230.0,62.65,31.57
2016,8,3,18,15,515.5,54.0,3.3,33.0,178.5,36.79,24.99
2016,8,3,18,30,447.0,46.0,3.0,32.0,127.0,33.02,21.7
2016,8,3,18,45,336.0,35.0,2.7,31.5,84.0,26.19,15.55
2016,8,3,19,0,225.0,24.0,2.4,31.0,41.0,18.84,6.3
2016,8,3,19,15,112.5,12.0,2.3,30.5,20.5,11.8,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,161.5,17.5,2.65,24.5,36.5,81.98,30.52
2016,8,4,6,30,323.0,35.0,2.8,25.0,73.0,173.63,124.71
2016,8,4,6,45,423.5,43.5,3.0,26.0,121.5,241.08,182.73
2016,8,4,7,0,524.0,52.0,3.2,27.0,170.0,318.47,247.02
2016,8,4,7,15,581.0,58.5,3.2,27.5,223.0,380.57,298.28
2016,8,4,7,30,638.0,65.0,3.2,28.0,276.0,447.33,351.21
2016,8,4,7,45,679.5,69.0,3.25,29.0,331.0,503.92,393.95
2016,8,4,8,0,721.0,73.0,3.3,30.0,386.0,565.1,438.34
2016,8,4,8,15,748.0,76.5,3.3,30.5,440.0,617.56,474.98
2016,8,4,8,30,775.0,80.0,3.3,31.0,494.0,670.4,509.8
2016,8,4,8,45,794.0,83.5,3.3,31.5,545.0,717.12,539.5
2016,8,4,9,0,813.0,87.0,3.3,32.0,596.0,758.26,564.79
2016,8,4,9,15,828.0,89.5,3.3,32.5,643.0,798.49,589.07
2016,8,4,9,30,843.0,92.0,3.3,33.0,690.0,837.13,611.93
2016,8,4,9,45,852.0,95.5,3.3,33.5,732.0,869.67,630.45
2016,8,4,10,0,861.0,99.0,3.3,34.0,774.0,899.84,647.29
2016,8,4,10,15,870.0,101.0,3.3,34.5,810.0,925.85,661.31
2016,8,4,10,30,879.0,103.0,3.3,35.0,846.0,949.17,673.57
2016,8,4,10,45,881.0,107.0,3.35,35.5,875.0,965.01,681.4
2016,8,4,11,0,883.0,111.0,3.4,36.0,904.0,977.7,687.36
2016,8,4,11,15,887.5,111.5,3.45,36.0,926.0,986.01,692.1
2016,8,4,11,30,892.0,112.0,3.5,36.0,948.0,991.16,695.0
2016,8,4,11,45,893.0,114.0,3.6,36.5,962.0,991.19,693.71
2016,8,4,12,0,894.0,116.0,3.7,37.0,976.0,987.98,690.53
2016,8,4,12,15,895.0,116.5,3.75,37.0,982.0,980.09,685.67
2016,8,4,12,30,896.0,117.0,3.8,37.0,988.0,969.09,678.96
2016,8,4,12,45,890.5,120.5,3.9,37.5,984.5,951.86,667.3
2016,8,4,13,0,885.0,124.0,4.0,38.0,981.0,931.85,653.97
2016,8,4,13,15,882.5,123.5,4.05,38.0,971.0,908.07,639.38
2016,8,4,13,30,880.0,123.0,4.1,38.0,961.0,881.68,623.11
2016,8,4,13,45,649.5,256.0,4.15,38.0,868.5,788.27,561.39
2016,8,4,14,0,419.0,389.0,4.2,38.0,776.0,703.37,499.06
2016,8,4,14,15,634.5,256.5,4.2,38.0,823.5,728.34,522.19
2016,8,4,14,30,850.0,124.0,4.2,38.0,871.0,740.18,533.64
2016,8,4,14,45,841.0,123.0,4.25,38.0,838.0,698.25,506.06
2016,8,4,15,0,832.0,122.0,4.3,38.0,805.0,655.08,475.88
2016,8,4,15,15,821.0,119.5,4.3,37.5,766.0,608.3,443.36
2016,8,4,15,30,810.0,117.0,4.3,37.0,727.0,557.91,407.46
2016,8,4,15,45,798.5,113.0,4.3,37.0,683.0,508.16,370.13
2016,8,4,16,0,787.0,109.0,4.3,37.0,639.0,458.33,331.74
2016,8,4,16,15,768.5,105.5,4.2,36.5,590.5,406.21,291.24
2016,8,4,16,30,750.0,102.0,4.1,36.0,542.0,355.16,250.47
2016,8,4,16,45,730.0,96.0,4.1,36.0,490.5,302.73,207.48
2016,8,4,17,0,710.0,90.0,4.1,36.0,439.0,251.99,165.42
2016,8,4,17,15,677.0,85.0,3.95,35.5,385.5,198.13,122.18
2016,8,4,17,30,644.0,80.0,3.8,35.0,332.0,150.88,85.75
2016,8,4,17,45,604.0,72.0,3.7,34.5,279.0,104.15,53.86
2016,8,4,18,0,564.0,64.0,3.6,34.0,226.0,61.96,32.22
2016,8,4,18,15,494.5,55.5,3.25,33.0,175.0,38.2,26.15
2016,8,4,18,30,425.0,47.0,2.9,32.0,124.0,34.08,22.55
2016,8,4,18,45,319.5,35.0,2.6,31.5,81.0,26.35,15.63
2016,8,4,19,0,214.0,23.0,2.3,31.0,38.0,18.01,5.13
2016,8,4,19,15,107.0,11.5,2.4,30.5,19.0,11.3,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,152.5,18.0,2.35,25.5,35.5,79.2,25.46
2016,8,5,6,30,305.0,36.0,2.5,26.0,71.0,167.69,119.5
2016,8,5,6,45,401.0,46.0,2.65,26.5,119.0,234.08,176.74
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,309.96,239.99
2016,8,5,7,15,557.0,63.0,2.8,27.5,220.5,372.9,291.72
2016,8,5,7,30,617.0,70.0,2.8,28.0,274.0,440.77,345.32
2016,8,5,7,45,659.5,75.5,2.8,28.5,329.5,500.77,391.02
2016,8,5,8,0,702.0,81.0,2.8,29.0,385.0,563.26,436.91
2016,8,5,8,15,731.0,85.0,2.75,29.5,439.0,614.7,473.06
2016,8,5,8,30,760.0,89.0,2.7,30.0,493.0,668.91,508.52
2016,8,5,8,45,781.5,92.5,2.65,30.5,545.0,716.98,538.73
2016,8,5,9,0,803.0,96.0,2.6,31.0,597.0,764.4,567.82
2016,8,5,9,15,818.5,99.0,2.55,31.5,644.5,805.3,591.88
2016,8,5,9,30,834.0,102.0,2.5,32.0,692.0,839.55,611.15
2016,8,5,9,45,845.5,104.5,2.45,32.5,734.5,872.89,629.57
2016,8,5,10,0,857.0,107.0,2.4,33.0,777.0,904.02,646.31
2016,8,5,10,15,866.0,108.5,2.4,33.0,813.5,929.32,660.94
2016,8,5,10,30,875.0,110.0,2.4,33.0,850.0,951.95,673.92
2016,8,5,10,45,881.0,112.0,2.4,33.5,879.5,969.4,682.29
2016,8,5,11,0,887.0,114.0,2.4,34.0,909.0,983.82,688.85
2016,8,5,11,15,891.0,115.0,2.45,34.0,930.5,992.12,693.62
2016,8,5,11,30,895.0,116.0,2.5,34.0,952.0,997.23,696.57
2016,8,5,11,45,892.0,120.0,2.55,34.5,965.0,995.29,693.88
2016,8,5,12,0,889.0,124.0,2.6,35.0,978.0,990.09,689.35
2016,8,5,12,15,889.5,124.5,2.65,35.0,983.5,981.64,684.36
2016,8,5,12,30,890.0,125.0,2.7,35.0,989.0,970.11,677.56
2016,8,5,12,45,887.5,126.0,2.8,35.5,986.5,953.25,666.53
2016,8,5,13,0,885.0,127.0,2.9,36.0,984.0,933.56,653.8
2016,8,5,13,15,882.5,126.0,2.95,36.0,973.0,909.24,639.15
2016,8,5,13,30,880.0,125.0,3.0,36.0,962.0,882.3,622.82
2016,8,5,13,45,874.0,125.0,3.1,36.0,943.0,850.86,603.83
2016,8,5,14,0,868.0,125.0,3.2,36.0,924.0,817.23,583.25
2016,8,5,14,15,862.0,123.5,3.25,35.5,898.0,780.18,561.14
2016,8,5,14,30,856.0,122.0,3.3,35.0,872.0,741.27,537.48
2016,8,5,14,45,834.0,128.0,3.35,35.0,836.0,696.42,507.99
2016,8,5,15,0,812.0,134.0,3.4,35.0,800.0,649.32,474.93
2016,8,5,15,15,800.0,131.5,3.45,35.0,760.5,602.31,441.4
2016,8,5,15,30,788.0,129.0,3.5,35.0,721.0,554.86,406.71
2016,8,5,15,45,418.0,204.5,3.55,35.0,517.0,393.07,288.15
2016,8,5,16,0,48.0,280.0,3.6,35.0,313.0,278.64,203.54
2016,8,5,16,15,381.5,197.5,3.65,34.5,423.0,325.7,237.32
2016,8,5,16,30,715.0,115.0,3.7,34.0,533.0,349.26,248.37
2016,8,5,16,45,395.0,159.0,3.75,34.0,386.5,252.43,178.65
2016,8,5,17,0,75.0,203.0,3.8,34.0,240.0,200.06,146.44
2016,8,5,17,15,331.5,147.5,3.7,33.5,280.5,188.56,128.57
2016,8,5,17,30,588.0,92.0,3.6,33.0,321.0,151.56,89.27
2016,8,5,17,45,542.0,83.5,3.5,32.5,268.5,107.04,59.17
2016,8,5,18,0,496.0,75.0,3.4,32.0,216.0,67.77,39.22
2016,8,5,18,15,422.5,64.5,3.15,31.5,166.0,46.29,33.07
2016,8,5,18,30,349.0,54.0,2.9,31.0,116.0,40.23,27.71
2016,8,5,18,45,247.0,39.0,2.65,31.0,75.0,29.78,18.37
2016,8,5,19,0,145.0,24.0,2.4,31.0,34.0,18.74,4.72
2016,8,5,19,15,72.5,12.0,2.35,30.5,17.0,11.8,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.5,19.0,2.45,25.0,32.0,67.21,17.27
2016,8,6,6,30,233.0,38.0,2.6,25.0,64.0,143.31,102.03
2016,8,6,6,45,328.5,50.0,2.8,25.5,110.0,206.51,156.42
2016,8,6,7,0,424.0,62.0,3.0,26.0,156.0,282.3,219.62
2016,8,6,7,15,486.5,70.5,3.05,26.5,208.0,344.79,271.23
2016,8,6,7,30,549.0,79.0,3.1,27.0,260.0,412.46,325.18
2016,8,6,7,45,596.5,84.5,3.15,28.0,314.0,472.4,370.76
2016,8,6,8,0,644.0,90.0,3.2,29.0,368.0,535.35,416.89
2016,8,6,8,15,674.5,95.0,3.15,29.5,421.0,588.57,454.81
2016,8,6,8,30,705.0,100.0,3.1,30.0,474.0,642.62,491.57
2016,8,6,8,45,731.5,102.5,3.1,30.5,525.5,688.93,521.35
2016,8,6,9,0,758.0,105.0,3.1,31.0,577.0,737.5,552.13
2016,8,6,9,15,775.0,108.5,3.05,31.5,624.5,778.75,577.04
2016,8,6,9,30,792.0,112.0,3.0,32.0,672.0,818.61,600.6
2016,8,6,9,45,806.0,114.0,3.0,33.0,714.5,852.49,618.87
2016,8,6,10,0,820.0,116.0,3.0,34.0,757.0,879.06,632.11
2016,8,6,10,15,830.0,118.5,3.0,34.5,793.0,905.55,646.52
2016,8,6,10,30,840.0,121.0,3.0,35.0,829.0,929.5,659.21
2016,8,6,10,45,846.5,123.0,3.0,35.5,858.5,946.86,667.71
2016,8,6,11,0,853.0,125.0,3.0,36.0,888.0,961.32,674.44
2016,8,6,11,15,858.0,126.0,3.0,36.0,910.5,970.28,679.22
2016,8,6,11,30,863.0,127.0,3.0,36.0,933.0,976.16,682.23
2016,8,6,11,45,865.5,128.0,3.05,36.5,947.5,976.47,680.87
2016,8,6,12,0,868.0,129.0,3.1,37.0,962.0,973.66,677.71
2016,8,6,12,15,869.5,129.5,3.1,37.0,968.5,966.27,672.89
2016,8,6,12,30,871.0,130.0,3.1,37.0,975.0,955.85,666.31
2016,8,6,12,45,868.5,131.0,3.15,37.5,972.5,939.2,654.92
2016,8,6,13,0,866.0,132.0,3.2,38.0,970.0,919.78,641.91
2016,8,6,13,15,864.0,131.5,3.2,38.0,960.0,896.72,627.69
2016,8,6,13,30,862.0,131.0,3.2,38.0,950.0,871.08,611.85
2016,8,6,13,45,856.0,131.5,3.25,38.0,931.5,840.53,593.13
2016,8,6,14,0,850.0,132.0,3.3,38.0,913.0,807.83,572.93
2016,8,6,14,15,844.0,130.5,3.25,38.0,887.0,771.31,549.63
2016,8,6,14,30,838.0,129.0,3.2,38.0,861.0,732.98,525.03
2016,8,6,14,45,827.0,128.5,3.2,38.0,828.0,690.47,497.13
2016,8,6,15,0,816.0,128.0,3.2,38.0,795.0,644.79,465.51
2016,8,6,15,15,804.5,125.5,3.15,37.5,756.0,597.88,433.11
2016,8,6,15,30,793.0,123.0,3.1,37.0,717.0,550.47,399.43
2016,8,6,15,45,777.5,120.0,3.1,37.0,672.5,500.31,362.18
2016,8,6,16,0,762.0,117.0,3.1,37.0,628.0,450.49,324.19
2016,8,6,16,15,742.0,113.0,3.05,36.5,579.0,398.53,284.25
2016,8,6,16,30,722.0,109.0,3.0,36.0,530.0,344.7,241.92
2016,8,6,16,45,696.0,104.5,3.0,36.0,478.0,293.05,200.0
2016,8,6,17,0,670.0,100.0,3.0,36.0,426.0,243.75,159.61
2016,8,6,17,15,634.0,94.0,2.9,35.5,372.5,193.82,119.95
2016,8,6,17,30,598.0,88.0,2.8,35.0,319.0,147.75,85.09
2016,8,6,17,45,548.5,80.5,2.7,34.5,266.0,103.33,55.79
2016,8,6,18,0,499.0,73.0,2.6,34.0,213.0,64.55,37.06
2016,8,6,18,15,424.0,62.5,2.3,33.0,163.0,44.69,31.5
2016,8,6,18,30,349.0,52.0,2.0,32.0,113.0,38.73,26.32
2016,8,6,18,45,238.5,38.0,1.75,31.5,72.5,29.04,17.66
2016,8,6,19,0,128.0,24.0,1.5,31.0,32.0,18.81,3.69
2016,8,6,19,15,64.0,12.0,1.55,30.5,16.0,11.8,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,96.5,20.0,2.7,25.5,30.5,62.14,11.58
2016,8,7,6,30,193.0,40.0,2.9,26.0,61.0,131.57,92.91
2016,8,7,6,45,301.0,52.0,3.1,26.5,107.5,197.49,148.88
2016,8,7,7,0,409.0,64.0,3.3,27.0,154.0,274.91,213.08
2016,8,7,7,15,472.5,73.5,3.3,27.5,206.0,340.35,266.8
2016,8,7,7,30,536.0,83.0,3.3,28.0,258.0,409.04,321.35
2016,8,7,7,45,591.0,87.0,3.35,29.0,313.5,471.24,368.65
2016,8,7,8,0,646.0,91.0,3.4,30.0,369.0,537.06,416.92
2016,8,7,8,15,677.0,96.0,3.3,30.5,422.5,590.7,454.93
2016,8,7,8,30,708.0,101.0,3.2,31.0,476.0,645.2,491.82
2016,8,7,8,45,735.5,103.5,3.15,32.0,528.0,692.31,520.81
2016,8,7,9,0,763.0,106.0,3.1,33.0,580.0,741.82,550.67
2016,8,7,9,15,780.0,109.0,2.95,33.5,627.0,782.66,574.52
2016,8,7,9,30,797.0,112.0,2.8,34.0,674.0,822.1,596.91
2016,8,7,9,45,812.0,113.5,2.7,34.5,717.0,856.44,615.79
2016,8,7,10,0,827.0,115.0,2.6,35.0,760.0,883.52,629.7
2016,8,7,10,15,836.5,117.0,2.55,35.5,796.0,909.14,642.92
2016,8,7,10,30,846.0,119.0,2.5,36.0,832.0,932.19,654.41
2016,8,7,10,45,854.0,120.0,2.45,36.5,862.0,950.03,662.59
2016,8,7,11,0,862.0,121.0,2.4,37.0,892.0,964.97,669.02
2016,8,7,11,15,867.0,122.0,2.45,37.0,914.0,974.0,674.18
2016,8,7,11,30,872.0,123.0,2.5,37.0,936.0,979.91,677.59
2016,8,7,11,45,876.5,122.5,2.55,37.5,951.0,980.66,676.56
2016,8,7,12,0,881.0,122.0,2.6,38.0,966.0,978.25,673.75
2016,8,7,12,15,882.0,122.0,2.65,38.0,972.0,969.81,668.78
2016,8,7,12,30,883.0,122.0,2.7,38.0,978.0,958.3,662.06
2016,8,7,12,45,883.0,121.5,2.8,38.5,976.0,942.38,651.69
2016,8,7,13,0,883.0,121.0,2.9,39.0,974.0,923.56,639.59
2016,8,7,13,15,880.5,120.5,2.95,39.0,964.0,899.69,625.36
2016,8,7,13,30,878.0,120.0,3.0,39.0,954.0,873.2,609.47
2016,8,7,13,45,874.5,119.0,3.1,39.0,935.5,842.89,591.37
2016,8,7,14,0,871.0,118.0,3.2,39.0,917.0,810.23,571.62
2016,8,7,14,15,865.0,116.5,3.2,39.0,891.0,773.0,548.23
2016,8,7,14,30,859.0,115.0,3.2,39.0,865.0,733.89,523.47
2016,8,7,14,45,842.5,118.5,3.25,39.0,830.5,690.43,495.54
2016,8,7,15,0,826.0,122.0,3.3,39.0,796.0,646.28,464.99
2016,8,7,15,15,815.0,119.5,3.3,38.5,757.0,596.97,431.2
2016,8,7,15,30,804.0,117.0,3.3,38.0,718.0,549.33,397.52
2016,8,7,15,45,788.5,114.0,3.3,38.0,673.0,498.62,359.87
2016,8,7,16,0,773.0,111.0,3.3,38.0,628.0,448.24,321.45
2016,8,7,16,15,753.5,107.5,3.3,37.5,579.0,396.35,281.58
2016,8,7,16,30,734.0,104.0,3.3,37.0,530.0,345.68,241.5
2016,8,7,16,45,707.0,100.0,3.3,37.0,478.0,290.56,197.06
2016,8,7,17,0,680.0,96.0,3.3,37.0,426.0,240.86,156.41
2016,8,7,17,15,644.5,90.0,3.2,36.5,372.0,190.54,116.52
2016,8,7,17,30,609.0,84.0,3.1,36.0,318.0,144.0,81.48
2016,8,7,17,45,557.5,77.0,3.05,35.5,264.5,99.33,52.48
2016,8,7,18,0,506.0,70.0,3.0,35.0,211.0,60.51,34.47
2016,8,7,18,15,432.0,60.5,2.7,34.5,161.5,43.1,29.96
2016,8,7,18,30,358.0,51.0,2.4,34.0,112.0,38.39,25.76
2016,8,7,18,45,244.5,36.5,2.1,33.5,71.0,27.9,16.49
2016,8,7,19,0,131.0,22.0,1.8,33.0,30.0,17.2,1.56
2016,8,7,19,15,65.5,11.0,1.85,32.5,15.0,10.81,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,28.5,51.04,4.65
2016,8,8,6,30,142.0,42.0,2.8,26.0,57.0,110.02,76.91
2016,8,8,6,45,244.0,57.0,2.95,26.5,102.0,180.27,135.65
2016,8,8,7,0,346.0,72.0,3.1,27.0,147.0,255.36,197.66
2016,8,8,7,15,411.5,83.5,3.1,27.5,198.5,317.74,248.85
2016,8,8,7,30,477.0,95.0,3.1,28.0,250.0,386.05,303.08
2016,8,8,7,45,536.0,100.0,3.1,29.0,305.0,451.95,353.09
2016,8,8,8,0,595.0,105.0,3.1,30.0,360.0,519.24,402.37
2016,8,8,8,15,628.0,111.0,3.05,30.5,413.0,573.31,440.8
2016,8,8,8,30,661.0,117.0,3.0,31.0,466.0,628.45,478.85
2016,8,8,8,45,691.0,120.0,2.95,32.0,518.0,678.63,510.59
2016,8,8,9,0,721.0,123.0,2.9,33.0,570.0,728.96,541.08
2016,8,8,9,15,739.0,127.0,2.85,33.5,617.0,767.44,563.87
2016,8,8,9,30,757.0,131.0,2.8,34.0,664.0,807.59,587.45
2016,8,8,9,45,772.0,133.5,2.8,34.5,706.0,841.93,607.11
2016,8,8,10,0,787.0,136.0,2.8,35.0,748.0,874.37,625.36
2016,8,8,10,15,797.5,138.5,2.8,35.5,784.5,900.51,639.39
2016,8,8,10,30,808.0,141.0,2.8,36.0,821.0,924.18,651.81
2016,8,8,10,45,816.0,142.5,2.8,36.5,850.5,941.75,660.37
2016,8,8,11,0,824.0,144.0,2.8,37.0,880.0,956.5,667.24
2016,8,8,11,15,623.5,269.5,2.85,37.0,834.5,896.56,628.01
2016,8,8,11,30,423.0,395.0,2.9,37.0,789.0,825.15,575.95
2016,8,8,11,45,637.0,268.5,2.95,37.5,872.5,902.28,631.39
2016,8,8,12,0,851.0,142.0,3.0,38.0,956.0,967.91,671.25
2016,8,8,12,15,852.0,142.5,3.0,38.0,962.0,959.99,665.57
2016,8,8,12,30,853.0,143.0,3.0,38.0,968.0,949.09,658.74
2016,8,8,12,45,850.0,144.5,3.05,38.5,965.0,932.53,647.47
2016,8,8,13,0,847.0,146.0,3.1,39.0,962.0,913.27,634.63
2016,8,8,13,15,844.5,145.0,3.1,39.0,952.0,889.52,620.03
2016,8,8,13,30,842.0,144.0,3.1,39.0,942.0,863.27,603.89
2016,8,8,13,45,834.0,145.5,3.1,39.0,922.5,832.37,584.75
2016,8,8,14,0,826.0,147.0,3.1,39.0,903.0,799.49,564.28
2016,8,8,14,15,819.0,145.5,3.1,38.5,877.0,762.48,542.15
2016,8,8,14,30,812.0,144.0,3.1,38.0,851.0,723.62,518.54
2016,8,8,14,45,799.0,144.0,3.1,38.0,817.5,680.58,489.57
2016,8,8,15,0,786.0,144.0,3.1,38.0,784.0,636.77,459.14
2016,8,8,15,15,773.5,141.0,3.1,38.0,745.0,589.99,426.09
2016,8,8,15,30,761.0,138.0,3.1,38.0,706.0,542.89,392.01
2016,8,8,15,45,742.5,135.5,3.15,38.0,661.0,493.12,355.3
2016,8,8,16,0,724.0,133.0,3.2,38.0,616.0,440.94,315.98
2016,8,8,16,15,702.5,128.5,3.15,37.5,567.0,389.54,276.68
2016,8,8,16,30,681.0,124.0,3.1,37.0,518.0,339.65,237.47
2016,8,8,16,45,651.5,119.0,3.1,36.5,466.0,288.69,196.96
2016,8,8,17,0,622.0,114.0,3.1,36.0,414.0,240.56,158.3
2016,8,8,17,15,583.0,107.0,3.0,35.5,360.5,191.95,120.19
2016,8,8,17,30,544.0,100.0,2.9,35.0,307.0,147.6,87.23
2016,8,8,17,45,492.5,90.5,2.8,35.0,254.5,104.56,59.26
2016,8,8,18,0,441.0,81.0,2.7,35.0,202.0,67.35,41.58
2016,8,8,18,15,363.5,68.5,2.5,34.5,153.0,49.99,35.59
2016,8,8,18,30,286.0,56.0,2.3,34.0,104.0,42.12,28.76
2016,8,8,18,45,183.0,39.0,2.15,33.5,65.5,30.03,18.07
2016,8,8,19,0,80.0,22.0,2.0,33.0,27.0,18.47,0.37
2016,8,8,19,15,40.0,11.0,2.1,32.5,13.5,10.81,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,98.5,19.0,2.85,26.5,29.5,60.58,1.11
2016,8,9,6,30,197.0,38.0,3.0,27.0,59.0,130.15,90.68
2016,8,9,6,45,302.5,50.5,3.2,27.5,105.0,195.56,146.47
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,274.25,211.49
2016,8,9,7,15,472.5,72.0,3.4,28.5,203.0,337.43,263.42
2016,8,9,7,30,537.0,81.0,3.4,29.0,255.0,405.97,317.82
2016,8,9,7,45,591.0,85.5,3.4,29.5,310.5,468.07,365.62
2016,8,9,8,0,645.0,90.0,3.4,30.0,366.0,533.72,414.47
2016,8,9,8,15,676.5,95.0,3.35,30.5,419.5,587.62,452.89
2016,8,9,8,30,708.0,100.0,3.3,31.0,473.0,642.43,490.3
2016,8,9,8,45,737.5,101.5,3.25,32.0,525.5,689.97,519.67
2016,8,9,9,0,767.0,103.0,3.2,33.0,578.0,739.99,549.98
2016,8,9,9,15,784.0,106.5,3.15,33.5,625.0,781.51,574.87
2016,8,9,9,30,801.0,110.0,3.1,34.0,672.0,821.6,598.4
2016,8,9,9,45,817.0,111.0,3.05,34.5,715.5,856.35,618.04
2016,8,9,10,0,833.0,112.0,3.0,35.0,759.0,883.98,632.82
2016,8,9,10,15,842.5,114.0,2.95,35.5,795.5,909.71,646.29
2016,8,9,10,30,852.0,116.0,2.9,36.0,832.0,932.84,658.0
2016,8,9,10,45,861.0,116.0,2.9,36.5,862.0,950.64,666.69
2016,8,9,11,0,870.0,116.0,2.9,37.0,892.0,965.55,673.64
2016,8,9,11,15,875.0,117.0,2.95,37.0,914.5,974.61,678.81
2016,8,9,11,30,880.0,118.0,3.0,37.0,937.0,980.52,682.2
2016,8,9,11,45,889.0,114.5,3.1,37.5,953.0,982.57,682.28
2016,8,9,12,0,898.0,111.0,3.2,38.0,969.0,981.44,680.5
2016,8,9,12,15,899.0,111.5,3.3,38.0,975.5,973.37,675.95
2016,8,9,12,30,900.0,112.0,3.4,38.0,982.0,962.14,669.56
2016,8,9,12,45,900.5,111.0,3.5,38.5,980.0,945.91,658.69
2016,8,9,13,0,901.0,110.0,3.6,39.0,978.0,926.69,646.04
2016,8,9,13,15,899.0,109.5,3.65,39.0,968.0,902.82,631.56
2016,8,9,13,30,897.0,109.0,3.7,39.0,958.0,876.23,615.35
2016,8,9,13,45,893.5,108.0,3.8,39.0,939.5,845.31,596.52
2016,8,9,14,0,890.0,107.0,3.9,39.0,921.0,811.98,576.01
2016,8,9,14,15,605.0,255.5,3.95,39.0,802.0,699.12,498.88
2016,8,9,14,30,320.0,404.0,4.0,39.0,683.0,605.83,429.56
2016,8,9,14,45,592.0,252.5,4.05,39.0,743.0,635.17,456.16
2016,8,9,15,0,864.0,101.0,4.1,39.0,803.0,648.02,469.31
2016,8,9,15,15,853.5,99.0,4.1,38.5,763.5,600.41,435.89
2016,8,9,15,30,843.0,97.0,4.1,38.0,724.0,552.07,401.23
2016,8,9,15,45,829.0,95.0,4.15,38.0,679.0,501.45,363.19
2016,8,9,16,0,815.0,93.0,4.2,38.0,634.0,450.87,324.13
2016,8,9,16,15,797.0,90.0,4.15,37.5,585.0,394.07,280.13
2016,8,9,16,30,779.0,87.0,4.1,37.0,536.0,342.07,238.39
2016,8,9,16,45,753.0,83.5,4.1,37.0,483.0,288.52,194.44
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,237.28,152.11
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,186.34,111.38
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,135.78,73.29
2016,8,9,17,45,609.0,65.5,3.8,35.5,267.0,89.8,44.12
2016,8,9,18,0,558.0,60.0,3.7,35.0,213.0,49.56,27.28
2016,8,9,18,15,483.5,52.0,3.35,34.5,162.0,36.05,24.13
2016,8,9,18,30,409.0,44.0,3.0,34.0,111.0,32.27,20.72
2016,8,9,18,45,286.5,32.0,2.65,33.5,70.0,24.41,13.55
2016,8,9,19,0,164.0,20.0,2.3,33.0,29.0,15.66,0.0
2016,8,9,19,15,82.0,10.0,2.25,32.5,14.5,9.83,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.0,19.0,2.5,25.5,29.0,60.05,0.0
2016,8,10,6,30,196.0,38.0,2.7,26.0,58.0,129.72,90.3
2016,8,10,6,45,296.0,51.5,2.9,26.5,103.5,193.9,145.56
2016,8,10,7,0,396.0,65.0,3.1,27.0,149.0,268.77,207.81
2016,8,10,7,15,460.5,74.5,3.15,27.5,201.0,333.46,261.04
2016,8,10,7,30,525.0,84.0,3.2,28.0,253.0,401.98,315.62
2016,8,10,7,45,578.5,89.0,3.3,28.5,308.0,463.83,363.53
2016,8,10,8,0,632.0,94.0,3.4,29.0,363.0,529.18,412.55
2016,8,10,8,15,663.5,99.5,3.4,29.5,416.5,583.12,451.31
