Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,30,695.0,105.0,3.4,30.0,470.0,637.96,489.45
2016,8,10,8,45,722.5,107.5,3.45,31.0,521.5,686.84,520.38
2016,8,10,9,0,750.0,110.0,3.5,32.0,573.0,733.33,548.91
2016,8,10,9,15,767.0,113.5,3.45,32.5,620.0,774.28,573.77
2016,8,10,9,30,784.0,117.0,3.4,33.0,667.0,813.84,597.29
2016,8,10,9,45,799.0,119.0,3.35,33.5,709.5,848.33,617.07
2016,8,10,10,0,814.0,121.0,3.3,34.0,752.0,880.86,635.32
2016,8,10,10,15,823.5,123.0,3.25,34.5,788.5,900.7,645.15
2016,8,10,10,30,833.0,125.0,3.2,35.0,825.0,923.42,656.88
2016,8,10,10,45,841.5,126.0,3.2,35.5,854.5,941.43,665.87
2016,8,10,11,0,850.0,127.0,3.2,36.0,884.0,956.6,673.1
2016,8,10,11,15,855.0,128.0,3.2,36.5,906.5,965.4,676.41
2016,8,10,11,30,860.0,129.0,3.2,37.0,929.0,971.12,677.91
2016,8,10,11,45,864.5,129.0,3.2,37.5,943.5,972.22,676.67
2016,8,10,12,0,869.0,129.0,3.2,38.0,958.0,970.18,673.62
2016,8,10,12,15,870.0,129.0,3.25,38.0,964.0,961.65,668.44
2016,8,10,12,30,871.0,129.0,3.3,38.0,970.0,950.08,661.49
2016,8,10,12,45,870.5,129.0,3.4,38.5,968.0,934.15,650.83
2016,8,10,13,0,870.0,129.0,3.5,39.0,966.0,915.37,638.45
2016,8,10,13,15,868.0,128.5,3.55,39.0,955.5,892.01,624.27
2016,8,10,13,30,866.0,128.0,3.6,39.0,945.0,866.03,608.43
2016,8,10,13,45,862.5,126.5,3.65,39.0,927.0,835.36,589.52
2016,8,10,14,0,859.0,125.0,3.7,39.0,909.0,802.39,569.03
2016,8,10,14,15,852.5,123.5,3.7,39.0,883.0,764.97,545.28
2016,8,10,14,30,846.0,122.0,3.7,39.0,857.0,725.75,520.19
2016,8,10,14,45,838.0,120.0,3.75,39.0,824.0,683.43,492.4
2016,8,10,15,0,830.0,118.0,3.8,39.0,791.0,639.8,462.05
2016,8,10,15,15,819.0,115.5,3.8,38.5,751.5,592.83,429.45
2016,8,10,15,30,808.0,113.0,3.8,38.0,712.0,542.14,393.36
2016,8,10,15,45,793.5,110.0,3.85,38.0,667.5,491.64,355.58
2016,8,10,16,0,779.0,107.0,3.9,38.0,623.0,441.36,316.92
2016,8,10,16,15,759.5,103.0,3.9,37.5,573.5,388.67,276.07
2016,8,10,16,30,740.0,99.0,3.9,37.0,524.0,337.2,235.02
2016,8,10,16,45,622.5,121.0,3.9,37.0,454.5,278.29,189.57
2016,8,10,17,0,505.0,143.0,3.9,37.0,385.0,235.29,157.28
2016,8,10,17,15,487.5,126.0,3.8,36.5,335.5,188.26,120.46
2016,8,10,17,30,470.0,109.0,3.7,36.0,286.0,143.2,86.66
2016,8,10,17,45,433.0,94.5,3.65,36.0,236.5,100.9,58.93
2016,8,10,18,0,396.0,80.0,3.6,36.0,187.0,62.83,40.18
2016,8,10,18,15,335.5,65.5,3.35,35.5,141.5,47.86,33.66
2016,8,10,18,30,275.0,51.0,3.1,35.0,96.0,38.29,25.45
2016,8,10,18,45,176.5,35.0,2.9,34.5,59.5,26.9,15.3
2016,8,10,19,0,78.0,19.0,2.7,34.0,23.0,16.05,0.0
2016,8,10,19,15,39.0,9.5,2.75,33.5,11.5,9.34,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,13.5,17.0,2.9,26.5,18.5,21.89,0.0
2016,8,11,6,30,27.0,34.0,3.0,27.0,37.0,47.42,30.02
2016,8,11,6,45,63.0,56.0,3.2,27.5,68.0,92.91,67.73
2016,8,11,7,0,99.0,78.0,3.4,28.0,99.0,136.26,103.56
2016,8,11,7,15,119.5,101.0,3.45,28.5,134.0,176.16,136.2
2016,8,11,7,30,140.0,124.0,3.5,29.0,169.0,217.57,169.26
2016,8,11,7,45,218.5,142.0,3.55,30.0,227.5,296.81,231.07
2016,8,11,8,0,297.0,160.0,3.6,31.0,286.0,375.66,290.86
2016,8,11,8,15,373.5,168.5,3.55,31.5,349.0,457.1,351.35
2016,8,11,8,30,450.0,177.0,3.5,32.0,412.0,535.86,408.3
2016,8,11,8,45,607.5,138.5,3.45,33.0,492.0,633.2,478.19
2016,8,11,9,0,765.0,100.0,3.4,34.0,572.0,733.27,544.42
2016,8,11,9,15,782.0,103.0,3.3,34.5,619.0,774.14,568.4
2016,8,11,9,30,799.0,106.0,3.2,35.0,666.0,813.6,591.32
2016,8,11,9,45,812.0,109.0,3.1,35.5,708.0,842.69,607.0
2016,8,11,10,0,825.0,112.0,3.0,36.0,750.0,874.82,624.5
2016,8,11,10,15,834.5,114.0,2.95,36.5,786.5,900.36,637.81
2016,8,11,10,30,844.0,116.0,2.9,37.0,823.0,923.31,649.42
2016,8,11,10,45,849.5,118.0,2.85,37.5,852.0,939.7,656.85
2016,8,11,11,0,855.0,120.0,2.8,38.0,881.0,953.13,662.5
2016,8,11,11,15,860.0,121.5,2.85,38.0,903.0,962.51,667.89
2016,8,11,11,30,865.0,123.0,2.9,38.0,925.0,968.77,671.49
2016,8,11,11,45,860.0,129.0,2.95,38.5,937.5,966.69,668.66
2016,8,11,12,0,855.0,135.0,3.0,39.0,950.0,961.41,664.03
2016,8,11,12,15,856.0,135.5,3.1,39.0,956.0,953.4,659.59
2016,8,11,12,30,857.0,136.0,3.2,39.0,962.0,942.38,653.36
2016,8,11,12,45,851.0,140.0,3.3,39.5,958.5,925.3,642.04
2016,8,11,13,0,845.0,144.0,3.4,40.0,955.0,905.56,629.13
2016,8,11,13,15,624.0,276.5,3.5,40.0,871.5,819.66,573.55
2016,8,11,13,30,403.0,409.0,3.6,40.0,788.0,737.17,514.32
2016,8,11,13,45,611.0,278.5,3.7,40.0,841.0,769.57,542.6
2016,8,11,14,0,819.0,148.0,3.8,40.0,894.0,790.34,559.65
2016,8,11,14,15,812.0,146.5,3.85,39.5,868.0,753.18,537.05
2016,8,11,14,30,805.0,145.0,3.9,39.0,842.0,714.4,513.4
2016,8,11,14,45,793.0,144.5,3.95,39.0,808.5,671.73,484.24
2016,8,11,15,0,781.0,144.0,4.0,39.0,775.0,628.23,453.84
2016,8,11,15,15,584.0,226.0,4.0,38.5,684.5,547.18,395.09
2016,8,11,15,30,387.0,308.0,4.0,38.0,594.0,487.06,350.76
2016,8,11,15,45,404.0,280.5,4.0,38.0,562.5,449.98,324.21
2016,8,11,16,0,421.0,253.0,4.0,38.0,531.0,406.98,292.62
2016,8,11,16,15,552.0,186.5,3.95,37.5,520.5,376.62,268.77
2016,8,11,16,30,683.0,120.0,3.9,37.0,510.0,330.99,231.14
2016,8,11,16,45,660.5,112.5,3.85,37.0,459.0,279.83,189.55
2016,8,11,17,0,638.0,105.0,3.8,37.0,408.0,230.73,149.46
2016,8,11,17,15,600.0,98.5,3.65,36.5,354.5,182.03,111.34
2016,8,11,17,30,562.0,92.0,3.5,36.0,301.0,137.48,78.65
2016,8,11,17,45,511.5,82.5,3.4,36.0,249.0,93.81,51.27
2016,8,11,18,0,461.0,73.0,3.3,36.0,197.0,55.95,35.3
2016,8,11,18,15,383.0,62.0,2.95,35.5,148.0,45.27,31.52
2016,8,11,18,30,305.0,51.0,2.6,35.0,99.0,38.42,25.52
2016,8,11,18,45,194.5,34.5,2.3,34.5,61.0,26.59,14.91
2016,8,11,19,0,84.0,18.0,2.0,34.0,23.0,14.1,0.0
2016,8,11,19,15,42.0,9.0,2.05,33.5,11.5,8.85,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,26.5,26.0,46.42,0.0
2016,8,12,6,30,130.0,39.0,3.2,27.0,52.0,101.81,69.19
2016,8,12,6,45,232.0,54.5,3.35,27.5,96.5,171.42,127.8
2016,8,12,7,0,334.0,70.0,3.5,28.0,141.0,245.91,189.26
2016,8,12,7,15,401.5,81.5,3.55,28.5,191.5,308.35,240.62
2016,8,12,7,30,469.0,93.0,3.6,29.0,242.0,376.97,295.31
2016,8,12,7,45,527.0,99.0,3.65,30.0,297.0,442.74,345.49
2016,8,12,8,0,585.0,105.0,3.7,31.0,352.0,509.9,395.0
2016,8,12,8,15,619.0,111.0,3.65,31.5,405.0,564.15,433.87
2016,8,12,8,30,653.0,117.0,3.6,32.0,458.0,619.57,472.45
2016,8,12,8,45,682.5,120.0,3.6,33.0,509.5,668.97,504.33
2016,8,12,9,0,712.0,123.0,3.6,34.0,561.0,718.51,534.82
2016,8,12,9,15,730.5,127.0,3.4,34.5,607.5,759.87,559.31
2016,8,12,9,30,749.0,131.0,3.2,35.0,654.0,797.29,580.59
2016,8,12,9,45,762.5,134.5,3.05,36.0,696.0,831.1,598.03
2016,8,12,10,0,776.0,138.0,2.9,37.0,738.0,862.95,613.76
2016,8,12,10,15,786.5,140.5,2.7,37.5,774.0,888.77,626.21
2016,8,12,10,30,797.0,143.0,2.5,38.0,810.0,912.14,636.84
2016,8,12,10,45,802.0,146.5,2.35,38.5,838.5,928.7,643.41
2016,8,12,11,0,807.0,150.0,2.2,39.0,867.0,942.38,648.15
2016,8,12,11,15,812.5,151.5,2.15,39.0,889.0,951.49,652.41
2016,8,12,11,30,818.0,153.0,2.1,39.0,911.0,957.6,654.97
2016,8,12,11,45,795.0,172.5,2.05,39.5,919.0,951.37,648.8
2016,8,12,12,0,772.0,192.0,2.0,40.0,927.0,941.85,640.89
2016,8,12,12,15,773.5,192.5,2.05,40.0,933.0,934.09,636.56
2016,8,12,12,30,775.0,193.0,2.1,40.0,939.0,923.55,630.59
2016,8,12,12,45,769.0,196.5,2.15,40.0,935.5,906.27,620.58
2016,8,12,13,0,763.0,200.0,2.2,40.0,932.0,886.61,609.17
2016,8,12,13,15,760.0,199.0,2.2,40.0,921.5,863.07,594.98
2016,8,12,13,30,757.0,198.0,2.2,40.0,911.0,837.36,579.44
2016,8,12,13,45,749.0,198.5,2.25,40.0,892.0,806.85,561.22
2016,8,12,14,0,741.0,199.0,2.3,40.0,873.0,774.29,541.57
2016,8,12,14,15,428.5,311.5,2.25,40.0,699.0,614.62,431.35
2016,8,12,14,30,116.0,424.0,2.2,40.0,525.0,478.13,333.79
2016,8,12,14,45,393.5,315.5,2.2,40.0,637.0,554.72,392.09
2016,8,12,15,0,671.0,207.0,2.2,40.0,749.0,611.95,433.82
2016,8,12,15,15,656.5,202.5,2.15,39.5,710.0,567.0,402.84
2016,8,12,15,30,642.0,198.0,2.1,39.0,671.0,522.23,371.81
2016,8,12,15,45,474.5,240.5,2.1,39.0,578.0,444.78,316.28
2016,8,12,16,0,307.0,283.0,2.1,39.0,485.0,384.98,273.41
2016,8,12,16,15,433.0,226.5,2.05,38.5,486.5,363.2,256.7
2016,8,12,16,30,559.0,170.0,2.0,38.0,488.0,331.84,230.61
2016,8,12,16,45,526.5,161.0,1.95,38.0,437.0,282.83,192.54
2016,8,12,17,0,494.0,152.0,1.9,38.0,386.0,237.03,156.95
2016,8,12,17,15,451.5,141.0,1.8,37.5,334.0,191.2,122.73
2016,8,12,17,30,409.0,130.0,1.7,37.0,282.0,149.97,93.65
2016,8,12,17,45,355.5,115.0,1.6,37.0,231.0,109.49,68.27
2016,8,12,18,0,302.0,100.0,1.5,37.0,180.0,79.27,59.04
2016,8,12,18,15,231.5,81.0,1.35,36.0,133.5,63.64,46.31
2016,8,12,18,30,161.0,62.0,1.2,35.0,87.0,49.59,34.44
2016,8,12,18,45,80.5,39.0,1.05,34.5,51.5,33.42,19.95
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,15.3,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,7.86,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,5.0,1.45,26.0,5.0,4.82,0.0
2016,8,13,6,30,0.0,10.0,1.4,26.0,10.0,9.64,1.65
2016,8,13,6,45,0.0,22.0,1.35,26.0,22.0,21.22,11.4
2016,8,13,7,0,0.0,34.0,1.3,26.0,34.0,32.82,21.1
2016,8,13,7,15,0.0,47.5,1.3,26.0,47.5,45.88,31.91
2016,8,13,7,30,0.0,61.0,1.3,26.0,61.0,58.95,42.56
2016,8,13,7,45,5.0,102.5,1.3,26.5,104.5,104.58,79.11
2016,8,13,8,0,10.0,144.0,1.3,27.0,148.0,151.28,115.54
2016,8,13,8,15,54.0,183.5,1.25,27.0,211.0,230.25,177.16
2016,8,13,8,30,98.0,223.0,1.2,27.0,274.0,306.53,234.88
2016,8,13,8,45,79.5,241.5,1.15,27.5,285.5,314.09,238.24
2016,8,13,9,0,61.0,260.0,1.1,28.0,297.0,320.12,240.69
2016,8,13,9,15,139.0,291.0,1.05,28.0,385.5,427.32,319.48
2016,8,13,9,30,217.0,322.0,1.0,28.0,474.0,529.84,391.49
2016,8,13,9,45,160.0,343.0,0.95,28.0,459.0,505.43,370.72
2016,8,13,10,0,103.0,364.0,0.9,28.0,444.0,468.79,342.58
2016,8,13,10,15,64.0,340.0,0.9,28.0,390.5,406.74,297.81
2016,8,13,10,30,25.0,316.0,0.9,28.0,337.0,344.09,252.03
2016,8,13,10,45,143.0,374.0,0.95,28.5,500.5,523.64,380.83
2016,8,13,11,0,261.0,432.0,1.0,29.0,664.0,703.56,500.58
2016,8,13,11,15,233.0,449.0,1.05,29.0,660.0,685.21,485.85
2016,8,13,11,30,205.0,466.0,1.1,29.0,656.0,672.75,476.88
2016,8,13,11,45,159.0,471.5,1.15,29.5,620.5,630.17,446.78
2016,8,13,12,0,113.0,477.0,1.2,30.0,585.0,582.53,413.38
2016,8,13,12,15,178.0,480.0,1.2,30.0,651.0,647.37,458.46
2016,8,13,12,30,243.0,483.0,1.2,30.0,717.0,705.31,497.29
2016,8,13,12,45,159.5,472.5,1.25,30.0,626.0,610.55,432.86
2016,8,13,13,0,76.0,462.0,1.3,30.0,535.0,517.16,368.89
2016,8,13,13,15,46.0,381.0,1.3,30.0,425.5,408.81,294.82
2016,8,13,13,30,16.0,300.0,1.3,30.0,316.0,303.09,220.19
2016,8,13,13,45,43.0,363.5,1.3,30.0,404.0,383.46,278.57
2016,8,13,14,0,70.0,427.0,1.3,30.0,492.0,460.72,332.52
2016,8,13,14,15,78.0,419.0,1.3,29.5,488.5,454.43,328.81
2016,8,13,14,30,86.0,411.0,1.3,29.0,485.0,447.37,325.09
2016,8,13,14,45,128.0,401.5,1.3,29.0,507.0,457.8,333.64
2016,8,13,15,0,170.0,392.0,1.3,29.0,529.0,467.18,341.06
2016,8,13,15,15,179.5,370.0,1.3,28.5,508.0,442.62,324.76
2016,8,13,15,30,189.0,348.0,1.3,28.0,487.0,417.04,307.58
2016,8,13,15,45,94.5,246.5,1.3,28.0,316.0,271.19,201.83
2016,8,13,16,0,0.0,145.0,1.3,28.0,145.0,138.98,102.94
2016,8,13,16,15,13.0,178.0,1.3,28.0,185.5,173.85,130.23
2016,8,13,16,30,26.0,211.0,1.3,28.0,226.0,205.77,154.55
2016,8,13,16,45,60.0,203.5,1.3,28.0,233.0,200.42,149.83
2016,8,13,17,0,94.0,196.0,1.3,28.0,240.0,195.55,145.04
2016,8,13,17,15,87.5,171.0,1.25,27.5,208.0,166.01,122.73
2016,8,13,17,30,81.0,146.0,1.2,27.0,176.0,137.39,101.21
2016,8,13,17,45,70.0,122.0,1.15,27.0,144.5,110.22,81.08
2016,8,13,18,0,59.0,98.0,1.1,27.0,113.0,84.56,66.06
2016,8,13,18,15,40.5,75.0,1.05,26.5,84.0,65.68,49.97
2016,8,13,18,30,22.0,52.0,1.0,26.0,55.0,46.59,33.35
2016,8,13,18,45,11.0,31.5,1.0,26.0,33.0,28.96,17.08
2016,8,13,19,0,0.0,11.0,1.0,26.0,11.0,10.61,0.0
2016,8,13,19,15,0.0,5.5,0.95,26.0,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,7.5,4.6,24.0,7.5,7.23,0.0
2016,8,14,6,30,0.0,15.0,4.7,24.0,15.0,14.47,5.31
2016,8,14,6,45,0.0,30.0,4.85,24.5,30.0,28.96,17.67
2016,8,14,7,0,0.0,45.0,5.0,25.0,45.0,43.47,29.82
2016,8,14,7,15,0.0,61.5,5.15,25.0,61.5,60.07,43.61
2016,8,14,7,30,0.0,78.0,5.3,25.0,78.0,76.63,57.15
2016,8,14,7,45,70.0,125.5,5.45,25.5,155.0,173.79,136.56
2016,8,14,8,0,140.0,173.0,5.6,26.0,232.0,281.7,222.58
2016,8,14,8,15,130.5,198.5,5.75,26.0,259.5,307.75,242.05
2016,8,14,8,30,121.0,224.0,5.9,26.0,287.0,332.49,260.27
2016,8,14,8,45,125.0,249.5,6.05,26.5,320.5,366.22,284.94
2016,8,14,9,0,129.0,275.0,6.2,27.0,354.0,399.69,309.02
2016,8,14,9,15,91.5,286.0,6.15,27.0,344.5,373.57,287.2
2016,8,14,9,30,54.0,297.0,6.1,27.0,335.0,353.76,270.16
2016,8,14,9,45,182.0,322.0,6.1,27.0,461.0,501.77,384.29
2016,8,14,10,0,310.0,347.0,6.1,27.0,587.0,655.03,498.34
2016,8,14,10,15,155.0,192.0,5.95,27.0,312.0,349.22,269.33
2016,8,14,10,30,0.0,37.0,5.8,27.0,37.0,35.82,22.58
2016,8,14,10,45,37.5,227.5,5.7,27.0,261.0,263.75,200.04
2016,8,14,11,0,75.0,418.0,5.6,27.0,485.0,495.39,371.46
2016,8,14,11,15,129.0,442.5,5.45,27.0,561.0,577.8,431.26
2016,8,14,11,30,183.0,467.0,5.3,27.0,637.0,652.18,484.63
2016,8,14,11,45,104.5,416.5,5.15,27.0,514.0,521.67,388.62
2016,8,14,12,0,26.0,366.0,5.0,27.0,391.0,387.57,288.57
2016,8,14,12,15,71.5,425.0,4.8,27.0,493.5,487.42,362.53
2016,8,14,12,30,117.0,484.0,4.6,27.0,596.0,587.95,434.31
2016,8,14,12,45,115.0,482.0,4.45,27.0,592.5,578.53,426.71
2016,8,14,13,0,113.0,480.0,4.3,27.0,589.0,567.62,418.76
2016,8,14,13,15,89.5,460.5,4.1,27.0,545.5,522.94,386.26
2016,8,14,13,30,66.0,441.0,3.9,27.0,502.0,479.5,354.62
2016,8,14,13,45,46.0,394.5,3.7,27.0,437.0,414.99,307.91
2016,8,14,14,0,26.0,348.0,3.5,27.0,372.0,352.26,262.01
2016,8,14,14,15,100.5,387.5,3.35,27.0,475.0,440.12,328.18
2016,8,14,14,30,175.0,427.0,3.2,27.0,578.0,522.11,387.88
2016,8,14,14,45,132.0,402.0,3.1,27.0,513.5,460.5,342.7
2016,8,14,15,0,89.0,377.0,3.0,27.0,449.0,406.1,302.97
2016,8,14,15,15,59.0,330.5,3.0,27.0,377.5,340.97,255.46
2016,8,14,15,30,29.0,284.0,3.0,27.0,306.0,278.96,209.65
2016,8,14,15,45,16.5,231.5,3.0,27.0,244.0,227.2,171.14
2016,8,14,16,0,4.0,179.0,3.0,27.0,182.0,172.14,129.53
2016,8,14,16,15,6.0,180.5,3.0,26.5,184.5,173.36,131.2
2016,8,14,16,30,8.0,182.0,3.0,26.0,187.0,174.05,132.37
2016,8,14,16,45,26.0,182.5,3.0,26.0,195.0,173.33,131.74
2016,8,14,17,0,44.0,183.0,3.0,26.0,203.0,173.67,131.66
2016,8,14,17,15,39.0,159.5,2.95,25.5,176.0,148.54,112.49
2016,8,14,17,30,34.0,136.0,2.9,25.0,149.0,124.15,93.81
2016,8,14,17,45,25.5,113.5,2.85,25.0,122.0,101.09,76.07
2016,8,14,18,0,17.0,91.0,2.8,25.0,95.0,82.66,65.11
2016,8,14,18,15,8.5,68.5,2.6,24.5,70.5,62.95,48.09
2016,8,14,18,30,0.0,46.0,2.4,24.0,46.0,43.02,30.6
2016,8,14,18,45,0.0,27.0,2.25,23.5,27.0,25.73,14.46
2016,8,14,19,0,0.0,8.0,2.1,23.0,8.0,7.86,0.0
2016,8,14,19,15,0.0,4.0,2.0,23.0,4.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,13.5,2.45,22.0,13.5,13.27,0.0
2016,8,15,6,30,0.0,27.0,2.5,22.0,27.0,26.85,14.71
2016,8,15,6,45,9.0,48.5,2.6,22.0,50.5,53.46,37.64
2016,8,15,7,0,18.0,70.0,2.7,22.0,74.0,84.03,63.42
2016,8,15,7,15,29.0,93.0,2.75,22.0,101.5,114.81,89.2
2016,8,15,7,30,40.0,116.0,2.8,22.0,129.0,146.25,115.13
2016,8,15,7,45,20.0,101.5,2.85,22.5,108.0,116.6,90.52
2016,8,15,8,0,0.0,87.0,2.9,23.0,87.0,84.64,63.78
2016,8,15,8,15,0.0,67.0,2.9,23.0,67.0,64.77,47.44
2016,8,15,8,30,0.0,47.0,2.9,23.0,47.0,45.42,31.53
2016,8,15,8,45,0.0,41.0,2.95,23.0,41.0,39.62,26.7
2016,8,15,9,0,0.0,35.0,3.0,23.0,35.0,33.83,21.9
2016,8,15,9,15,2.0,107.5,2.9,23.0,109.0,106.01,79.83
2016,8,15,9,30,4.0,180.0,2.8,23.0,183.0,180.37,138.0
2016,8,15,9,45,9.5,218.0,2.75,23.5,225.5,223.45,170.65
2016,8,15,10,0,15.0,256.0,2.7,24.0,268.0,266.72,202.89
2016,8,15,10,15,18.0,278.5,2.6,24.0,293.5,291.97,221.38
2016,8,15,10,30,21.0,301.0,2.5,24.0,319.0,317.16,239.7
2016,8,15,10,45,15.5,261.5,2.45,24.5,275.5,271.72,204.75
2016,8,15,11,0,10.0,222.0,2.4,25.0,232.0,226.82,170.33
2016,8,15,11,15,9.0,207.0,2.3,25.0,216.0,210.82,158.11
2016,8,15,11,30,8.0,192.0,2.2,25.0,200.0,194.91,145.9
2016,8,15,11,45,4.0,160.5,2.15,25.0,164.5,160.03,119.11
2016,8,15,12,0,0.0,129.0,2.1,25.0,129.0,125.35,92.34
2016,8,15,12,15,6.0,182.0,2.05,25.0,188.0,182.63,136.41
2016,8,15,12,30,12.0,235.0,2.0,25.0,247.0,239.59,179.33
2016,8,15,12,45,6.0,183.5,2.0,25.0,189.5,183.57,136.79
2016,8,15,13,0,0.0,132.0,2.0,25.0,132.0,128.0,94.29
2016,8,15,13,15,9.0,223.5,1.95,25.0,232.5,224.17,167.85
2016,8,15,13,30,18.0,315.0,1.9,25.0,333.0,319.05,238.16
2016,8,15,13,45,15.5,288.0,1.9,25.0,303.5,290.03,216.53
2016,8,15,14,0,13.0,261.0,1.9,25.0,274.0,261.3,195.48
2016,8,15,14,15,15.0,275.0,1.9,25.0,289.0,275.08,206.05
2016,8,15,14,30,17.0,289.0,1.9,25.0,304.0,288.45,216.19
2016,8,15,14,45,19.0,290.0,1.9,25.0,306.5,289.25,217.06
2016,8,15,15,0,21.0,291.0,1.9,25.0,309.0,289.71,217.75
2016,8,15,15,15,16.5,261.5,1.9,24.5,275.5,258.01,194.77
2016,8,15,15,30,12.0,232.0,1.9,24.0,242.0,226.84,171.99
2016,8,15,15,45,8.0,206.0,1.95,24.0,212.5,199.68,151.69
2016,8,15,16,0,4.0,180.0,2.0,24.0,183.0,173.02,131.56
2016,8,15,16,15,18.5,198.0,1.95,24.0,209.0,193.82,148.02
2016,8,15,16,30,33.0,216.0,1.9,24.0,235.0,207.14,158.34
2016,8,15,16,45,16.5,147.5,1.9,24.0,157.0,144.0,109.64
2016,8,15,17,0,0.0,79.0,1.9,24.0,79.0,76.4,56.58
2016,8,15,17,15,0.0,68.0,1.85,23.5,68.0,65.73,48.32
2016,8,15,17,30,0.0,57.0,1.8,23.0,57.0,55.08,39.86
2016,8,15,17,45,0.0,46.5,1.75,23.0,46.5,44.91,31.56
2016,8,15,18,0,0.0,36.0,1.7,23.0,36.0,34.75,24.52
2016,8,15,18,15,0.0,26.5,1.65,23.0,26.5,25.57,16.41
2016,8,15,18,30,0.0,17.0,1.6,23.0,17.0,16.39,8.24
2016,8,15,18,45,0.0,10.0,1.55,23.0,10.0,9.64,1.78
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.95,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,16,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,16,6,45,0.0,1.0,2.65,21.5,1.0,0.96,0.0
2016,8,16,7,0,0.0,2.0,2.7,22.0,2.0,1.93,0.0
2016,8,16,7,15,0.0,3.0,2.75,22.0,3.0,2.89,0.0
2016,8,16,7,30,0.0,4.0,2.8,22.0,4.0,3.86,0.0
2016,8,16,7,45,0.0,35.0,2.85,22.5,35.0,33.79,22.4
2016,8,16,8,0,0.0,66.0,2.9,23.0,66.0,63.79,46.87
2016,8,16,8,15,0.0,85.5,2.85,23.0,85.5,82.82,62.12
2016,8,16,8,30,0.0,105.0,2.8,23.0,105.0,102.29,77.54
2016,8,16,8,45,0.5,133.5,2.8,23.5,134.0,131.3,100.19
2016,8,16,9,0,1.0,162.0,2.8,24.0,163.0,160.37,122.48
2016,8,16,9,15,29.5,230.5,2.7,24.0,251.5,261.51,201.25
2016,8,16,9,30,58.0,299.0,2.6,24.0,340.0,359.33,274.92
2016,8,16,9,45,73.0,327.5,2.55,24.5,382.5,402.72,305.74
2016,8,16,10,0,88.0,356.0,2.5,25.0,425.0,446.34,336.37
2016,8,16,10,15,101.5,379.5,2.35,25.0,462.0,483.27,362.09
2016,8,16,10,30,115.0,403.0,2.2,25.0,499.0,528.32,393.09
2016,8,16,10,45,181.0,417.5,2.1,25.5,574.5,604.79,446.63
2016,8,16,11,0,247.0,432.0,2.0,26.0,650.0,688.98,503.41
2016,8,16,11,15,162.5,436.5,1.9,26.0,582.0,603.4,440.91
2016,8,16,11,30,78.0,441.0,1.8,26.0,514.0,517.62,378.5
2016,8,16,11,45,87.5,439.5,1.7,26.5,522.0,522.68,381.55
2016,8,16,12,0,97.0,438.0,1.6,27.0,530.0,527.39,383.76
2016,8,16,12,15,88.0,451.0,1.55,27.0,535.0,528.56,383.69
2016,8,16,12,30,79.0,464.0,1.5,27.0,540.0,529.36,383.45
2016,8,16,12,45,47.5,377.5,1.5,27.0,423.0,412.14,301.37
2016,8,16,13,0,16.0,291.0,1.5,27.0,306.0,296.23,218.16
2016,8,16,13,15,26.0,341.5,1.55,27.0,365.5,353.05,260.12
2016,8,16,13,30,36.0,392.0,1.6,27.0,425.0,407.28,298.88
2016,8,16,13,45,111.0,422.5,1.7,27.0,523.0,493.07,361.63
2016,8,16,14,0,186.0,453.0,1.8,27.0,621.0,572.98,418.68
2016,8,16,14,15,98.5,345.5,1.85,27.0,434.5,399.48,295.51
2016,8,16,14,30,11.0,238.0,1.9,27.0,248.0,236.13,175.31
2016,8,16,14,45,72.0,312.0,2.0,27.0,370.5,341.55,255.31
2016,8,16,15,0,133.0,386.0,2.1,27.0,493.0,437.15,325.09
2016,8,16,15,15,178.0,363.0,2.2,26.5,497.5,433.81,323.92
2016,8,16,15,30,223.0,340.0,2.3,26.0,502.0,426.18,319.64
2016,8,16,15,45,124.5,292.0,2.4,26.0,381.5,323.78,244.02
2016,8,16,16,0,26.0,244.0,2.5,26.0,261.0,240.31,181.82
2016,8,16,16,15,22.5,222.5,2.5,25.5,236.5,217.04,165.03
2016,8,16,16,30,19.0,201.0,2.5,25.0,212.0,194.21,148.2
2016,8,16,16,45,10.5,173.5,2.55,25.0,179.5,165.24,126.24
2016,8,16,17,0,2.0,146.0,2.6,25.0,147.0,137.35,104.98
2016,8,16,17,15,1.0,126.5,2.45,24.5,127.0,118.69,90.72
2016,8,16,17,30,0.0,107.0,2.3,24.0,107.0,100.22,76.34
2016,8,16,17,45,0.0,87.5,2.2,24.0,87.5,82.03,61.7
2016,8,16,18,0,0.0,68.0,2.1,24.0,68.0,64.06,49.49
2016,8,16,18,15,0.0,50.0,1.95,24.0,50.0,47.63,35.12
2016,8,16,18,30,0.0,32.0,1.8,24.0,32.0,30.9,20.33
2016,8,16,18,45,0.0,18.5,1.7,24.0,18.5,17.85,7.76
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,4.91,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.5,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,10.5,2.3,23.0,10.5,10.32,0.0
2016,8,17,6,30,0.0,21.0,2.4,23.0,21.0,20.27,9.43
2016,8,17,6,45,0.0,41.0,2.5,23.5,41.0,40.95,27.35
2016,8,17,7,0,0.0,61.0,2.6,24.0,61.0,61.6,44.67
2016,8,17,7,15,2.5,83.0,2.7,24.0,84.0,85.42,64.44
2016,8,17,7,30,5.0,105.0,2.8,24.0,107.0,109.2,83.86
2016,8,17,7,45,34.0,135.0,2.95,24.5,149.0,163.73,127.87
2016,8,17,8,0,63.0,165.0,3.1,25.0,191.0,215.58,168.89
2016,8,17,8,15,70.5,190.5,3.15,25.0,223.5,249.66,195.12
2016,8,17,8,30,78.0,216.0,3.2,25.0,256.0,284.0,221.18
2016,8,17,8,45,87.5,242.5,3.25,25.5,292.0,321.21,248.61
2016,8,17,9,0,97.0,269.0,3.3,26.0,328.0,358.68,275.75
2016,8,17,9,15,136.0,295.5,3.3,26.0,386.0,429.39,328.47
2016,8,17,9,30,175.0,322.0,3.3,26.0,444.0,493.14,375.05
2016,8,17,9,45,155.5,344.5,3.3,26.5,458.0,502.45,379.11
2016,8,17,10,0,136.0,367.0,3.3,27.0,472.0,510.08,382.18
2016,8,17,10,15,189.0,383.0,3.3,27.0,536.5,575.86,429.86
2016,8,17,10,30,242.0,399.0,3.3,27.0,601.0,642.65,477.14
2016,8,17,10,45,173.0,414.5,3.3,27.5,562.0,593.79,438.76
2016,8,17,11,0,104.0,430.0,3.3,28.0,523.0,535.3,394.15
2016,8,17,11,15,132.5,447.5,3.3,28.0,568.0,585.66,430.06
2016,8,17,11,30,161.0,465.0,3.3,28.0,613.0,628.01,459.55
2016,8,17,11,45,136.5,468.5,3.3,28.5,595.5,604.35,440.91
2016,8,17,12,0,112.0,472.0,3.3,29.0,578.0,575.66,419.25
2016,8,17,12,15,132.0,479.5,3.3,29.0,605.0,602.02,438.01
2016,8,17,12,30,152.0,487.0,3.3,29.0,632.0,622.6,452.49
2016,8,17,12,45,139.0,484.0,3.3,29.0,616.5,601.52,437.43
2016,8,17,13,0,126.0,481.0,3.3,29.0,601.0,580.49,422.62
2016,8,17,13,15,69.0,360.0,3.25,29.0,425.5,408.11,300.49
2016,8,17,13,30,12.0,239.0,3.2,29.0,250.0,240.99,177.76
2016,8,17,13,45,6.0,160.5,3.2,29.0,166.0,160.06,117.54
2016,8,17,14,0,0.0,82.0,3.2,29.0,82.0,79.48,56.08
2016,8,17,14,15,5.0,149.5,3.15,29.0,154.0,148.1,108.9
2016,8,17,14,30,10.0,217.0,3.1,29.0,226.0,215.52,159.89
2016,8,17,14,45,43.0,291.5,3.1,29.0,326.5,303.32,225.88
2016,8,17,15,0,76.0,366.0,3.1,29.0,427.0,387.22,287.53
2016,8,17,15,15,38.0,216.5,3.05,28.5,247.0,225.77,168.63
2016,8,17,15,30,0.0,67.0,3.0,28.0,67.0,64.85,45.46
2016,8,17,15,45,0.0,96.0,2.95,28.0,96.0,92.91,67.69
2016,8,17,16,0,0.0,125.0,2.9,28.0,125.0,120.23,89.18
2016,8,17,16,15,0.0,96.5,2.8,27.5,96.5,93.29,68.5
2016,8,17,16,30,0.0,68.0,2.7,27.0,68.0,65.76,47.08
2016,8,17,16,45,0.0,39.0,2.65,27.0,39.0,37.68,24.78
2016,8,17,17,0,0.0,10.0,2.6,27.0,10.0,9.65,2.19
2016,8,17,17,15,0.0,8.5,2.45,26.5,8.5,8.2,1.05
2016,8,17,17,30,0.0,7.0,2.3,26.0,7.0,6.75,0.0
2016,8,17,17,45,0.0,5.5,2.15,26.0,5.5,5.3,0.0
2016,8,17,18,0,0.0,4.0,2.0,26.0,4.0,3.85,0.0
2016,8,17,18,15,0.0,3.0,1.9,25.5,3.0,2.89,0.0
2016,8,17,18,30,0.0,2.0,1.8,25.0,2.0,1.93,0.0
2016,8,17,18,45,0.0,1.0,1.75,24.5,1.0,0.96,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,7.0,1.3,23.0,7.0,6.88,0.0
2016,8,18,6,30,0.0,14.0,1.4,23.0,14.0,13.5,4.31
2016,8,18,6,45,0.0,27.5,1.55,23.0,27.5,26.55,15.81
2016,8,18,7,0,0.0,41.0,1.7,23.0,41.0,39.6,26.9
2016,8,18,7,15,0.0,56.5,1.75,23.0,56.5,54.86,39.69
2016,8,18,7,30,0.0,72.0,1.8,23.0,72.0,70.38,52.48
2016,8,18,7,45,12.0,111.5,1.9,23.5,116.5,118.65,91.66
2016,8,18,8,0,24.0,151.0,2.0,24.0,161.0,168.12,130.9
2016,8,18,8,15,24.5,170.5,2.05,24.0,182.0,188.64,146.57
2016,8,18,8,30,25.0,190.0,2.1,24.0,203.0,209.14,162.06
2016,8,18,8,45,197.5,214.5,2.2,24.5,333.0,380.97,297.42
2016,8,18,9,0,370.0,239.0,2.3,25.0,463.0,558.15,429.46
2016,8,18,9,15,271.0,280.5,2.3,25.0,452.0,532.47,405.9
2016,8,18,9,30,172.0,322.0,2.3,25.0,441.0,490.4,371.64
2016,8,18,9,45,139.5,341.5,2.3,25.5,442.5,484.97,365.23
2016,8,18,10,0,107.0,361.0,2.3,26.0,444.0,468.67,350.94
2016,8,18,10,15,115.0,382.0,2.25,26.0,474.5,506.6,377.31
2016,8,18,10,30,123.0,403.0,2.2,26.0,505.0,535.46,396.77
2016,8,18,10,45,151.0,421.0,2.15,26.5,551.0,579.56,426.59
2016,8,18,11,0,179.0,439.0,2.1,27.0,597.0,623.41,455.58
2016,8,18,11,15,168.0,451.5,2.05,27.0,602.5,623.59,454.18
2016,8,18,11,30,157.0,464.0,2.0,27.0,608.0,622.84,452.52
2016,8,18,11,45,130.5,466.5,1.95,27.0,588.0,596.3,432.97
2016,8,18,12,0,104.0,469.0,1.9,27.0,568.0,564.79,410.24
2016,8,18,12,15,159.0,476.0,1.85,27.0,628.0,623.66,451.94
2016,8,18,12,30,214.0,483.0,1.8,27.0,688.0,675.85,487.81
2016,8,18,12,45,203.0,483.0,1.8,27.0,677.0,658.51,475.36
2016,8,18,13,0,192.0,483.0,1.8,27.0,666.0,640.86,463.27
2016,8,18,13,15,242.5,467.0,1.75,27.0,695.0,661.21,478.43
2016,8,18,13,30,293.0,451.0,1.7,27.0,724.0,677.9,490.66
2016,8,18,13,45,191.5,443.0,1.7,27.0,620.0,576.67,419.62
2016,8,18,14,0,90.0,435.0,1.7,27.0,516.0,482.48,352.61
2016,8,18,14,15,183.5,420.5,1.7,27.0,579.0,530.36,389.3
2016,8,18,14,30,277.0,406.0,1.7,27.0,642.0,569.81,418.43
2016,8,18,14,45,367.5,354.5,1.75,27.0,654.5,568.71,419.63
2016,8,18,15,0,458.0,303.0,1.8,27.0,667.0,556.76,412.93
2016,8,18,15,15,392.5,309.0,1.85,27.0,609.5,504.03,374.5
2016,8,18,15,30,327.0,315.0,1.9,27.0,552.0,453.38,337.48
2016,8,18,15,45,163.5,198.0,1.95,27.0,316.5,255.25,191.91
2016,8,18,16,0,0.0,81.0,2.0,27.0,81.0,78.38,56.52
2016,8,18,16,15,62.5,161.5,2.0,26.5,196.5,173.82,131.01
2016,8,18,16,30,125.0,242.0,2.0,26.0,312.0,252.42,190.07
2016,8,18,16,45,62.5,136.5,2.05,26.0,171.5,143.0,106.66
2016,8,18,17,0,0.0,31.0,2.1,26.0,31.0,29.93,18.7
2016,8,18,17,15,0.0,27.0,2.0,25.5,27.0,26.06,15.72
2016,8,18,17,30,0.0,23.0,1.9,25.0,23.0,22.19,12.64
2016,8,18,17,45,0.0,18.5,1.85,25.0,18.5,17.84,9.07
2016,8,18,18,0,0.0,14.0,1.8,25.0,14.0,13.5,5.99
2016,8,18,18,15,0.0,10.0,1.85,24.5,10.0,9.64,2.6
2016,8,18,18,30,0.0,6.0,1.9,24.0,6.0,5.78,0.0
2016,8,18,18,45,0.0,3.5,1.95,24.0,3.5,3.37,0.0
2016,8,18,19,0,0.0,1.0,2.0,24.0,1.0,0.98,0.0
2016,8,18,19,15,0.0,0.5,2.1,23.5,0.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.0,16.5,2.0,23.0,21.0,30.23,0.0
2016,8,19,6,30,98.0,33.0,2.2,23.0,42.0,82.8,52.88
2016,8,19,6,45,202.5,50.0,2.4,23.5,85.0,152.78,114.17
2016,8,19,7,0,307.0,67.0,2.6,24.0,128.0,227.59,176.67
2016,8,19,7,15,378.5,79.0,2.8,24.5,178.5,290.56,229.34
2016,8,19,7,30,450.0,91.0,3.0,25.0,229.0,360.2,285.93
2016,8,19,7,45,513.5,96.5,3.2,25.5,284.0,427.09,338.86
2016,8,19,8,0,577.0,102.0,3.4,26.0,339.0,496.12,391.96
2016,8,19,8,15,288.5,111.0,3.5,26.0,229.5,330.53,261.95
2016,8,19,8,30,0.0,120.0,3.6,26.0,120.0,117.61,88.56
2016,8,19,8,45,361.0,117.5,3.7,26.5,335.5,412.48,326.43
2016,8,19,9,0,722.0,115.0,3.8,27.0,551.0,710.97,547.34
2016,8,19,9,15,740.5,119.0,3.8,27.0,598.0,749.96,571.55
2016,8,19,9,30,759.0,123.0,3.8,27.0,645.0,790.31,598.01
2016,8,19,9,45,782.0,121.0,3.8,27.5,689.0,826.5,620.1
2016,8,19,10,0,805.0,119.0,3.8,28.0,733.0,861.13,640.89
2016,8,19,10,15,437.0,250.0,3.75,28.0,585.5,677.65,508.15
2016,8,19,10,30,69.0,381.0,3.7,28.0,438.0,453.42,336.45
2016,8,19,10,45,156.5,405.5,3.7,28.5,542.0,568.2,420.65
2016,8,19,11,0,244.0,430.0,3.7,29.0,646.0,682.79,500.63
2016,8,19,11,15,251.0,441.0,3.65,29.0,667.5,698.45,510.1
2016,8,19,11,30,258.0,452.0,3.6,29.0,689.0,712.93,519.32
2016,8,19,11,45,351.0,427.0,3.6,29.5,754.5,771.92,560.72
2016,8,19,12,0,444.0,402.0,3.6,30.0,820.0,832.78,602.18
2016,8,19,12,15,304.5,444.0,3.55,30.0,731.5,731.76,529.63
2016,8,19,12,30,165.0,486.0,3.5,30.0,643.0,632.91,458.11
2016,8,19,12,45,290.5,447.5,3.45,30.0,723.0,704.89,511.6
2016,8,19,13,0,416.0,409.0,3.4,30.0,803.0,770.0,558.46
2016,8,19,13,15,618.5,279.0,3.35,30.0,857.5,806.92,589.29
2016,8,19,13,30,821.0,149.0,3.3,30.0,912.0,833.15,608.95
2016,8,19,13,45,597.0,273.5,3.25,30.0,822.5,742.63,544.6
2016,8,19,14,0,373.0,398.0,3.2,30.0,733.0,663.74,484.53
2016,8,19,14,15,336.5,398.5,3.1,29.5,693.5,620.34,454.94
2016,8,19,14,30,300.0,399.0,3.0,29.0,654.0,578.75,426.06
2016,8,19,14,45,271.0,387.5,2.95,29.0,611.0,533.52,393.94
2016,8,19,15,0,242.0,376.0,2.9,29.0,568.0,493.86,365.45
2016,8,19,15,15,487.0,259.5,2.7,29.0,619.0,509.4,379.68
2016,8,19,15,30,732.0,143.0,2.5,29.0,670.0,506.57,377.99
2016,8,19,15,45,654.5,164.5,2.4,29.0,612.5,451.22,334.85
2016,8,19,16,0,577.0,186.0,2.3,29.0,555.0,402.87,296.84
2016,8,19,16,15,393.0,212.0,2.15,28.5,454.0,325.8,239.52
2016,8,19,16,30,209.0,238.0,2.0,28.0,353.0,274.89,203.25
2016,8,19,16,45,406.5,172.0,1.9,28.0,366.0,248.17,176.49
2016,8,19,17,0,604.0,106.0,1.8,28.0,379.0,207.09,135.5
2016,8,19,17,15,561.0,99.0,1.7,27.5,326.0,159.75,98.57
2016,8,19,17,30,518.0,92.0,1.6,27.0,273.0,117.22,68.63
2016,8,19,17,45,463.5,81.5,1.55,27.0,221.0,76.15,45.59
2016,8,19,18,0,409.0,71.0,1.5,27.0,169.0,51.23,37.97
2016,8,19,18,15,319.5,58.0,1.55,26.5,122.0,43.08,30.8
2016,8,19,18,30,230.0,45.0,1.6,26.0,75.0,34.46,22.88
2016,8,19,18,45,115.0,27.0,1.7,26.0,42.0,21.08,8.26
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.85,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,24.0,3.0,2.95,0.0
2016,8,20,6,30,0.0,6.0,1.9,24.0,6.0,5.78,0.0
2016,8,20,6,45,0.0,13.5,2.0,24.0,13.5,13.01,4.81
2016,8,20,7,0,0.0,21.0,2.1,24.0,21.0,20.26,10.96
2016,8,20,7,15,0.0,30.0,2.15,24.0,30.0,28.95,18.26
2016,8,20,7,30,0.0,39.0,2.2,24.0,39.0,37.65,25.47
2016,8,20,7,45,0.0,46.5,2.3,24.5,46.5,44.91,31.31
2016,8,20,8,0,0.0,54.0,2.4,25.0,54.0,52.17,37.05
2016,8,20,8,15,0.0,60.0,2.5,25.0,60.0,57.99,41.61
2016,8,20,8,30,0.0,66.0,2.6,25.0,66.0,63.81,46.12
2016,8,20,8,45,0.0,68.0,2.75,25.5,68.0,65.76,47.4
