Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,9,0,0.0,70.0,2.9,26.0,70.0,67.71,48.67
2016,8,20,9,15,0.0,92.5,2.9,26.0,92.5,89.53,65.78
2016,8,20,9,30,0.0,115.0,2.9,26.0,115.0,111.76,83.01
2016,8,20,9,45,2.5,148.0,2.95,26.0,150.0,146.7,110.06
2016,8,20,10,0,5.0,181.0,3.0,26.0,185.0,181.82,136.89
2016,8,20,10,15,6.5,189.0,2.95,26.0,194.5,191.05,143.65
2016,8,20,10,30,8.0,197.0,2.9,26.0,204.0,200.29,150.46
2016,8,20,10,45,8.0,196.5,2.9,26.5,204.0,199.68,149.44
2016,8,20,11,0,8.0,196.0,2.9,27.0,204.0,199.06,148.48
2016,8,20,11,15,10.0,216.5,2.85,27.0,226.0,221.07,164.95
2016,8,20,11,30,12.0,237.0,2.8,27.0,248.0,242.98,181.18
2016,8,20,11,45,13.5,259.0,2.8,27.0,271.5,265.75,197.95
2016,8,20,12,0,15.0,281.0,2.8,27.0,295.0,288.31,214.48
2016,8,20,12,15,23.0,334.0,2.7,27.0,356.0,350.62,260.05
2016,8,20,12,30,31.0,387.0,2.6,27.0,417.0,408.35,301.4
2016,8,20,12,45,23.5,341.0,2.55,27.0,363.5,354.21,261.95
2016,8,20,13,0,16.0,295.0,2.5,27.0,310.0,299.89,222.36
2016,8,20,13,15,12.5,247.0,2.45,27.0,259.0,249.69,185.49
2016,8,20,13,30,9.0,199.0,2.4,27.0,208.0,199.91,148.42
2016,8,20,13,45,10.5,219.5,2.35,27.0,229.5,220.25,163.91
2016,8,20,14,0,12.0,240.0,2.3,27.0,251.0,240.29,178.96
2016,8,20,14,15,7.0,193.0,2.15,26.5,199.5,191.08,142.28
2016,8,20,14,30,2.0,146.0,2.0,26.0,148.0,142.3,105.49
2016,8,20,14,45,1.0,110.5,1.95,26.0,111.5,107.53,78.88
2016,8,20,15,0,0.0,75.0,1.9,26.0,75.0,72.63,51.82
2016,8,20,15,15,0.0,49.0,1.75,26.0,49.0,47.42,32.09
2016,8,20,15,30,0.0,23.0,1.6,26.0,23.0,22.24,12.15
2016,8,20,15,45,0.0,18.5,1.45,26.0,18.5,17.88,8.72
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,13.53,5.25
2016,8,20,16,15,0.0,62.5,1.15,25.5,62.5,60.44,43.06
2016,8,20,16,30,0.0,111.0,1.0,25.0,111.0,106.65,80.07
2016,8,20,16,45,183.5,136.0,0.85,25.0,218.0,164.4,120.13
2016,8,20,17,0,367.0,161.0,0.7,25.0,325.0,209.38,146.89
2016,8,20,17,15,333.0,145.0,0.6,25.0,278.5,168.36,115.17
2016,8,20,17,30,299.0,129.0,0.5,25.0,232.0,131.04,88.6
2016,8,20,17,45,295.0,108.0,0.4,25.0,194.0,94.72,65.17
2016,8,20,18,0,291.0,87.0,0.3,25.0,156.0,63.92,48.99
2016,8,20,18,15,210.0,68.5,0.35,24.5,111.0,54.5,40.68
2016,8,20,18,30,129.0,50.0,0.4,24.0,66.0,40.48,28.01
2016,8,20,18,45,64.5,25.0,0.45,24.0,33.0,20.92,7.27
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.91,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,9.64,1.23
2016,8,21,6,45,0.0,20.5,2.6,21.0,20.5,19.78,10.4
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,29.92,19.12
2016,8,21,7,15,0.0,43.0,2.55,21.0,43.0,41.53,28.97
2016,8,21,7,30,0.0,55.0,2.5,21.0,55.0,53.14,38.68
2016,8,21,7,45,0.0,92.5,2.5,21.5,93.0,91.23,69.87
2016,8,21,8,0,0.0,130.0,2.5,22.0,131.0,130.12,101.0
2016,8,21,8,15,0.0,133.0,2.55,22.0,133.5,131.95,102.05
2016,8,21,8,30,0.0,136.0,2.6,22.0,136.0,134.17,103.44
2016,8,21,8,45,0.0,144.0,2.65,22.5,144.0,141.76,108.89
2016,8,21,9,0,0.0,152.0,2.7,23.0,152.0,149.42,114.33
2016,8,21,9,15,1.0,160.0,2.6,23.5,161.0,157.94,120.43
2016,8,21,9,30,2.0,168.0,2.5,24.0,170.0,166.55,126.54
2016,8,21,9,45,19.0,239.0,2.45,24.5,254.0,253.21,193.03
2016,8,21,10,0,36.0,310.0,2.4,25.0,338.0,349.91,264.66
2016,8,21,10,15,46.0,338.5,2.1,25.0,376.0,388.17,291.61
2016,8,21,10,30,56.0,367.0,1.8,25.0,414.0,426.34,318.1
2016,8,21,10,45,58.0,383.5,1.5,25.5,433.5,444.13,328.56
2016,8,21,11,0,60.0,400.0,1.2,26.0,453.0,461.6,338.48
2016,8,21,11,15,44.0,379.0,0.95,26.0,418.5,422.89,309.32
2016,8,21,11,30,28.0,358.0,0.7,26.0,384.0,384.46,280.66
2016,8,21,11,45,26.0,355.0,0.45,26.0,379.5,377.82,274.78
2016,8,21,12,0,24.0,352.0,0.2,26.0,375.0,366.68,265.47
2016,8,21,12,15,41.5,395.5,0.5,26.0,435.0,428.84,310.85
2016,8,21,12,30,59.0,439.0,0.8,26.0,495.0,485.25,351.28
2016,8,21,12,45,74.0,451.0,1.1,26.0,521.0,507.11,367.98
2016,8,21,13,0,89.0,463.0,1.4,26.0,547.0,527.9,384.09
2016,8,21,13,15,160.5,463.0,1.55,26.0,612.0,584.94,426.13
2016,8,21,13,30,232.0,463.0,1.7,26.0,677.0,636.6,463.69
2016,8,21,13,45,196.5,455.0,1.9,26.0,634.0,590.1,431.84
2016,8,21,14,0,161.0,447.0,2.1,26.0,591.0,545.39,401.3
2016,8,21,14,15,94.0,387.0,2.2,26.0,471.0,434.54,322.45
2016,8,21,14,30,27.0,327.0,2.3,26.0,351.0,327.34,244.16
2016,8,21,14,45,33.0,326.5,2.45,26.0,354.0,327.91,245.61
2016,8,21,15,0,39.0,326.0,2.6,26.0,357.0,327.74,246.08
2016,8,21,15,15,34.0,301.0,2.6,25.5,327.0,298.86,225.41
2016,8,21,15,30,29.0,276.0,2.6,25.0,297.0,270.62,205.06
2016,8,21,15,45,14.5,213.5,2.65,25.0,224.0,209.14,158.73
2016,8,21,16,0,0.0,151.0,2.7,25.0,151.0,144.38,109.11
2016,8,21,16,15,12.0,176.0,2.65,25.0,182.5,170.94,130.19
2016,8,21,16,30,24.0,201.0,2.6,25.0,214.0,194.89,148.89
2016,8,21,16,45,63.5,193.0,2.55,25.0,222.5,189.71,143.92
2016,8,21,17,0,103.0,185.0,2.5,25.0,231.0,184.24,138.18
2016,8,21,17,15,97.0,159.5,2.35,24.5,198.5,154.05,114.88
2016,8,21,17,30,91.0,134.0,2.2,24.0,166.0,120.45,89.15
2016,8,21,17,45,78.0,110.0,2.1,24.0,134.0,97.36,72.59
2016,8,21,18,0,65.0,86.0,2.0,24.0,102.0,74.68,58.42
2016,8,21,18,15,44.0,63.5,1.9,23.5,73.0,56.13,42.19
2016,8,21,18,30,23.0,41.0,1.8,23.0,44.0,37.18,25.27
2016,8,21,18,45,11.5,20.5,1.7,23.0,22.0,19.32,5.05
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.5,1.75,22.0,4.5,4.42,0.0
2016,8,22,6,30,0.0,9.0,1.9,22.0,9.0,8.67,0.41
2016,8,22,6,45,0.0,19.0,2.1,22.5,19.0,18.33,9.13
2016,8,22,7,0,0.0,29.0,2.3,23.0,29.0,27.99,17.34
2016,8,22,7,15,0.0,40.5,2.35,23.5,40.5,39.11,26.65
2016,8,22,7,30,0.0,52.0,2.4,24.0,52.0,50.24,35.8
2016,8,22,7,45,0.0,29.0,2.45,24.5,29.0,27.99,17.42
2016,8,22,8,0,0.0,6.0,2.5,25.0,6.0,5.79,0.0
2016,8,22,8,15,3.0,85.0,2.6,25.5,87.0,84.37,62.92
2016,8,22,8,30,6.0,164.0,2.7,26.0,168.0,167.87,128.57
2016,8,22,8,45,3.0,146.0,2.85,26.5,148.0,146.09,110.64
2016,8,22,9,0,0.0,128.0,3.0,27.0,128.0,125.05,93.56
2016,8,22,9,15,5.0,170.5,3.05,27.0,174.0,171.91,129.84
2016,8,22,9,30,10.0,213.0,3.1,27.0,220.0,219.18,165.77
2016,8,22,9,45,30.5,270.5,3.2,27.5,293.5,303.78,229.29
2016,8,22,10,0,51.0,328.0,3.3,28.0,367.0,382.57,286.78
2016,8,22,10,15,183.0,353.0,3.35,28.0,502.5,536.89,401.72
2016,8,22,10,30,315.0,378.0,3.4,28.0,638.0,694.27,513.99
2016,8,22,10,45,324.0,394.0,3.45,28.0,669.5,720.26,530.37
2016,8,22,11,0,333.0,410.0,3.5,28.0,701.0,744.93,546.58
2016,8,22,11,15,332.5,419.0,3.5,28.0,716.0,751.88,550.45
2016,8,22,11,30,332.0,428.0,3.5,28.0,731.0,757.35,553.49
2016,8,22,11,45,243.5,452.0,3.55,28.5,676.0,692.89,505.51
2016,8,22,12,0,155.0,476.0,3.6,29.0,621.0,623.49,454.15
2016,8,22,12,15,198.0,475.5,3.6,29.0,662.0,658.01,479.44
2016,8,22,12,30,241.0,475.0,3.6,29.0,703.0,690.76,502.78
2016,8,22,12,45,214.0,477.0,3.6,29.0,679.0,660.55,481.04
2016,8,22,13,0,187.0,479.0,3.6,29.0,655.0,630.55,459.73
2016,8,22,13,15,271.0,451.0,3.6,29.0,703.0,667.98,488.34
2016,8,22,13,30,355.0,423.0,3.6,29.0,751.0,699.95,512.48
2016,8,22,13,45,603.0,273.0,3.6,29.0,815.5,742.29,548.94
2016,8,22,14,0,851.0,123.0,3.6,29.0,880.0,770.42,571.88
2016,8,22,14,15,845.0,121.5,3.6,29.0,853.5,732.88,546.48
2016,8,22,14,30,839.0,120.0,3.6,29.0,827.0,693.52,519.91
2016,8,22,14,45,558.5,242.0,3.6,29.0,704.5,583.41,436.43
2016,8,22,15,0,278.0,364.0,3.6,29.0,582.0,498.94,370.86
2016,8,22,15,15,250.0,347.5,3.6,29.0,535.5,452.72,337.45
2016,8,22,15,30,222.0,331.0,3.6,29.0,489.0,412.88,308.14
2016,8,22,15,45,204.5,308.5,3.6,29.0,446.5,371.39,277.45
2016,8,22,16,0,187.0,286.0,3.6,29.0,404.0,331.55,247.65
2016,8,22,16,15,448.0,194.5,3.4,28.5,445.0,325.96,239.98
2016,8,22,16,30,709.0,103.0,3.2,28.0,486.0,298.86,211.36
2016,8,22,16,45,673.5,99.5,3.05,28.0,432.0,246.72,167.44
2016,8,22,17,0,638.0,96.0,2.9,28.0,378.0,198.09,127.06
2016,8,22,17,15,595.5,89.5,2.7,27.5,324.0,149.67,89.4
2016,8,22,17,30,553.0,83.0,2.5,27.0,270.0,105.99,59.52
2016,8,22,17,45,487.0,74.5,2.35,27.0,216.5,64.9,38.97
2016,8,22,18,0,421.0,66.0,2.2,27.0,163.0,47.8,35.02
2016,8,22,18,15,326.5,53.5,2.25,26.5,116.0,39.9,28.01
2016,8,22,18,30,232.0,41.0,2.3,26.0,69.0,31.54,20.18
2016,8,22,18,45,116.0,20.5,2.35,26.0,34.5,15.92,1.67
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.0,15.0,3.7,24.0,20.0,30.98,0.0
2016,8,23,6,30,116.0,30.0,3.8,24.0,40.0,83.19,48.93
2016,8,23,6,45,222.5,46.5,3.9,24.5,83.0,155.34,114.97
2016,8,23,7,0,329.0,63.0,4.0,25.0,126.0,230.82,178.36
2016,8,23,7,15,403.0,74.5,4.2,25.0,177.5,295.1,232.94
2016,8,23,7,30,477.0,86.0,4.4,25.0,229.0,366.3,291.88
2016,8,23,7,45,535.5,92.5,4.6,25.5,284.0,432.55,344.94
2016,8,23,8,0,594.0,99.0,4.8,26.0,339.0,500.16,397.63
2016,8,23,8,15,462.0,147.0,4.9,26.0,350.5,486.66,385.03
2016,8,23,8,30,330.0,195.0,5.0,26.0,362.0,455.35,358.22
2016,8,23,8,45,534.0,153.5,5.1,26.5,458.0,581.02,456.01
2016,8,23,9,0,738.0,112.0,5.2,27.0,554.0,713.43,553.36
2016,8,23,9,15,757.0,116.0,5.2,27.0,602.0,755.82,581.65
2016,8,23,9,30,776.0,120.0,5.2,27.0,650.0,796.91,609.12
2016,8,23,9,45,799.0,118.0,5.2,27.5,694.5,833.3,631.78
2016,8,23,10,0,822.0,116.0,5.2,28.0,739.0,868.06,653.07
2016,8,23,10,15,832.5,118.5,5.2,28.5,776.0,889.32,664.89
2016,8,23,10,30,843.0,121.0,5.2,29.0,813.0,913.13,678.51
2016,8,23,10,45,855.5,119.5,5.25,29.5,844.0,931.84,688.96
2016,8,23,11,0,868.0,118.0,5.3,30.0,875.0,947.73,697.56
2016,8,23,11,15,873.0,119.0,5.25,30.0,897.5,956.08,701.98
2016,8,23,11,30,878.0,120.0,5.2,30.0,920.0,961.22,704.41
2016,8,23,11,45,881.0,121.5,5.2,30.0,934.0,961.72,704.22
2016,8,23,12,0,884.0,123.0,5.2,30.0,948.0,958.95,702.02
2016,8,23,12,15,885.0,123.0,5.2,30.0,954.0,949.58,695.55
2016,8,23,12,30,886.0,123.0,5.2,30.0,960.0,937.06,687.12
2016,8,23,12,45,886.0,122.5,5.2,30.5,957.5,920.07,674.42
2016,8,23,13,0,886.0,122.0,5.2,31.0,955.0,900.09,659.85
2016,8,23,13,15,884.0,121.5,5.15,31.0,943.5,875.51,643.33
2016,8,23,13,30,882.0,121.0,5.1,31.0,932.0,848.21,625.04
2016,8,23,13,45,877.5,120.5,5.1,31.0,912.5,816.31,603.87
2016,8,23,14,0,873.0,120.0,5.1,31.0,893.0,782.1,581.06
2016,8,23,14,15,867.0,118.5,5.05,31.0,866.0,743.71,555.01
2016,8,23,14,30,861.0,117.0,5.0,31.0,839.0,703.45,527.45
2016,8,23,14,45,844.5,119.0,4.95,31.0,803.0,657.87,493.92
2016,8,23,15,0,828.0,121.0,4.9,31.0,767.0,609.21,457.64
2016,8,23,15,15,815.5,118.5,4.8,30.5,726.0,560.44,421.32
2016,8,23,15,30,803.0,116.0,4.7,30.0,685.0,511.28,383.71
2016,8,23,15,45,782.5,114.5,4.65,30.0,638.0,459.2,342.29
2016,8,23,16,0,762.0,113.0,4.6,30.0,591.0,408.03,300.59
2016,8,23,16,15,739.5,109.0,4.35,29.5,540.5,355.05,257.08
2016,8,23,16,30,717.0,105.0,4.1,29.0,490.0,300.31,211.52
2016,8,23,16,45,681.5,101.5,3.9,29.0,435.5,247.8,167.35
2016,8,23,17,0,646.0,98.0,3.7,29.0,381.0,198.81,126.77
2016,8,23,17,15,602.5,91.0,3.4,28.5,326.0,149.5,88.73
2016,8,23,17,30,559.0,84.0,3.1,28.0,271.0,105.06,58.8
2016,8,23,17,45,492.0,75.5,2.85,27.5,217.0,63.87,39.14
2016,8,23,18,0,425.0,67.0,2.6,27.0,163.0,48.74,35.79
2016,8,23,18,15,326.5,54.0,2.55,26.5,115.5,40.44,28.41
2016,8,23,18,30,228.0,41.0,2.5,26.0,68.0,31.67,20.16
2016,8,23,18,45,114.0,20.5,2.5,25.5,34.0,16.0,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,110.0,13.0,2.75,22.5,21.5,43.4,0.0
2016,8,24,6,30,220.0,26.0,3.0,23.0,43.0,118.02,69.18
2016,8,24,6,45,342.0,37.5,3.3,23.5,89.5,191.06,141.74
2016,8,24,7,0,464.0,49.0,3.6,24.0,136.0,274.34,212.43
2016,8,24,7,15,533.5,56.5,3.75,24.5,189.5,339.48,268.0
2016,8,24,7,30,603.0,64.0,3.9,25.0,243.0,410.59,326.48
2016,8,24,7,45,658.0,67.0,4.1,25.5,300.5,473.37,376.77
2016,8,24,8,0,713.0,70.0,4.3,26.0,358.0,537.96,426.85
2016,8,24,8,15,743.5,74.5,4.3,26.0,413.0,593.2,468.68
2016,8,24,8,30,774.0,79.0,4.3,26.0,468.0,649.05,508.71
2016,8,24,8,45,799.5,80.5,4.35,26.5,521.0,697.95,541.46
2016,8,24,9,0,825.0,82.0,4.4,27.0,574.0,741.83,570.01
2016,8,24,9,15,841.0,84.5,4.4,27.5,622.5,782.9,595.97
2016,8,24,9,30,857.0,87.0,4.4,28.0,671.0,822.32,620.41
2016,8,24,9,45,869.5,89.0,4.4,28.5,714.0,856.23,640.75
2016,8,24,10,0,882.0,91.0,4.4,29.0,757.0,887.81,659.34
2016,8,24,10,15,890.5,92.5,4.4,29.0,793.5,912.67,674.61
2016,8,24,10,30,899.0,94.0,4.4,29.0,830.0,934.68,688.03
2016,8,24,10,45,905.0,95.5,4.4,29.5,859.5,951.32,696.54
2016,8,24,11,0,911.0,97.0,4.4,30.0,889.0,964.78,703.03
2016,8,24,11,15,915.0,97.5,4.35,30.0,910.5,972.01,706.67
2016,8,24,11,30,919.0,98.0,4.3,30.0,932.0,975.88,708.28
2016,8,24,11,45,912.5,104.5,4.3,30.5,944.0,972.54,704.15
2016,8,24,12,0,906.0,111.0,4.3,31.0,956.0,965.78,697.98
2016,8,24,12,15,906.5,111.0,4.25,31.0,961.0,955.77,690.99
2016,8,24,12,30,907.0,111.0,4.2,31.0,966.0,942.54,682.02
2016,8,24,12,45,668.5,255.0,4.2,31.0,884.0,855.75,624.06
2016,8,24,13,0,430.0,399.0,4.2,31.0,802.0,767.52,557.35
2016,8,24,13,15,663.0,255.5,4.15,31.0,868.0,814.92,597.13
2016,8,24,13,30,896.0,112.0,4.1,31.0,934.0,848.96,621.15
2016,8,24,13,45,890.0,112.0,4.1,31.0,913.5,815.9,599.13
2016,8,24,14,0,884.0,112.0,4.1,31.0,893.0,780.58,575.9
2016,8,24,14,15,877.5,111.0,4.05,31.0,865.5,741.87,550.03
2016,8,24,14,30,871.0,110.0,4.0,31.0,838.0,701.29,522.71
2016,8,24,14,45,599.0,229.0,3.95,31.0,720.5,594.06,441.79
2016,8,24,15,0,327.0,348.0,3.9,31.0,603.0,512.18,378.53
2016,8,24,15,15,329.0,326.5,3.85,30.5,571.0,476.17,353.44
2016,8,24,15,30,331.0,305.0,3.8,30.0,539.0,439.61,327.14
2016,8,24,15,45,290.5,290.0,3.75,30.0,485.0,388.75,289.14
2016,8,24,16,0,250.0,275.0,3.7,30.0,431.0,341.66,253.72
2016,8,24,16,15,485.0,188.5,3.5,29.5,458.5,330.29,241.38
2016,8,24,16,30,720.0,102.0,3.3,29.0,486.0,295.88,207.35
2016,8,24,16,45,689.0,97.0,3.1,29.0,432.0,243.09,162.89
2016,8,24,17,0,658.0,92.0,2.9,29.0,378.0,193.31,121.66
2016,8,24,17,15,615.5,85.5,2.6,28.5,323.0,144.01,83.81
2016,8,24,17,30,573.0,79.0,2.3,28.0,268.0,99.43,54.29
2016,8,24,17,45,503.5,71.5,2.05,27.5,214.0,58.46,35.94
2016,8,24,18,0,434.0,64.0,1.8,27.0,160.0,46.61,33.98
2016,8,24,18,15,338.5,51.0,1.75,26.5,112.5,38.17,26.47
2016,8,24,18,30,243.0,38.0,1.7,26.0,65.0,29.31,18.1
2016,8,24,18,45,121.5,19.0,1.65,26.0,32.5,14.83,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.0,13.0,1.4,22.5,21.0,42.13,0.0
2016,8,25,6,30,212.0,26.0,1.6,23.0,42.0,114.45,64.88
2016,8,25,6,45,320.0,39.5,1.8,23.5,87.0,184.28,136.02
2016,8,25,7,0,428.0,53.0,2.0,24.0,132.0,262.47,202.15
2016,8,25,7,15,499.0,61.5,2.1,24.0,185.5,327.8,257.63
2016,8,25,7,30,570.0,70.0,2.2,24.0,239.0,399.19,316.24
2016,8,25,7,45,616.5,77.0,2.3,24.5,294.5,460.28,364.43
2016,8,25,8,0,663.0,84.0,2.4,25.0,350.0,524.28,413.1
2016,8,25,8,15,695.5,89.0,2.4,25.0,404.5,579.08,453.86
2016,8,25,8,30,728.0,94.0,2.4,25.0,459.0,632.41,492.32
2016,8,25,8,45,754.0,97.0,2.4,25.5,511.5,681.68,524.61
2016,8,25,9,0,780.0,100.0,2.4,26.0,564.0,730.59,555.93
2016,8,25,9,15,797.0,103.5,2.35,26.5,612.0,772.07,581.15
2016,8,25,9,30,814.0,107.0,2.3,27.0,660.0,812.01,604.88
2016,8,25,9,45,830.0,107.5,2.25,27.5,703.5,840.95,620.84
2016,8,25,10,0,846.0,108.0,2.2,28.0,747.0,872.89,638.68
2016,8,25,10,15,855.5,110.0,2.15,28.0,783.0,898.29,653.28
2016,8,25,10,30,865.0,112.0,2.1,28.0,819.0,920.97,666.11
2016,8,25,10,45,873.0,113.0,2.05,28.5,849.0,938.3,674.18
2016,8,25,11,0,881.0,114.0,2.0,29.0,879.0,952.61,680.36
2016,8,25,11,15,885.0,115.0,1.95,29.0,900.5,959.97,683.58
2016,8,25,11,30,889.0,116.0,1.9,29.0,922.0,964.08,684.91
2016,8,25,11,45,893.0,115.5,1.9,29.0,935.5,963.38,683.95
2016,8,25,12,0,897.0,115.0,1.9,29.0,949.0,959.39,681.11
2016,8,25,12,15,898.0,115.0,1.9,29.0,954.0,949.83,674.9
2016,8,25,12,30,899.0,115.0,1.9,29.0,959.0,937.06,666.84
2016,8,25,12,45,898.0,114.5,1.9,29.5,956.0,918.87,654.14
2016,8,25,13,0,897.0,114.0,1.9,30.0,953.0,897.68,639.69
2016,8,25,13,15,894.5,113.5,1.9,30.0,941.0,872.31,623.92
2016,8,25,13,30,892.0,113.0,1.9,30.0,929.0,844.21,606.41
2016,8,25,13,45,887.5,111.5,1.9,30.0,909.0,810.98,585.5
2016,8,25,14,0,883.0,110.0,1.9,30.0,889.0,775.42,562.97
2016,8,25,14,15,876.5,109.0,1.9,30.0,861.0,736.69,538.17
2016,8,25,14,30,870.0,108.0,1.9,30.0,833.0,696.09,511.87
2016,8,25,14,45,693.5,191.5,1.95,30.0,754.0,618.36,455.16
2016,8,25,15,0,517.0,275.0,2.0,30.0,675.0,556.44,408.96
2016,8,25,15,15,324.0,302.0,2.0,29.5,548.5,450.74,332.9
2016,8,25,15,30,131.0,329.0,2.0,29.0,422.0,362.78,268.85
2016,8,25,15,45,222.0,295.5,2.0,29.0,439.0,365.64,271.33
2016,8,25,16,0,313.0,262.0,2.0,29.0,456.0,354.78,262.06
2016,8,25,16,15,233.0,246.5,1.9,28.5,384.5,299.01,220.89
2016,8,25,16,30,153.0,231.0,1.8,28.0,313.0,247.02,183.07
2016,8,25,16,45,190.5,202.0,1.75,28.0,292.5,220.73,161.42
2016,8,25,17,0,228.0,173.0,1.7,28.0,272.0,185.83,132.49
2016,8,25,17,15,399.5,124.5,1.55,27.5,267.5,147.95,96.08
2016,8,25,17,30,571.0,76.0,1.4,27.0,263.0,94.32,51.0
2016,8,25,17,45,507.0,68.0,1.3,27.0,209.5,53.32,33.3
2016,8,25,18,0,443.0,60.0,1.2,27.0,156.0,43.24,31.11
2016,8,25,18,15,347.0,47.5,1.2,26.5,109.0,35.7,24.37
2016,8,25,18,30,251.0,35.0,1.2,26.0,62.0,26.94,16.04
2016,8,25,18,45,125.5,17.5,1.2,25.5,31.0,13.65,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.0,13.5,0.7,23.0,17.5,27.86,0.0
2016,8,26,6,30,106.0,27.0,0.8,23.0,35.0,74.37,39.35
2016,8,26,6,45,206.5,44.5,0.9,23.5,77.0,146.1,107.23
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,218.88,167.82
2016,8,26,7,15,379.5,74.5,1.0,24.0,169.5,282.16,220.48
2016,8,26,7,30,452.0,87.0,1.0,24.0,220.0,352.24,276.94
2016,8,26,7,45,503.0,96.5,1.05,24.5,273.5,415.71,326.01
2016,8,26,8,0,554.0,106.0,1.1,25.0,327.0,480.35,374.26
2016,8,26,8,15,344.0,160.5,1.0,25.0,304.5,412.69,320.21
2016,8,26,8,30,134.0,215.0,0.9,25.0,282.0,330.33,253.94
2016,8,26,8,45,199.5,235.0,0.85,25.5,347.5,403.92,308.81
2016,8,26,9,0,265.0,255.0,0.8,26.0,413.0,490.36,369.82
2016,8,26,9,15,495.0,197.0,0.7,26.0,521.5,628.0,468.9
2016,8,26,9,30,725.0,139.0,0.6,26.0,630.0,774.15,565.52
2016,8,26,9,45,476.0,247.5,0.5,26.5,578.5,689.74,500.2
2016,8,26,10,0,227.0,356.0,0.4,27.0,527.0,577.14,416.03
2016,8,26,10,15,290.0,360.0,0.45,27.0,589.5,648.36,465.86
2016,8,26,10,30,353.0,364.0,0.5,27.0,652.0,712.11,507.95
2016,8,26,10,45,570.5,262.5,0.6,27.5,748.0,819.17,582.0
2016,8,26,11,0,788.0,161.0,0.7,28.0,844.0,917.46,643.85
2016,8,26,11,15,612.5,269.0,0.8,28.0,808.0,867.04,610.78
2016,8,26,11,30,437.0,377.0,0.9,28.0,772.0,806.61,568.52
2016,8,26,11,45,391.0,405.5,1.0,28.5,763.0,782.48,552.25
2016,8,26,12,0,345.0,434.0,1.1,29.0,754.0,761.74,537.43
2016,8,26,12,15,390.0,417.0,1.2,29.0,781.0,778.95,550.95
2016,8,26,12,30,435.0,400.0,1.3,29.0,808.0,796.05,563.92
2016,8,26,12,45,632.5,275.5,1.4,29.0,866.5,839.98,599.41
2016,8,26,13,0,830.0,151.0,1.5,29.0,925.0,872.2,622.5
2016,8,26,13,15,827.5,150.0,1.55,29.0,913.5,849.25,608.28
2016,8,26,13,30,825.0,149.0,1.6,29.0,902.0,821.58,591.53
2016,8,26,13,45,443.0,276.5,1.7,29.0,680.0,613.32,448.56
2016,8,26,14,0,61.0,404.0,1.8,29.0,458.0,429.2,312.41
2016,8,26,14,15,431.0,273.5,1.9,29.0,633.5,564.82,418.38
2016,8,26,14,30,801.0,143.0,2.0,29.0,809.0,677.16,501.61
2016,8,26,14,45,796.0,137.5,2.1,29.0,775.5,633.84,470.41
2016,8,26,15,0,791.0,132.0,2.2,29.0,742.0,589.18,438.56
2016,8,26,15,15,777.5,129.0,2.25,28.5,701.5,540.97,403.75
2016,8,26,15,30,764.0,126.0,2.3,28.0,661.0,492.56,367.63
2016,8,26,15,45,538.5,193.0,2.35,28.0,557.0,409.49,304.51
2016,8,26,16,0,313.0,260.0,2.4,28.0,453.0,351.78,261.22
2016,8,26,16,15,344.0,229.0,2.35,27.5,424.0,316.84,233.83
2016,8,26,16,30,375.0,198.0,2.3,27.0,395.0,278.57,202.69
2016,8,26,16,45,374.0,174.0,2.25,27.0,352.5,235.25,167.39
2016,8,26,17,0,373.0,150.0,2.2,27.0,310.0,187.31,128.6
2016,8,26,17,15,348.5,131.5,2.1,26.5,263.5,145.77,97.07
2016,8,26,17,30,324.0,113.0,2.0,26.0,217.0,107.04,70.37
2016,8,26,17,45,285.5,94.0,1.9,26.0,172.5,75.59,58.87
2016,8,26,18,0,247.0,75.0,1.8,26.0,128.0,59.29,44.8
2016,8,26,18,15,186.0,55.5,1.8,25.5,88.5,44.79,32.03
2016,8,26,18,30,125.0,36.0,1.8,25.0,49.0,29.69,18.1
2016,8,26,18,45,62.5,18.0,1.85,25.0,24.5,15.22,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.5,12.5,0.6,22.5,17.5,30.77,0.0
2016,8,27,6,30,135.0,25.0,0.7,23.0,35.0,86.25,44.28
2016,8,27,6,45,237.5,41.5,0.8,23.5,77.5,153.69,112.46
2016,8,27,7,0,340.0,58.0,0.9,24.0,120.0,227.69,174.24
2016,8,27,7,15,412.0,69.0,0.9,24.0,171.0,290.52,226.66
2016,8,27,7,30,484.0,80.0,0.9,24.0,222.0,363.16,284.99
2016,8,27,7,45,532.0,89.0,0.9,24.5,275.0,423.41,331.33
2016,8,27,8,0,580.0,98.0,0.9,25.0,328.0,486.77,378.17
2016,8,27,8,15,615.5,104.5,0.75,25.5,381.5,541.72,415.98
2016,8,27,8,30,651.0,111.0,0.6,26.0,435.0,597.93,452.81
2016,8,27,8,45,678.5,115.5,0.45,26.5,486.5,646.83,482.71
2016,8,27,9,0,706.0,120.0,0.3,27.0,538.0,695.68,510.25
2016,8,27,9,15,725.5,124.5,0.4,27.0,585.5,737.67,537.1
2016,8,27,9,30,745.0,129.0,0.5,27.0,633.0,775.74,561.34
2016,8,27,9,45,756.5,134.0,0.6,27.5,674.5,808.77,581.16
2016,8,27,10,0,768.0,139.0,0.7,28.0,716.0,839.68,599.56
2016,8,27,10,15,779.0,141.5,0.8,28.0,752.0,865.13,615.68
2016,8,27,10,30,790.0,144.0,0.9,28.0,788.0,888.09,630.35
2016,8,27,10,45,796.0,148.0,1.05,28.5,816.5,905.33,641.03
2016,8,27,11,0,802.0,152.0,1.2,29.0,845.0,919.64,649.94
2016,8,27,11,15,807.5,153.5,1.3,29.0,867.0,927.89,655.66
2016,8,27,11,30,813.0,155.0,1.4,29.0,889.0,933.09,659.64
2016,8,27,11,45,819.5,153.5,1.5,29.0,903.0,933.09,660.47
2016,8,27,12,0,826.0,152.0,1.6,29.0,917.0,930.0,659.48
2016,8,27,12,15,827.0,152.5,1.65,29.0,922.5,920.73,654.08
2016,8,27,12,30,828.0,153.0,1.7,29.0,928.0,908.45,646.9
2016,8,27,12,45,826.0,153.5,1.8,29.0,924.5,890.57,636.77
2016,8,27,13,0,824.0,154.0,1.9,29.0,921.0,869.94,624.85
2016,8,27,13,15,632.0,267.5,1.95,29.0,851.0,794.67,574.57
2016,8,27,13,30,440.0,381.0,2.0,29.0,781.0,724.28,523.07
2016,8,27,13,45,621.5,267.0,2.05,29.0,819.0,742.61,541.55
2016,8,27,14,0,803.0,153.0,2.1,29.0,857.0,749.63,550.22
2016,8,27,14,15,795.5,151.0,2.1,29.0,829.5,711.24,524.52
2016,8,27,14,30,788.0,149.0,2.1,29.0,802.0,671.35,496.75
2016,8,27,14,45,774.0,148.5,2.15,29.0,767.0,627.4,465.75
2016,8,27,15,0,760.0,148.0,2.2,29.0,732.0,582.89,433.59
2016,8,27,15,15,746.0,144.5,2.15,29.0,691.5,535.31,398.1
2016,8,27,15,30,732.0,141.0,2.1,29.0,651.0,484.74,359.66
2016,8,27,15,45,709.0,138.5,2.1,29.0,604.0,433.81,320.07
2016,8,27,16,0,686.0,136.0,2.1,29.0,557.0,384.18,280.47
2016,8,27,16,15,660.5,130.5,2.0,28.5,507.0,332.64,239.0
2016,8,27,16,30,635.0,125.0,1.9,28.0,457.0,283.21,198.43
2016,8,27,16,45,602.5,117.5,1.85,28.0,404.5,232.75,156.84
2016,8,27,17,0,570.0,110.0,1.8,28.0,352.0,185.63,118.75
2016,8,27,17,15,524.0,101.0,1.65,27.5,298.5,139.16,84.24
2016,8,27,17,30,478.0,92.0,1.5,27.0,245.0,98.02,58.3
2016,8,27,17,45,415.0,80.0,1.4,26.5,193.5,58.88,44.6
2016,8,27,18,0,352.0,68.0,1.3,26.0,142.0,50.12,37.03
2016,8,27,18,15,261.0,51.5,1.3,25.5,97.0,38.97,27.11
2016,8,27,18,30,170.0,35.0,1.3,25.0,52.0,27.16,15.84
2016,8,27,18,45,85.0,17.5,1.3,25.0,26.0,13.8,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.0,12.5,1.7,21.5,17.0,29.18,0.0
2016,8,28,6,30,124.0,25.0,1.9,22.0,34.0,82.17,40.02
2016,8,28,6,45,221.5,42.0,2.1,22.5,75.5,148.13,108.9
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,219.53,169.52
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,282.73,222.85
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,352.62,279.95
2016,8,28,7,45,513.0,93.0,2.45,24.5,271.5,416.06,330.16
2016,8,28,8,0,564.0,102.0,2.5,25.0,325.0,480.4,379.4
2016,8,28,8,15,600.0,109.0,2.6,25.5,378.5,535.55,420.32
2016,8,28,8,30,636.0,116.0,2.7,26.0,432.0,592.0,461.06
2016,8,28,8,45,667.0,119.5,2.8,26.5,483.5,641.76,495.98
2016,8,28,9,0,698.0,123.0,2.9,27.0,535.0,691.72,529.36
2016,8,28,9,15,718.0,127.5,2.95,27.0,582.0,733.79,557.26
2016,8,28,9,30,738.0,132.0,3.0,27.0,629.0,774.71,584.13
2016,8,28,9,45,562.5,224.0,3.15,27.5,617.5,737.2,553.7
2016,8,28,10,0,387.0,316.0,3.3,28.0,606.0,682.95,509.33
2016,8,28,10,15,594.5,226.5,3.35,28.0,697.0,790.79,589.71
2016,8,28,10,30,802.0,137.0,3.4,28.0,788.0,890.12,656.73
2016,8,28,10,45,813.5,136.5,3.45,28.0,818.0,907.82,667.09
2016,8,28,11,0,825.0,136.0,3.5,28.0,848.0,917.72,672.96
2016,8,28,11,15,830.0,137.5,3.5,28.0,869.5,925.87,677.56
2016,8,28,11,30,835.0,139.0,3.5,28.0,891.0,930.95,680.25
2016,8,28,11,45,829.0,146.0,3.55,28.5,902.0,928.05,676.79
2016,8,28,12,0,823.0,153.0,3.6,29.0,913.0,926.27,674.25
2016,8,28,12,15,824.0,153.5,3.65,29.0,918.0,916.95,668.19
2016,8,28,12,30,825.0,154.0,3.7,29.0,923.0,904.63,660.3
2016,8,28,12,45,598.0,286.5,3.75,29.0,843.5,816.53,599.05
2016,8,28,13,0,371.0,419.0,3.8,29.0,764.0,730.02,533.55
2016,8,28,13,15,595.5,284.5,3.8,29.0,829.0,778.18,574.09
2016,8,28,13,30,820.0,150.0,3.8,29.0,894.0,813.74,601.52
2016,8,28,13,45,537.5,288.5,3.85,29.0,772.0,695.82,515.82
2016,8,28,14,0,255.0,427.0,3.9,29.0,650.0,591.58,435.94
2016,8,28,14,15,280.0,406.0,3.9,29.0,643.5,577.11,427.01
2016,8,28,14,30,305.0,385.0,3.9,29.0,637.0,560.35,415.82
2016,8,28,14,45,309.5,365.5,3.95,29.0,611.5,529.53,394.13
2016,8,28,15,0,314.0,346.0,4.0,29.0,586.0,497.89,371.52
2016,8,28,15,15,518.0,245.5,3.95,28.5,615.5,498.45,374.59
2016,8,28,15,30,722.0,145.0,3.9,28.0,645.0,480.7,361.87
2016,8,28,15,45,450.0,211.0,3.85,28.0,515.5,382.09,286.3
2016,8,28,16,0,178.0,277.0,3.8,28.0,386.0,315.27,236.44
2016,8,28,16,15,414.5,197.5,3.65,27.5,421.0,306.62,225.94
2016,8,28,16,30,651.0,118.0,3.5,27.0,456.0,278.99,196.53
2016,8,28,16,45,623.0,109.5,3.4,27.0,403.5,227.87,153.5
2016,8,28,17,0,595.0,101.0,3.3,27.0,351.0,179.56,113.78
2016,8,28,17,15,549.5,93.0,2.9,26.5,297.5,132.72,78.78
2016,8,28,17,30,504.0,85.0,2.5,26.0,244.0,91.06,52.86
2016,8,28,17,45,441.0,74.0,2.15,26.0,192.5,52.75,39.5
2016,8,28,18,0,378.0,63.0,1.8,26.0,141.0,46.34,33.8
2016,8,28,18,15,282.5,48.0,1.65,25.5,96.0,36.27,24.79
2016,8,28,18,30,187.0,33.0,1.5,25.0,51.0,25.62,14.31
2016,8,28,18,45,93.5,16.5,1.4,24.5,25.5,16.22,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.0,12.0,2.9,22.0,16.0,28.32,0.0
2016,8,29,6,30,122.0,24.0,3.1,22.0,32.0,79.61,36.14
2016,8,29,6,45,229.5,40.0,3.3,22.5,74.0,148.27,108.83
2016,8,29,7,0,337.0,56.0,3.5,23.0,116.0,223.03,172.49
2016,8,29,7,15,235.0,83.0,3.65,23.5,132.5,214.67,169.27
2016,8,29,7,30,133.0,110.0,3.8,24.0,149.0,195.51,154.64
2016,8,29,7,45,365.0,100.0,3.95,24.5,237.5,335.35,268.6
2016,8,29,8,0,597.0,90.0,4.1,25.0,326.0,486.37,387.86
2016,8,29,8,15,632.5,96.0,4.2,25.0,379.0,541.3,429.77
2016,8,29,8,30,668.0,102.0,4.3,25.0,432.0,597.47,472.0
2016,8,29,8,45,336.0,137.5,4.4,25.5,304.0,411.71,325.28
2016,8,29,9,0,4.0,173.0,4.5,26.0,176.0,174.26,132.53
2016,8,29,9,15,34.5,233.5,4.55,26.0,257.0,268.75,206.43
2016,8,29,9,30,65.0,294.0,4.6,26.0,338.0,359.22,275.1
2016,8,29,9,45,42.5,281.0,4.65,26.5,311.0,325.22,247.47
2016,8,29,10,0,20.0,268.0,4.7,27.0,284.0,283.31,214.23
2016,8,29,10,15,17.0,263.0,4.7,27.0,277.0,275.06,207.57
2016,8,29,10,30,14.0,258.0,4.7,27.0,270.0,266.86,200.93
2016,8,29,10,45,84.0,343.5,4.75,27.5,416.5,425.54,320.4
2016,8,29,11,0,154.0,429.0,4.8,28.0,563.0,585.73,435.77
2016,8,29,11,15,93.5,399.5,4.8,28.0,482.0,489.59,364.34
2016,8,29,11,30,33.0,370.0,4.8,28.0,401.0,400.71,297.83
2016,8,29,11,45,106.5,419.5,4.8,28.5,518.0,522.78,387.66
2016,8,29,12,0,180.0,469.0,4.8,29.0,635.0,636.74,468.41
2016,8,29,12,15,108.5,432.5,4.8,29.0,533.0,529.61,390.45
2016,8,29,12,30,37.0,396.0,4.8,29.0,431.0,421.55,311.08
2016,8,29,12,45,182.0,420.0,4.85,29.0,589.0,572.68,424.29
2016,8,29,13,0,327.0,444.0,4.9,29.0,747.0,714.83,526.72
2016,8,29,13,15,289.0,446.0,4.9,29.0,711.5,672.62,495.75
2016,8,29,13,30,251.0,448.0,4.9,29.0,676.0,631.45,466.19
2016,8,29,13,45,555.5,280.5,4.9,29.0,768.5,700.68,524.1
2016,8,29,14,0,860.0,113.0,4.9,29.0,861.0,750.36,563.79
2016,8,29,14,15,853.0,111.5,4.9,28.5,833.5,711.37,537.85
2016,8,29,14,30,846.0,110.0,4.9,28.0,806.0,670.63,510.0
2016,8,29,14,45,833.5,110.0,4.9,28.0,771.0,626.24,476.82
2016,8,29,15,0,821.0,110.0,4.9,28.0,736.0,580.94,442.26
2016,8,29,15,15,808.5,107.5,4.8,28.0,695.0,529.66,402.39
2016,8,29,15,30,796.0,105.0,4.7,28.0,654.0,480.7,363.28
2016,8,29,15,45,778.5,102.0,4.65,28.0,607.5,428.99,321.27
2016,8,29,16,0,761.0,99.0,4.6,28.0,561.0,377.9,278.75
2016,8,29,16,15,738.0,95.5,4.4,27.5,510.5,325.41,234.74
2016,8,29,16,30,715.0,92.0,4.2,27.0,460.0,274.63,191.47
2016,8,29,16,45,687.0,86.0,4.05,27.0,407.5,219.28,144.55
2016,8,29,17,0,659.0,80.0,3.9,27.0,355.0,169.67,103.38
2016,8,29,17,15,615.5,74.0,3.55,26.5,301.0,121.28,67.2
2016,8,29,17,30,572.0,68.0,3.2,26.0,247.0,77.72,40.86
2016,8,29,17,45,508.5,60.0,2.85,25.5,194.5,40.6,29.21
2016,8,29,18,0,445.0,52.0,2.5,25.0,142.0,37.17,26.12
2016,8,29,18,15,343.0,40.5,2.35,24.5,96.5,30.24,19.79
2016,8,29,18,30,241.0,29.0,2.2,24.0,51.0,22.8,11.82
2016,8,29,18,45,120.5,14.5,2.05,24.0,25.5,14.25,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,70.0,11.5,2.15,22.0,16.0,30.16,0.0
2016,8,30,6,30,140.0,23.0,2.4,22.0,32.0,83.47,35.03
2016,8,30,6,45,247.0,38.0,2.65,22.5,74.0,151.89,111.09
2016,8,30,7,0,354.0,53.0,2.9,23.0,116.0,225.99,174.38
2016,8,30,7,15,184.5,76.5,2.95,23.5,110.5,182.13,142.94
2016,8,30,7,30,15.0,100.0,3.0,24.0,105.0,109.93,84.45
2016,8,30,7,45,307.5,94.5,3.05,24.5,215.0,295.44,236.44
2016,8,30,8,0,600.0,89.0,3.1,25.0,325.0,486.11,386.22
