Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,15,398.5,149.0,3.15,25.0,315.5,442.21,348.98
2016,8,30,8,30,197.0,209.0,3.2,25.0,306.0,366.93,287.32
2016,8,30,8,45,210.0,233.5,3.25,25.5,347.5,408.94,318.29
2016,8,30,9,0,223.0,258.0,3.3,26.0,389.0,451.08,348.31
2016,8,30,9,15,283.0,271.0,3.35,26.0,451.5,526.91,404.41
2016,8,30,9,30,343.0,284.0,3.4,26.0,514.0,596.76,455.11
2016,8,30,9,45,316.0,312.0,3.5,26.5,535.0,610.4,461.83
2016,8,30,10,0,289.0,340.0,3.6,27.0,556.0,621.25,466.81
2016,8,30,10,15,349.5,338.0,3.65,27.0,611.5,675.99,506.3
2016,8,30,10,30,410.0,336.0,3.7,27.0,667.0,738.59,550.33
2016,8,30,10,45,291.5,382.5,3.75,27.5,622.5,672.94,499.13
2016,8,30,11,0,173.0,429.0,3.8,28.0,578.0,603.07,445.19
2016,8,30,11,15,185.0,440.0,3.8,28.0,603.5,623.27,459.44
2016,8,30,11,30,197.0,451.0,3.8,28.0,629.0,642.62,472.64
2016,8,30,11,45,176.5,459.0,3.85,28.5,620.0,627.63,460.27
2016,8,30,12,0,156.0,467.0,3.9,29.0,611.0,612.01,447.72
2016,8,30,12,15,246.5,453.5,3.9,29.0,682.5,679.59,497.18
2016,8,30,12,30,337.0,440.0,3.9,29.0,754.0,740.1,540.63
2016,8,30,12,45,266.0,454.5,3.95,29.0,701.5,681.29,498.07
2016,8,30,13,0,195.0,469.0,4.0,29.0,649.0,623.19,456.2
2016,8,30,13,15,106.0,384.5,3.95,29.0,482.5,460.2,339.93
2016,8,30,13,30,17.0,300.0,3.9,29.0,316.0,302.81,223.93
2016,8,30,13,45,21.0,315.0,3.9,29.0,333.5,318.97,236.44
2016,8,30,14,0,25.0,330.0,3.9,29.0,351.0,332.64,246.7
2016,8,30,14,15,152.5,359.0,3.8,28.5,484.5,444.76,332.13
2016,8,30,14,30,280.0,388.0,3.7,28.0,618.0,544.1,405.66
2016,8,30,14,45,228.5,377.0,3.65,28.0,559.5,490.04,365.54
2016,8,30,15,0,177.0,366.0,3.6,28.0,501.0,437.12,326.69
2016,8,30,15,15,280.5,323.5,3.45,28.0,523.0,440.0,329.83
2016,8,30,15,30,384.0,281.0,3.3,28.0,545.0,436.49,326.81
2016,8,30,15,45,414.5,250.5,3.2,28.0,517.0,397.56,296.67
2016,8,30,16,0,445.0,220.0,3.1,28.0,489.0,358.59,265.51
2016,8,30,16,15,446.5,197.0,2.85,27.5,446.5,313.14,229.15
2016,8,30,16,30,448.0,174.0,2.6,27.0,404.0,267.3,191.75
2016,8,30,16,45,417.0,157.5,2.4,27.0,352.0,219.59,153.33
2016,8,30,17,0,386.0,141.0,2.2,27.0,300.0,175.2,118.35
2016,8,30,17,15,349.5,125.0,1.95,26.5,253.0,134.08,88.23
2016,8,30,17,30,313.0,109.0,1.7,26.0,206.0,101.88,68.37
2016,8,30,17,45,265.5,90.5,1.45,26.0,160.5,70.4,54.4
2016,8,30,18,0,218.0,72.0,1.2,26.0,115.0,57.09,42.78
2016,8,30,18,15,150.5,51.5,1.15,25.5,76.5,41.7,29.17
2016,8,30,18,30,83.0,31.0,1.1,25.0,38.0,25.7,13.44
2016,8,30,18,45,41.5,15.5,1.05,25.0,19.0,15.24,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,9.5,10.5,1.95,23.0,11.5,12.87,0.0
2016,8,31,6,30,19.0,21.0,2.1,23.0,23.0,28.7,7.49
2016,8,31,6,45,90.0,44.0,2.3,23.5,59.0,89.25,63.59
2016,8,31,7,0,161.0,67.0,2.5,24.0,95.0,155.11,118.49
2016,8,31,7,15,232.5,81.5,2.45,24.0,139.0,211.09,165.66
2016,8,31,7,30,304.0,96.0,2.4,24.0,183.0,282.22,224.05
2016,8,31,7,45,292.0,121.5,2.35,24.5,220.0,309.74,245.9
2016,8,31,8,0,280.0,147.0,2.3,25.0,257.0,343.0,271.03
2016,8,31,8,15,179.0,176.5,2.35,25.5,250.5,312.34,244.87
2016,8,31,8,30,78.0,206.0,2.4,26.0,244.0,272.24,210.85
2016,8,31,8,45,68.5,226.0,2.5,26.5,262.0,287.87,221.6
2016,8,31,9,0,59.0,246.0,2.6,27.0,280.0,302.6,231.29
2016,8,31,9,15,148.0,275.5,2.65,27.5,372.0,414.51,315.82
2016,8,31,9,30,237.0,305.0,2.7,28.0,464.0,522.57,394.44
2016,8,31,9,45,497.5,223.0,2.75,28.5,584.5,677.37,509.03
2016,8,31,10,0,758.0,141.0,2.8,29.0,705.0,827.27,611.93
2016,8,31,10,15,769.5,144.0,2.8,29.0,741.0,853.25,626.9
2016,8,31,10,30,781.0,147.0,2.8,29.0,777.0,876.76,641.19
2016,8,31,10,45,528.5,280.0,2.85,29.0,713.0,790.79,579.43
2016,8,31,11,0,276.0,413.0,2.9,29.0,649.0,688.66,502.02
2016,8,31,11,15,189.5,427.0,2.9,29.0,591.0,613.59,448.22
2016,8,31,11,30,103.0,441.0,2.9,29.0,533.0,538.3,393.14
2016,8,31,11,45,92.5,443.0,2.9,29.5,527.0,527.7,384.7
2016,8,31,12,0,82.0,445.0,2.9,30.0,521.0,516.86,375.85
2016,8,31,12,15,120.5,458.5,2.9,30.0,570.5,565.54,410.66
2016,8,31,12,30,159.0,472.0,2.9,30.0,620.0,608.09,440.6
2016,8,31,12,45,476.0,322.5,2.95,30.0,761.5,739.34,540.14
2016,8,31,13,0,793.0,173.0,3.0,30.0,903.0,852.5,620.92
2016,8,31,13,15,411.0,265.0,3.0,30.0,643.5,601.09,444.1
2016,8,31,13,30,29.0,357.0,3.0,30.0,384.0,366.14,267.93
2016,8,31,13,45,73.0,392.0,3.0,30.0,456.5,430.28,316.01
2016,8,31,14,0,117.0,427.0,3.0,30.0,529.0,488.55,358.1
2016,8,31,14,15,250.5,390.0,2.95,30.0,598.0,538.76,396.44
2016,8,31,14,30,384.0,353.0,2.9,30.0,667.0,580.47,427.69
2016,8,31,14,45,370.0,341.0,2.85,30.0,633.0,541.65,399.66
2016,8,31,15,0,356.0,329.0,2.8,30.0,599.0,503.33,372.07
2016,8,31,15,15,532.5,239.0,2.7,30.0,616.5,494.4,366.83
2016,8,31,15,30,709.0,149.0,2.6,30.0,634.0,469.77,348.06
2016,8,31,15,45,539.5,193.5,2.55,30.0,547.5,399.74,294.5
2016,8,31,16,0,370.0,238.0,2.5,30.0,461.0,347.83,255.32
2016,8,31,16,15,495.5,181.5,2.35,29.5,451.0,313.76,226.24
2016,8,31,16,30,621.0,125.0,2.2,29.0,441.0,268.99,186.31
2016,8,31,16,45,588.5,117.0,2.05,29.0,388.5,219.22,145.44
2016,8,31,17,0,556.0,109.0,1.9,29.0,336.0,172.85,108.53
2016,8,31,17,15,507.5,99.5,1.7,28.5,282.5,127.54,76.22
2016,8,31,17,30,459.0,90.0,1.5,28.0,229.0,86.75,52.5
2016,8,31,17,45,393.0,77.0,1.3,27.5,178.5,55.55,41.55
2016,8,31,18,0,327.0,64.0,1.1,27.0,128.0,47.62,34.61
2016,8,31,18,15,232.0,47.0,1.05,26.5,84.5,35.88,24.14
2016,8,31,18,30,137.0,30.0,1.0,26.0,41.0,23.46,11.07
2016,8,31,18,45,68.5,15.0,0.95,26.0,20.5,14.74,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.5,11.0,1.6,22.5,14.0,25.06,0.0
2016,9,1,6,30,107.0,22.0,1.9,23.0,28.0,70.57,22.52
2016,9,1,6,45,202.0,40.5,2.25,23.5,69.0,138.2,99.95
2016,9,1,7,0,297.0,59.0,2.6,24.0,110.0,208.61,159.86
2016,9,1,7,15,369.0,72.5,2.5,24.5,160.0,271.57,212.86
2016,9,1,7,30,441.0,86.0,2.4,25.0,210.0,341.31,269.66
2016,9,1,7,45,492.0,96.0,2.35,25.5,263.5,401.11,316.96
2016,9,1,8,0,543.0,106.0,2.3,26.0,317.0,468.18,367.93
2016,9,1,8,15,580.0,114.0,2.3,26.5,370.0,524.0,408.91
2016,9,1,8,30,617.0,122.0,2.3,27.0,423.0,581.2,449.64
2016,9,1,8,45,646.5,127.0,2.35,28.0,474.5,630.6,482.86
2016,9,1,9,0,676.0,132.0,2.4,29.0,526.0,680.1,515.02
2016,9,1,9,15,697.0,136.5,2.4,29.0,573.0,722.0,542.21
2016,9,1,9,30,718.0,141.0,2.4,29.0,620.0,762.84,568.36
2016,9,1,9,45,736.5,143.5,2.4,29.5,663.0,797.97,589.2
2016,9,1,10,0,755.0,146.0,2.4,30.0,706.0,828.46,606.73
2016,9,1,10,15,766.5,149.0,2.4,30.0,742.0,854.29,622.33
2016,9,1,10,30,778.0,152.0,2.4,30.0,778.0,877.66,636.32
2016,9,1,10,45,523.5,282.5,2.45,30.5,710.5,787.59,571.27
2016,9,1,11,0,269.0,413.0,2.5,31.0,643.0,681.49,491.25
2016,9,1,11,15,538.5,285.5,2.5,31.0,761.0,805.12,582.67
2016,9,1,11,30,808.0,158.0,2.5,31.0,879.0,922.11,660.65
2016,9,1,11,45,807.5,161.5,2.55,31.0,891.0,920.28,658.4
2016,9,1,12,0,807.0,165.0,2.6,31.0,903.0,915.38,655.34
2016,9,1,12,15,808.0,165.0,2.6,31.0,908.0,905.33,648.71
2016,9,1,12,30,809.0,165.0,2.6,31.0,913.0,892.35,640.33
2016,9,1,12,45,807.5,165.5,2.65,31.0,909.0,874.79,629.46
2016,9,1,13,0,806.0,166.0,2.7,31.0,905.0,854.53,616.88
2016,9,1,13,15,641.0,267.0,2.7,31.0,850.0,792.23,573.92
2016,9,1,13,30,476.0,368.0,2.7,31.0,795.0,733.98,530.41
2016,9,1,13,45,629.5,266.0,2.7,31.0,817.0,737.98,537.97
2016,9,1,14,0,783.0,164.0,2.7,31.0,839.0,732.34,538.04
2016,9,1,14,15,774.5,162.0,2.65,31.0,811.0,693.67,510.84
2016,9,1,14,30,766.0,160.0,2.6,31.0,783.0,653.64,482.47
2016,9,1,14,45,649.0,210.0,2.6,31.0,721.5,590.93,436.2
2016,9,1,15,0,532.0,260.0,2.6,31.0,660.0,538.3,396.73
2016,9,1,15,15,346.5,289.0,2.5,30.5,544.0,442.15,326.65
2016,9,1,15,30,161.0,318.0,2.4,30.0,428.0,362.99,268.76
2016,9,1,15,45,80.5,235.0,2.35,30.0,290.0,250.88,186.59
2016,9,1,16,0,0.0,152.0,2.3,30.0,152.0,144.93,107.48
2016,9,1,16,15,0.0,144.5,2.15,29.5,144.5,137.48,102.48
2016,9,1,16,30,0.0,137.0,2.0,29.0,137.0,129.95,97.2
2016,9,1,16,45,0.0,120.5,1.9,29.0,120.5,114.31,85.32
2016,9,1,17,0,0.0,104.0,1.8,29.0,104.0,98.72,73.36
2016,9,1,17,15,0.0,87.0,1.6,28.5,87.0,82.76,61.03
2016,9,1,17,30,0.0,70.0,1.4,28.0,70.0,66.87,48.51
2016,9,1,17,45,0.0,54.0,1.25,27.5,54.0,51.98,38.53
2016,9,1,18,0,0.0,38.0,1.1,27.0,38.0,36.7,25.39
2016,9,1,18,15,0.0,24.0,1.05,26.5,24.0,23.16,13.56
2016,9,1,18,30,0.0,10.0,1.0,26.0,10.0,9.64,0.86
2016,9,1,18,45,0.0,5.0,1.0,26.0,5.0,4.91,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,6.0,1.75,22.0,6.0,5.9,0.0
2016,9,2,6,30,0.0,12.0,1.9,22.0,12.0,11.57,0.0
2016,9,2,6,45,4.0,35.0,2.1,22.5,36.0,37.13,23.63
2016,9,2,7,0,8.0,58.0,2.3,23.0,60.0,63.47,45.95
2016,9,2,7,15,29.5,81.5,2.3,23.5,90.0,102.75,78.52
2016,9,2,7,30,51.0,105.0,2.3,24.0,120.0,140.04,109.15
2016,9,2,7,45,47.5,127.0,2.3,24.5,143.0,163.01,127.39
2016,9,2,8,0,44.0,149.0,2.3,25.0,166.0,185.43,144.63
2016,9,2,8,15,25.0,154.5,2.2,25.0,165.0,178.19,138.05
2016,9,2,8,30,6.0,160.0,2.1,25.0,164.0,163.99,125.89
2016,9,2,8,45,275.0,167.0,2.05,25.5,327.5,388.67,304.75
2016,9,2,9,0,544.0,174.0,2.0,26.0,491.0,620.0,475.67
2016,9,2,9,15,502.0,208.5,1.9,26.5,520.0,640.09,484.21
2016,9,2,9,30,460.0,243.0,1.8,27.0,549.0,655.29,490.61
2016,9,2,9,45,246.0,269.0,1.7,27.5,434.0,502.15,376.12
2016,9,2,10,0,32.0,295.0,1.6,28.0,319.0,329.93,244.85
2016,9,2,10,15,37.0,317.5,1.5,28.0,346.5,357.07,264.73
2016,9,2,10,30,42.0,340.0,1.4,28.0,374.0,384.03,283.3
2016,9,2,10,45,150.5,377.0,1.35,28.5,505.0,528.35,386.58
2016,9,2,11,0,259.0,414.0,1.3,29.0,636.0,672.6,483.72
2016,9,2,11,15,225.5,431.0,1.3,29.0,627.5,650.16,465.96
2016,9,2,11,30,192.0,448.0,1.3,29.0,619.0,633.31,453.35
2016,9,2,11,45,433.5,350.0,1.3,29.5,743.5,763.43,545.4
2016,9,2,12,0,675.0,252.0,1.3,30.0,868.0,881.47,624.61
2016,9,2,12,15,676.5,252.5,1.35,30.0,873.0,872.63,618.07
2016,9,2,12,30,678.0,253.0,1.4,30.0,878.0,861.27,611.37
2016,9,2,12,45,570.0,318.0,1.45,30.0,842.0,814.25,578.53
2016,9,2,13,0,462.0,383.0,1.5,30.0,806.0,768.09,546.23
2016,9,2,13,15,310.0,417.5,1.5,30.0,700.0,659.15,471.51
2016,9,2,13,30,158.0,452.0,1.5,30.0,594.0,557.95,400.45
2016,9,2,13,45,207.5,435.5,1.55,30.0,617.0,572.2,412.58
2016,9,2,14,0,257.0,419.0,1.6,30.0,640.0,580.98,420.01
2016,9,2,14,15,456.0,322.0,1.65,30.0,698.0,616.06,448.78
2016,9,2,14,30,655.0,225.0,1.7,30.0,756.0,636.14,465.98
2016,9,2,14,45,671.0,204.0,1.8,30.0,726.5,596.52,438.7
2016,9,2,15,0,687.0,183.0,1.9,30.0,697.0,554.22,409.06
2016,9,2,15,15,670.5,178.0,1.95,29.5,656.0,506.79,374.92
2016,9,2,15,30,654.0,173.0,2.0,29.0,615.0,459.75,340.0
2016,9,2,15,45,330.5,179.5,2.05,29.0,403.0,295.14,218.92
2016,9,2,16,0,7.0,186.0,2.1,29.0,191.0,178.37,133.33
2016,9,2,16,15,287.0,163.5,2.05,28.5,308.0,233.19,170.56
2016,9,2,16,30,567.0,141.0,2.0,28.0,425.0,263.93,184.17
2016,9,2,16,45,533.5,131.0,1.95,28.0,373.5,215.56,144.66
2016,9,2,17,0,500.0,121.0,1.9,28.0,322.0,170.17,109.06
2016,9,2,17,15,451.0,109.5,1.75,27.5,269.0,125.71,77.88
2016,9,2,17,30,402.0,98.0,1.6,27.0,216.0,86.69,55.75
2016,9,2,17,45,332.0,83.0,1.5,27.0,166.0,60.63,45.89
2016,9,2,18,0,262.0,68.0,1.4,27.0,116.0,51.22,37.53
2016,9,2,18,15,177.0,47.0,1.3,26.5,74.5,38.26,25.89
2016,9,2,18,30,92.0,26.0,1.2,26.0,33.0,21.71,7.91
2016,9,2,18,45,46.0,13.0,1.2,25.5,16.5,12.78,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,20.1,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,52.9,9.27
2016,9,3,6,45,173.5,40.0,2.05,22.5,65.0,126.79,91.28
2016,9,3,7,0,269.0,60.0,2.2,23.0,105.0,197.37,151.32
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.0,260.03,204.15
2016,9,3,7,30,414.0,89.0,2.2,24.0,205.0,329.54,261.01
2016,9,3,7,45,471.5,98.5,2.25,25.0,258.5,390.91,309.33
2016,9,3,8,0,529.0,108.0,2.3,26.0,312.0,459.91,361.54
2016,9,3,8,15,382.5,155.0,2.25,26.0,314.5,435.86,340.78
2016,9,3,8,30,236.0,202.0,2.2,26.0,317.0,393.04,305.28
2016,9,3,8,45,138.0,217.0,2.15,26.5,286.5,336.39,259.47
2016,9,3,9,0,40.0,232.0,2.1,27.0,256.0,272.32,207.35
2016,9,3,9,15,136.0,267.5,2.0,27.5,356.5,395.36,300.58
2016,9,3,9,30,232.0,303.0,1.9,28.0,457.0,515.0,386.76
2016,9,3,9,45,493.0,224.0,1.85,28.5,579.5,671.63,500.63
2016,9,3,10,0,754.0,145.0,1.8,29.0,702.0,823.41,602.3
2016,9,3,10,15,765.5,148.0,1.8,29.0,738.0,849.08,616.43
2016,9,3,10,30,777.0,151.0,1.8,29.0,774.0,872.28,630.15
2016,9,3,10,45,788.0,151.5,1.8,29.5,803.0,889.76,638.95
2016,9,3,11,0,799.0,152.0,1.8,30.0,832.0,904.45,646.05
2016,9,3,11,15,550.5,289.0,1.8,30.0,763.0,817.11,585.75
2016,9,3,11,30,302.0,426.0,1.8,30.0,694.0,717.83,512.87
2016,9,3,11,45,523.0,316.0,1.85,30.0,789.0,810.76,581.77
2016,9,3,12,0,744.0,206.0,1.9,30.0,884.0,896.76,640.96
2016,9,3,12,15,499.5,332.0,1.95,30.0,788.0,788.58,565.14
2016,9,3,12,30,255.0,458.0,2.0,30.0,692.0,680.59,487.08
2016,9,3,12,45,236.0,459.0,2.05,30.5,675.5,654.41,469.19
2016,9,3,13,0,217.0,460.0,2.1,31.0,659.0,630.55,452.15
2016,9,3,13,15,320.0,418.0,2.15,31.0,706.0,666.79,479.97
2016,9,3,13,30,423.0,376.0,2.2,31.0,753.0,695.99,502.25
2016,9,3,13,45,574.5,287.5,2.25,31.0,786.5,712.43,517.43
2016,9,3,14,0,726.0,199.0,2.3,31.0,820.0,717.14,524.31
2016,9,3,14,15,716.5,196.0,2.35,31.0,792.0,678.22,497.53
2016,9,3,14,30,707.0,193.0,2.4,31.0,764.0,638.23,469.76
2016,9,3,14,45,700.5,186.0,2.5,31.0,730.0,595.52,439.77
2016,9,3,15,0,694.0,179.0,2.6,31.0,696.0,551.89,408.3
2016,9,3,15,15,677.5,174.0,2.65,30.5,655.0,504.15,373.55
2016,9,3,15,30,661.0,169.0,2.7,30.0,614.0,456.79,338.03
2016,9,3,15,45,644.5,161.0,2.8,30.0,568.5,407.36,299.41
2016,9,3,16,0,628.0,153.0,2.9,30.0,523.0,358.78,260.43
2016,9,3,16,15,600.0,146.0,2.9,29.5,473.0,308.6,220.03
2016,9,3,16,30,572.0,139.0,2.9,29.0,423.0,260.97,181.13
2016,9,3,16,45,532.5,130.5,2.9,29.0,370.5,212.52,141.98
2016,9,3,17,0,493.0,122.0,2.9,29.0,318.0,167.66,107.18
2016,9,3,17,15,443.0,110.0,2.7,28.5,265.0,123.26,76.37
2016,9,3,17,30,393.0,98.0,2.5,28.0,212.0,84.43,54.82
2016,9,3,17,45,318.0,83.0,2.35,27.5,162.0,60.84,45.96
2016,9,3,18,0,243.0,68.0,2.2,27.0,112.0,54.15,39.93
2016,9,3,18,15,160.0,46.0,2.2,26.5,71.0,37.46,25.11
2016,9,3,18,30,77.0,24.0,2.2,26.0,30.0,20.11,5.48
2016,9,3,18,45,38.5,12.0,2.2,26.0,15.0,11.8,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.0,9.5,0.9,22.5,11.0,16.15,0.0
2016,9,4,6,30,52.0,19.0,1.1,23.0,22.0,43.09,3.28
2016,9,4,6,45,135.0,41.5,1.3,23.5,61.0,108.27,76.81
2016,9,4,7,0,218.0,64.0,1.5,24.0,100.0,174.56,132.74
2016,9,4,7,15,287.0,81.5,1.75,24.5,149.0,242.44,189.1
2016,9,4,7,30,356.0,99.0,2.0,25.0,198.0,310.71,244.73
2016,9,4,7,45,410.0,112.0,2.25,25.5,250.5,371.27,293.0
2016,9,4,8,0,464.0,125.0,2.5,26.0,303.0,435.92,343.04
2016,9,4,8,15,503.0,135.5,2.65,26.5,355.5,491.55,384.67
2016,9,4,8,30,542.0,146.0,2.8,27.0,408.0,549.08,426.63
2016,9,4,8,45,572.0,153.5,2.95,27.5,458.5,598.15,461.41
2016,9,4,9,0,602.0,161.0,3.1,28.0,509.0,651.5,498.43
2016,9,4,9,15,624.5,167.5,3.1,28.0,556.0,694.28,527.74
2016,9,4,9,30,647.0,174.0,3.1,28.0,603.0,736.2,556.04
2016,9,4,9,45,512.5,243.0,3.1,28.5,596.5,707.56,529.84
2016,9,4,10,0,378.0,312.0,3.1,29.0,590.0,665.4,494.7
2016,9,4,10,15,544.5,251.0,3.1,29.0,674.0,760.76,564.58
2016,9,4,10,30,711.0,190.0,3.1,29.0,758.0,855.46,629.94
2016,9,4,10,45,722.5,191.5,3.1,29.5,787.5,873.2,638.8
2016,9,4,11,0,734.0,193.0,3.1,30.0,817.0,888.35,646.57
2016,9,4,11,15,741.0,195.0,3.1,30.0,838.5,897.14,651.53
2016,9,4,11,30,748.0,197.0,3.1,30.0,860.0,903.06,654.77
2016,9,4,11,45,577.5,294.5,3.1,30.5,811.0,837.79,606.99
2016,9,4,12,0,407.0,392.0,3.1,31.0,762.0,771.08,555.99
2016,9,4,12,15,390.0,403.0,3.1,31.0,759.0,755.18,545.06
2016,9,4,12,30,373.0,414.0,3.1,31.0,756.0,741.37,535.13
2016,9,4,12,45,580.0,296.0,3.1,31.0,825.5,797.65,579.32
2016,9,4,13,0,787.0,178.0,3.1,31.0,895.0,842.62,612.37
2016,9,4,13,15,565.5,296.5,3.15,31.0,808.0,752.54,548.07
2016,9,4,13,30,344.0,415.0,3.2,31.0,721.0,668.9,485.6
2016,9,4,13,45,342.5,404.0,3.25,31.0,702.5,642.89,468.56
2016,9,4,14,0,341.0,393.0,3.3,31.0,684.0,616.18,450.51
2016,9,4,14,15,235.0,392.5,3.3,31.0,590.5,528.73,387.71
2016,9,4,14,30,129.0,392.0,3.3,31.0,497.0,446.9,328.28
2016,9,4,14,45,421.5,280.0,3.35,31.0,597.5,509.74,378.71
2016,9,4,15,0,714.0,168.0,3.4,31.0,698.0,550.42,409.95
2016,9,4,15,15,697.5,164.0,3.4,30.5,656.5,502.68,374.17
2016,9,4,15,30,681.0,160.0,3.4,30.0,615.0,455.29,338.03
2016,9,4,15,45,663.5,152.5,3.4,30.0,569.0,404.92,298.11
2016,9,4,16,0,646.0,145.0,3.4,30.0,523.0,355.47,257.98
2016,9,4,16,15,617.5,138.5,3.3,29.5,472.5,304.68,216.71
2016,9,4,16,30,589.0,132.0,3.2,29.0,422.0,256.47,177.07
2016,9,4,16,45,554.0,122.5,3.1,29.0,369.5,207.1,136.87
2016,9,4,17,0,519.0,113.0,3.0,29.0,317.0,161.6,101.39
2016,9,4,17,15,467.5,102.0,2.75,28.5,264.0,116.7,70.63
2016,9,4,17,30,416.0,91.0,2.5,28.0,211.0,77.53,49.84
2016,9,4,17,45,345.0,76.5,2.25,27.5,161.0,55.92,41.79
2016,9,4,18,0,274.0,62.0,2.0,27.0,111.0,46.71,33.65
2016,9,4,18,15,179.0,42.5,2.0,26.5,70.0,32.75,21.13
2016,9,4,18,30,84.0,23.0,2.0,26.0,29.0,19.29,3.14
2016,9,4,18,45,42.0,11.5,2.0,26.0,14.5,11.3,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.0,2.05,22.0,13.5,27.15,0.0
2016,9,5,6,30,133.0,20.0,2.3,22.0,27.0,74.08,3.08
2016,9,5,6,45,261.0,33.0,2.55,22.5,69.0,150.24,107.49
2016,9,5,7,0,389.0,46.0,2.8,23.0,111.0,230.91,176.8
2016,9,5,7,15,467.5,55.0,3.0,23.5,162.5,296.88,233.37
2016,9,5,7,30,546.0,64.0,3.2,24.0,214.0,369.8,293.93
2016,9,5,7,45,603.0,68.5,3.4,24.5,269.5,431.77,344.21
2016,9,5,8,0,660.0,73.0,3.6,25.0,325.0,497.59,395.81
2016,9,5,8,15,486.5,130.5,3.65,25.5,332.5,474.25,374.81
2016,9,5,8,30,313.0,188.0,3.7,26.0,340.0,429.22,336.49
2016,9,5,8,45,235.5,223.0,3.8,26.5,344.5,422.04,328.07
2016,9,5,9,0,158.0,258.0,3.9,27.0,349.0,399.59,307.8
2016,9,5,9,15,211.0,277.0,3.9,27.5,409.5,464.92,356.22
2016,9,5,9,30,264.0,296.0,3.9,28.0,470.0,541.27,411.11
2016,9,5,9,45,235.0,322.5,3.95,28.5,485.0,541.11,408.11
2016,9,5,10,0,206.0,349.0,4.0,29.0,500.0,547.09,409.71
2016,9,5,10,15,126.0,346.0,4.0,29.0,440.0,474.08,354.25
2016,9,5,10,30,46.0,343.0,4.0,29.0,380.0,390.53,290.66
2016,9,5,10,45,148.5,377.5,4.0,29.5,503.0,525.94,390.57
2016,9,5,11,0,251.0,412.0,4.0,30.0,626.0,661.12,485.88
2016,9,5,11,15,348.0,388.0,4.0,30.0,691.5,723.16,530.4
2016,9,5,11,30,445.0,364.0,4.0,30.0,757.0,789.58,577.44
2016,9,5,11,45,661.5,239.5,4.05,30.0,834.0,859.15,630.99
2016,9,5,12,0,878.0,115.0,4.1,30.0,911.0,917.53,669.62
2016,9,5,12,15,626.5,263.5,4.1,30.0,832.5,832.56,610.64
2016,9,5,12,30,375.0,412.0,4.1,30.0,754.0,739.97,539.86
2016,9,5,12,45,407.0,396.0,4.15,30.5,766.5,741.4,541.31
2016,9,5,13,0,439.0,380.0,4.2,31.0,779.0,741.24,541.1
2016,9,5,13,15,649.0,250.5,4.2,30.5,830.5,774.8,571.56
2016,9,5,13,30,859.0,121.0,4.2,30.0,882.0,795.91,589.3
2016,9,5,13,45,642.5,236.0,4.2,30.0,798.0,711.14,528.27
2016,9,5,14,0,426.0,351.0,4.2,30.0,714.0,636.3,470.6
2016,9,5,14,15,219.5,299.0,4.15,30.0,486.0,429.65,320.77
2016,9,5,14,30,13.0,247.0,4.1,30.0,258.0,244.63,181.24
2016,9,5,14,45,14.0,246.5,4.1,30.0,257.5,243.56,181.09
2016,9,5,15,0,15.0,246.0,4.1,30.0,257.0,242.25,180.44
2016,9,5,15,15,12.5,228.5,4.05,29.5,237.5,223.33,166.88
2016,9,5,15,30,10.0,211.0,4.0,29.0,218.0,204.7,153.45
2016,9,5,15,45,24.5,221.5,3.95,29.0,236.5,218.56,164.34
2016,9,5,16,0,39.0,232.0,3.9,29.0,255.0,225.19,169.48
2016,9,5,16,15,111.0,220.5,3.75,28.5,276.5,228.2,170.74
2016,9,5,16,30,183.0,209.0,3.6,28.0,298.0,227.18,167.7
2016,9,5,16,45,178.0,183.0,3.5,28.0,261.0,191.78,139.74
2016,9,5,17,0,173.0,157.0,3.4,28.0,224.0,157.09,112.72
2016,9,5,17,15,341.0,114.5,3.15,27.5,220.0,114.63,74.35
2016,9,5,17,30,509.0,72.0,2.9,27.0,216.0,61.51,36.84
2016,9,5,17,45,432.5,62.0,2.7,27.0,164.5,44.39,32.12
2016,9,5,18,0,356.0,52.0,2.5,27.0,113.0,38.84,27.01
2016,9,5,18,15,234.5,37.5,2.5,26.5,71.5,28.77,17.75
2016,9,5,18,30,113.0,23.0,2.5,26.0,30.0,18.12,0.1
2016,9,5,18,45,56.5,11.5,2.55,26.0,15.0,11.3,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,11.8,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,26.49,0.0
2016,9,6,6,45,154.5,38.5,2.65,23.5,64.0,110.91,78.08
2016,9,6,7,0,309.0,53.0,2.8,24.0,104.0,204.05,155.46
2016,9,6,7,15,390.5,64.5,2.95,24.5,154.5,268.94,210.48
2016,9,6,7,30,472.0,76.0,3.1,25.0,205.0,344.45,272.57
2016,9,6,7,45,461.5,96.0,3.3,25.5,246.0,380.0,301.56
2016,9,6,8,0,451.0,116.0,3.5,26.0,287.0,416.09,329.55
2016,9,6,8,15,321.5,160.0,3.65,26.5,291.5,391.83,308.44
2016,9,6,8,30,192.0,204.0,3.8,27.0,296.0,355.87,277.49
2016,9,6,8,45,473.5,150.5,3.95,27.5,413.0,521.29,407.16
2016,9,6,9,0,755.0,97.0,4.1,28.0,530.0,691.75,532.88
2016,9,6,9,15,773.5,100.0,4.1,28.0,577.0,732.33,559.24
2016,9,6,9,30,792.0,103.0,4.1,28.0,624.0,771.48,585.01
2016,9,6,9,45,503.0,225.0,4.15,28.5,564.0,677.96,512.99
2016,9,6,10,0,214.0,347.0,4.2,29.0,504.0,551.4,412.87
2016,9,6,10,15,533.0,226.5,4.2,29.0,643.5,721.97,543.21
2016,9,6,10,30,852.0,106.0,4.2,29.0,783.0,881.5,653.53
2016,9,6,10,45,860.5,106.0,4.2,29.5,812.0,897.25,660.77
2016,9,6,11,0,869.0,106.0,4.2,30.0,841.0,909.98,667.0
2016,9,6,11,15,873.5,107.0,4.2,30.0,861.5,916.95,670.83
2016,9,6,11,30,878.0,108.0,4.2,30.0,882.0,920.67,672.67
2016,9,6,11,45,880.5,109.0,4.25,30.0,894.5,919.27,671.51
2016,9,6,12,0,883.0,110.0,4.3,30.0,907.0,914.58,668.31
2016,9,6,12,15,883.5,110.0,4.3,30.0,911.5,903.83,660.99
2016,9,6,12,30,884.0,110.0,4.3,30.0,916.0,889.91,651.69
2016,9,6,12,45,459.0,242.5,4.3,30.5,661.5,637.91,474.28
2016,9,6,13,0,34.0,375.0,4.3,31.0,407.0,391.86,286.67
2016,9,6,13,15,83.0,408.5,4.3,31.0,483.0,460.89,338.27
2016,9,6,13,30,132.0,442.0,4.3,31.0,559.0,525.61,385.05
2016,9,6,13,45,220.0,420.5,4.35,31.0,609.5,564.45,414.68
2016,9,6,14,0,308.0,399.0,4.4,31.0,660.0,595.28,438.3
2016,9,6,14,15,252.5,394.0,4.4,30.5,603.5,537.67,397.33
2016,9,6,14,30,197.0,389.0,4.4,30.0,547.0,486.53,360.82
2016,9,6,14,45,461.0,273.0,4.4,30.0,618.5,523.65,392.19
2016,9,6,15,0,725.0,157.0,4.4,30.0,690.0,540.85,406.53
2016,9,6,15,15,708.5,153.0,4.35,30.0,648.5,492.67,369.05
2016,9,6,15,30,692.0,149.0,4.3,30.0,607.0,444.8,331.23
2016,9,6,15,45,673.5,142.5,4.3,30.0,560.5,394.44,290.78
2016,9,6,16,0,655.0,136.0,4.3,30.0,514.0,345.09,250.23
2016,9,6,16,15,626.0,130.0,4.15,29.5,463.5,294.27,208.52
2016,9,6,16,30,597.0,124.0,4.0,29.0,413.0,246.07,168.59
2016,9,6,16,45,556.0,116.5,3.85,29.0,360.0,197.15,128.88
2016,9,6,17,0,515.0,109.0,3.7,29.0,307.0,152.91,94.91
2016,9,6,17,15,458.0,99.0,3.4,28.5,254.0,109.06,65.84
2016,9,6,17,30,401.0,89.0,3.1,28.0,201.0,71.53,47.5
2016,9,6,17,45,313.5,76.0,2.8,27.5,151.0,55.92,41.74
2016,9,6,18,0,226.0,63.0,2.5,27.0,101.0,50.41,36.62
2016,9,6,18,15,129.5,42.0,2.5,26.5,62.0,34.33,22.06
2016,9,6,18,30,33.0,21.0,2.5,26.0,23.0,18.56,0.0
2016,9,6,18,45,16.5,10.5,2.55,26.0,11.5,10.32,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,9.5,2.7,24.0,11.0,16.93,0.0
2016,9,7,6,30,59.0,19.0,2.8,24.0,22.0,44.85,0.0
2016,9,7,6,45,164.5,38.0,2.95,24.5,61.0,120.48,84.49
2016,9,7,7,0,270.0,57.0,3.1,25.0,100.0,192.64,146.0
2016,9,7,7,15,353.0,69.5,3.25,25.0,150.0,257.19,200.85
2016,9,7,7,30,436.0,82.0,3.4,25.0,200.0,329.72,261.11
2016,9,7,7,45,492.5,91.0,3.6,25.5,254.0,393.56,312.59
2016,9,7,8,0,549.0,100.0,3.8,26.0,308.0,459.37,364.08
2016,9,7,8,15,446.0,140.5,3.9,26.5,326.5,457.75,360.65
2016,9,7,8,30,343.0,181.0,4.0,27.0,345.0,440.65,344.89
2016,9,7,8,45,518.0,151.5,4.1,27.5,431.5,553.63,431.61
2016,9,7,9,0,693.0,122.0,4.2,28.0,518.0,673.95,520.2
2016,9,7,9,15,714.0,126.0,4.2,28.0,565.5,715.39,547.66
2016,9,7,9,30,735.0,130.0,4.2,28.0,613.0,755.7,574.44
2016,9,7,9,45,753.0,132.0,4.25,28.5,655.5,787.21,593.82
2016,9,7,10,0,771.0,134.0,4.3,29.0,698.0,819.69,613.76
2016,9,7,10,15,782.5,137.0,4.3,29.0,733.5,845.41,629.97
2016,9,7,10,30,794.0,140.0,4.3,29.0,769.0,868.58,644.48
2016,9,7,10,45,437.0,269.5,4.3,29.5,618.0,687.96,512.74
2016,9,7,11,0,80.0,399.0,4.3,30.0,467.0,476.51,351.0
2016,9,7,11,15,220.0,400.0,4.25,30.0,592.5,610.1,450.27
2016,9,7,11,30,360.0,401.0,4.2,30.0,718.0,741.95,543.82
2016,9,7,11,45,400.5,388.5,4.2,30.5,745.5,761.24,555.97
2016,9,7,12,0,441.0,376.0,4.2,31.0,773.0,782.29,569.74
2016,9,7,12,15,341.0,415.0,4.15,31.0,723.5,719.59,523.71
2016,9,7,12,30,241.0,454.0,4.1,31.0,674.0,658.52,478.82
2016,9,7,12,45,549.0,291.5,4.1,31.0,787.5,761.39,559.3
2016,9,7,13,0,857.0,129.0,4.1,31.0,901.0,844.73,619.19
2016,9,7,13,15,854.0,128.5,4.05,31.0,888.5,818.84,601.28
2016,9,7,13,30,851.0,128.0,4.0,31.0,876.0,790.37,582.33
2016,9,7,13,45,843.5,128.0,4.0,31.0,855.0,756.54,559.87
2016,9,7,14,0,836.0,128.0,4.0,31.0,834.0,720.69,535.93
2016,9,7,14,15,828.5,126.5,3.95,31.0,805.5,681.64,508.46
2016,9,7,14,30,821.0,125.0,3.9,31.0,777.0,639.14,477.56
2016,9,7,14,45,497.0,237.5,3.85,31.0,627.0,511.23,381.04
2016,9,7,15,0,173.0,350.0,3.8,31.0,477.0,414.2,306.58
2016,9,7,15,15,459.5,238.0,3.7,31.0,547.0,441.66,328.6
2016,9,7,15,30,746.0,126.0,3.6,31.0,617.0,448.65,331.76
2016,9,7,15,45,723.0,123.0,3.55,31.0,569.5,394.11,288.01
2016,9,7,16,0,700.0,120.0,3.5,31.0,522.0,343.77,246.68
2016,9,7,16,15,672.0,115.0,3.3,30.5,470.5,291.82,203.97
2016,9,7,16,30,644.0,110.0,3.1,30.0,419.0,242.28,162.89
2016,9,7,16,45,599.0,105.0,2.9,30.0,365.0,192.3,122.54
2016,9,7,17,0,554.0,100.0,2.7,30.0,311.0,147.16,88.36
2016,9,7,17,15,498.0,91.0,2.45,29.5,257.0,102.8,59.68
2016,9,7,17,30,442.0,82.0,2.2,29.0,203.0,64.55,42.62
2016,9,7,17,45,356.0,70.0,1.95,28.5,152.5,51.38,37.72
2016,9,7,18,0,270.0,58.0,1.7,28.0,102.0,44.01,31.07
2016,9,7,18,15,160.5,39.0,1.7,27.5,62.5,30.28,18.51
2016,9,7,18,30,51.0,20.0,1.7,27.0,23.0,16.82,0.0
2016,9,7,18,45,25.5,10.0,1.7,27.0,11.5,9.83,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,23.0,9.0,8.36,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,22.61,0.0
2016,9,8,6,45,110.0,40.5,3.4,23.5,57.0,98.25,68.28
2016,9,8,7,0,205.0,64.0,3.7,24.0,96.0,168.7,128.1
2016,9,8,7,15,288.5,80.0,3.75,24.5,146.0,239.61,187.41
2016,9,8,7,30,372.0,96.0,3.8,25.0,196.0,313.01,247.8
2016,9,8,7,45,453.5,101.5,3.85,25.5,252.0,380.43,302.24
2016,9,8,8,0,535.0,107.0,3.9,26.0,308.0,457.5,362.51
2016,9,8,8,15,576.5,114.5,3.9,26.5,362.5,514.82,405.68
2016,9,8,8,30,618.0,122.0,3.9,27.0,417.0,573.81,448.87
2016,9,8,8,45,665.5,121.0,3.9,27.5,471.5,628.99,488.4
2016,9,8,9,0,713.0,120.0,3.9,28.0,526.0,685.36,527.23
2016,9,8,9,15,734.5,124.0,3.9,28.0,574.5,727.74,555.49
2016,9,8,9,30,756.0,128.0,3.9,28.0,623.0,766.21,580.76
2016,9,8,9,45,781.5,126.5,3.9,28.5,667.5,803.49,603.79
2016,9,8,10,0,807.0,125.0,3.9,29.0,712.0,839.17,625.44
2016,9,8,10,15,818.0,127.5,3.9,29.0,748.5,864.52,641.17
2016,9,8,10,30,829.0,130.0,3.9,29.0,785.0,887.2,655.17
2016,9,8,10,45,842.0,128.5,3.95,29.5,815.5,899.85,661.42
2016,9,8,11,0,855.0,127.0,4.0,30.0,846.0,914.61,669.24
2016,9,8,11,15,860.0,128.5,4.0,30.0,867.0,922.11,673.39
2016,9,8,11,30,865.0,130.0,4.0,30.0,888.0,926.4,675.59
2016,9,8,11,45,867.5,131.0,4.0,30.5,900.5,924.65,672.6
2016,9,8,12,0,870.0,132.0,4.0,31.0,913.0,919.66,667.65
2016,9,8,12,15,870.5,132.5,4.0,31.0,917.5,909.17,660.57
2016,9,8,12,30,871.0,133.0,4.0,31.0,922.0,895.55,651.56
2016,9,8,12,45,869.0,133.0,4.05,31.5,917.0,876.24,637.83
2016,9,8,13,0,867.0,133.0,4.1,32.0,912.0,854.05,622.29
2016,9,8,13,15,863.5,132.5,4.1,32.0,899.0,827.39,604.86
2016,9,8,13,30,860.0,132.0,4.1,32.0,886.0,798.16,585.69
2016,9,8,13,45,852.5,132.0,4.1,32.0,864.0,763.95,563.09
2016,9,8,14,0,845.0,132.0,4.1,32.0,842.0,727.7,539.0
2016,9,8,14,15,837.0,130.0,4.05,32.0,812.5,686.14,509.72
2016,9,8,14,30,829.0,128.0,4.0,32.0,783.0,643.8,478.99
2016,9,8,14,45,816.0,126.5,4.0,32.0,746.5,597.6,444.97
2016,9,8,15,0,803.0,125.0,4.0,32.0,710.0,550.69,409.66
2016,9,8,15,15,787.5,122.0,3.95,31.5,667.0,500.71,371.94
2016,9,8,15,30,772.0,119.0,3.9,31.0,624.0,450.76,333.14
2016,9,8,15,45,748.0,116.5,3.85,31.0,575.5,398.18,290.74
2016,9,8,16,0,724.0,114.0,3.8,31.0,527.0,343.68,246.09
2016,9,8,16,15,696.0,109.5,3.6,30.5,475.0,290.97,202.54
2016,9,8,16,30,668.0,105.0,3.4,30.0,423.0,240.63,160.64
2016,9,8,16,45,625.0,99.5,3.2,29.5,368.0,189.38,119.41
2016,9,8,17,0,582.0,94.0,3.0,29.0,313.0,142.71,84.22
2016,9,8,17,15,525.0,86.0,2.7,28.5,258.0,97.76,55.65
2016,9,8,17,30,468.0,78.0,2.4,28.0,203.0,59.46,44.83
2016,9,8,17,45,378.0,66.5,2.15,27.5,152.0,48.82,35.7
2016,9,8,18,0,288.0,55.0,1.9,27.0,101.0,41.74,29.26
2016,9,8,18,15,169.5,37.0,1.85,26.5,61.0,28.76,17.13
2016,9,8,18,30,51.0,19.0,1.8,26.0,21.0,15.99,0.0
2016,9,8,18,45,25.5,9.5,1.8,25.5,10.5,9.34,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.0,7.5,2.75,22.5,7.5,7.37,0.0
2016,9,9,6,30,8.0,15.0,3.0,23.0,15.0,17.83,0.0
2016,9,9,6,45,83.0,40.5,3.3,23.5,53.0,83.32,56.94
2016,9,9,7,0,158.0,66.0,3.6,24.0,91.0,152.26,115.25
2016,9,9,7,15,237.5,85.0,3.7,24.5,140.0,215.79,168.47
2016,9,9,7,30,317.0,104.0,3.8,25.0,189.0,287.18,227.22
2016,9,9,7,45,396.0,112.5,3.95,25.5,243.5,360.55,286.3
2016,9,9,8,0,475.0,121.0,4.1,26.0,298.0,433.77,343.85
2016,9,9,8,15,518.5,129.5,4.1,26.5,351.5,490.02,386.49
2016,9,9,8,30,562.0,138.0,4.1,27.0,405.0,548.5,429.63
2016,9,9,8,45,611.5,138.0,4.1,27.5,459.0,607.58,472.25
2016,9,9,9,0,661.0,138.0,4.1,28.0,513.0,664.8,512.56
2016,9,9,9,15,684.0,142.5,4.1,28.0,560.5,707.2,541.71
2016,9,9,9,30,707.0,147.0,4.1,28.0,608.0,748.61,569.3
2016,9,9,9,45,736.5,144.5,4.1,28.5,653.0,786.48,592.96
2016,9,9,10,0,766.0,142.0,4.1,29.0,698.0,820.33,613.58
2016,9,9,10,15,778.0,144.5,4.1,29.0,734.0,845.67,629.46
2016,9,9,10,30,790.0,147.0,4.1,29.0,770.0,868.47,643.68
