Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,10,45,808.0,143.5,4.1,29.5,801.0,887.68,654.21
2016,9,9,11,0,826.0,140.0,4.1,30.0,832.0,904.18,662.96
2016,9,9,11,15,832.0,141.0,4.05,30.0,853.0,911.54,666.78
2016,9,9,11,30,838.0,142.0,4.0,30.0,874.0,915.74,668.69
2016,9,9,11,45,859.0,131.5,4.0,30.5,891.5,914.93,666.34
2016,9,9,12,0,880.0,121.0,4.0,31.0,909.0,915.11,664.81
2016,9,9,12,15,880.5,121.5,4.0,31.0,913.0,904.54,657.63
2016,9,9,12,30,881.0,122.0,4.0,31.0,917.0,890.79,648.53
2016,9,9,12,45,880.5,121.5,4.0,31.5,912.5,872.12,634.98
2016,9,9,13,0,880.0,121.0,4.0,32.0,908.0,850.46,619.58
2016,9,9,13,15,877.0,120.0,3.95,32.0,895.0,823.42,601.68
2016,9,9,13,30,874.0,119.0,3.9,32.0,882.0,793.74,582.04
2016,9,9,13,45,869.0,118.0,3.9,32.0,861.0,760.06,559.84
2016,9,9,14,0,864.0,117.0,3.9,32.0,840.0,724.13,536.0
2016,9,9,14,15,856.5,115.5,3.85,32.0,810.5,683.99,508.04
2016,9,9,14,30,849.0,114.0,3.8,32.0,781.0,642.15,477.6
2016,9,9,14,45,834.5,113.5,3.8,32.0,744.0,595.6,443.26
2016,9,9,15,0,820.0,113.0,3.8,32.0,707.0,545.59,405.71
2016,9,9,15,15,805.5,110.5,3.75,31.5,664.5,495.8,368.01
2016,9,9,15,30,791.0,108.0,3.7,31.0,622.0,445.9,329.08
2016,9,9,15,45,771.0,104.5,3.65,31.0,574.0,393.09,286.3
2016,9,9,16,0,751.0,101.0,3.6,31.0,526.0,341.24,243.32
2016,9,9,16,15,724.0,97.0,3.4,30.5,474.0,285.02,196.89
2016,9,9,16,30,697.0,93.0,3.2,30.0,422.0,233.92,154.15
2016,9,9,16,45,659.0,87.5,3.05,29.5,367.5,182.09,112.19
2016,9,9,17,0,621.0,82.0,2.9,29.0,313.0,134.19,76.05
2016,9,9,17,15,566.5,75.0,2.7,28.5,258.0,88.18,47.4
2016,9,9,17,30,512.0,68.0,2.5,28.0,203.0,48.43,35.51
2016,9,9,17,45,428.0,57.5,2.3,27.5,151.5,41.66,29.64
2016,9,9,18,0,344.0,47.0,2.1,27.0,100.0,35.98,24.41
2016,9,9,18,15,213.5,32.0,2.15,26.5,60.0,24.73,13.67
2016,9,9,18,30,83.0,17.0,2.2,26.0,20.0,16.71,0.0
2016,9,9,18,45,41.5,8.5,2.25,26.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,25.5,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,51.0,17.0,0.7,23.0,19.0,39.03,0.0
2016,9,10,6,45,163.5,35.0,0.7,23.5,57.5,115.79,79.7
2016,9,10,7,0,276.0,53.0,0.7,24.0,96.0,188.94,142.04
2016,9,10,7,15,138.0,59.5,0.75,24.0,81.0,137.05,105.21
2016,9,10,7,30,0.0,66.0,0.8,24.0,66.0,64.84,47.55
2016,9,10,7,45,0.0,84.5,0.9,24.5,84.5,83.5,62.74
2016,9,10,8,0,0.0,103.0,1.0,25.0,103.0,102.06,77.37
2016,9,10,8,15,0.0,92.0,1.1,25.0,92.0,89.72,67.22
2016,9,10,8,30,0.0,81.0,1.2,25.0,81.0,78.34,57.89
2016,9,10,8,45,75.0,167.0,1.35,25.5,209.5,225.93,175.51
2016,9,10,9,0,150.0,253.0,1.5,26.0,338.0,386.65,296.51
2016,9,10,9,15,154.5,275.0,1.65,26.0,369.5,416.58,317.13
2016,9,10,9,30,159.0,297.0,1.8,26.0,401.0,446.12,338.03
2016,9,10,9,45,281.5,297.5,2.0,26.5,495.5,558.53,420.79
2016,9,10,10,0,404.0,298.0,2.2,27.0,590.0,667.29,498.15
2016,9,10,10,15,589.5,223.5,2.3,27.0,674.0,765.73,569.8
2016,9,10,10,30,775.0,149.0,2.4,27.0,758.0,855.24,630.59
2016,9,10,10,45,787.0,149.0,2.5,27.0,787.0,872.46,641.05
2016,9,10,11,0,799.0,149.0,2.6,27.0,816.0,886.91,650.39
2016,9,10,11,15,554.5,281.5,2.7,27.0,750.5,802.34,590.53
2016,9,10,11,30,310.0,414.0,2.8,27.0,685.0,706.51,518.08
2016,9,10,11,45,584.0,270.0,2.9,27.5,788.5,809.65,596.79
2016,9,10,12,0,858.0,126.0,3.0,28.0,892.0,897.73,656.32
2016,9,10,12,15,859.0,126.5,3.05,28.0,896.0,887.72,649.13
2016,9,10,12,30,860.0,127.0,3.1,28.0,900.0,874.61,640.77
2016,9,10,12,45,727.0,223.0,3.15,28.0,875.0,840.65,618.54
2016,9,10,13,0,594.0,319.0,3.2,28.0,850.0,803.57,589.62
2016,9,10,13,15,725.5,220.0,3.25,28.0,858.0,795.68,589.04
2016,9,10,13,30,857.0,121.0,3.3,28.0,866.0,779.37,579.22
2016,9,10,13,45,853.0,119.0,3.35,28.5,845.0,745.96,555.98
2016,9,10,14,0,849.0,117.0,3.4,29.0,824.0,710.3,531.22
2016,9,10,14,15,679.0,201.5,3.4,29.0,754.0,639.31,477.96
2016,9,10,14,30,509.0,286.0,3.4,29.0,684.0,580.53,432.61
2016,9,10,14,45,660.5,198.0,3.4,29.0,689.5,563.74,422.59
2016,9,10,15,0,812.0,110.0,3.4,29.0,695.0,535.15,402.25
2016,9,10,15,15,445.5,198.5,3.35,28.5,516.5,393.88,295.96
2016,9,10,15,30,79.0,287.0,3.3,28.0,338.0,296.94,223.18
2016,9,10,15,45,169.0,264.0,3.3,28.0,362.0,301.31,226.09
2016,9,10,16,0,259.0,241.0,3.3,28.0,386.0,295.88,219.84
2016,9,10,16,15,281.0,212.0,3.15,27.5,355.5,260.88,191.59
2016,9,10,16,30,303.0,183.0,3.0,27.0,325.0,223.54,160.91
2016,9,10,16,45,446.5,134.0,2.9,27.0,313.0,183.37,122.67
2016,9,10,17,0,590.0,85.0,2.8,27.0,301.0,130.35,75.07
2016,9,10,17,15,535.5,77.0,2.7,26.5,247.5,85.49,47.44
2016,9,10,17,30,481.0,69.0,2.6,26.0,194.0,48.19,35.61
2016,9,10,17,45,392.0,58.5,2.55,26.0,143.5,42.92,30.88
2016,9,10,18,0,303.0,48.0,2.5,26.0,93.0,36.35,24.76
2016,9,10,18,15,184.5,31.0,2.55,25.5,55.0,24.02,12.82
2016,9,10,18,30,66.0,14.0,2.6,25.0,17.0,13.76,0.0
2016,9,10,18,45,33.0,7.0,2.7,24.5,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,76.0,16.0,2.3,19.0,19.0,38.53,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,58.5,123.84,86.29
2016,9,11,7,0,313.0,50.0,2.8,20.0,98.0,199.67,153.32
2016,9,11,7,15,395.0,62.0,2.65,20.5,148.5,264.75,209.45
2016,9,11,7,30,477.0,74.0,2.5,21.0,199.0,340.33,272.37
2016,9,11,7,45,531.5,82.5,2.35,22.0,253.0,401.92,321.61
2016,9,11,8,0,586.0,91.0,2.2,23.0,307.0,467.12,371.4
2016,9,11,8,15,624.5,97.5,2.05,23.5,361.5,523.04,412.78
2016,9,11,8,30,663.0,104.0,1.9,24.0,416.0,580.36,453.53
2016,9,11,8,45,689.5,109.5,1.8,25.0,467.5,628.99,485.7
2016,9,11,9,0,716.0,115.0,1.7,26.0,519.0,677.37,515.86
2016,9,11,9,15,737.0,119.0,1.65,26.0,566.5,719.2,542.49
2016,9,11,9,30,758.0,123.0,1.6,26.0,614.0,757.28,566.17
2016,9,11,9,45,772.5,127.0,1.6,26.5,656.5,791.08,585.99
2016,9,11,10,0,787.0,131.0,1.6,27.0,699.0,822.76,604.2
2016,9,11,10,15,799.0,133.5,1.6,27.5,735.0,848.34,618.23
2016,9,11,10,30,811.0,136.0,1.6,28.0,771.0,871.32,630.57
2016,9,11,10,45,819.5,138.0,1.6,28.5,800.0,887.86,638.75
2016,9,11,11,0,828.0,140.0,1.6,29.0,829.0,901.44,645.14
2016,9,11,11,15,833.5,141.0,1.6,29.0,850.0,908.17,648.57
2016,9,11,11,30,839.0,142.0,1.6,29.0,871.0,911.74,650.2
2016,9,11,11,45,866.5,127.0,1.65,29.5,889.5,912.06,649.24
2016,9,11,12,0,894.0,112.0,1.7,30.0,908.0,913.21,648.94
2016,9,11,12,15,895.0,112.5,1.7,30.0,912.0,902.84,642.18
2016,9,11,12,30,896.0,113.0,1.7,30.0,916.0,889.23,633.59
2016,9,11,12,45,897.0,111.5,1.75,30.0,912.0,870.48,622.36
2016,9,11,13,0,898.0,110.0,1.8,30.0,908.0,848.65,609.19
2016,9,11,13,15,895.5,109.0,1.8,30.0,895.0,821.49,592.08
2016,9,11,13,30,893.0,108.0,1.8,30.0,882.0,791.6,573.19
2016,9,11,13,45,890.0,106.0,1.85,30.0,861.0,757.78,552.04
2016,9,11,14,0,887.0,104.0,1.9,30.0,840.0,721.55,529.07
2016,9,11,14,15,879.5,102.5,1.9,30.0,811.0,680.52,501.5
2016,9,11,14,30,872.0,101.0,1.9,30.0,782.0,637.74,471.15
2016,9,11,14,45,853.5,104.0,1.95,30.0,743.5,591.15,437.47
2016,9,11,15,0,835.0,107.0,2.0,30.0,705.0,544.13,402.57
2016,9,11,15,15,821.0,104.5,2.0,30.0,662.0,491.01,362.28
2016,9,11,15,30,807.0,102.0,2.0,30.0,619.0,440.6,322.71
2016,9,11,15,45,790.0,97.5,2.05,30.0,571.5,387.3,280.01
2016,9,11,16,0,773.0,93.0,2.1,30.0,524.0,334.64,236.65
2016,9,11,16,15,747.0,89.0,2.0,29.5,471.5,280.82,192.05
2016,9,11,16,30,721.0,85.0,1.9,29.0,419.0,229.11,148.93
2016,9,11,16,45,687.5,79.5,1.85,29.0,365.0,173.87,104.22
2016,9,11,17,0,654.0,74.0,1.8,29.0,311.0,125.14,67.87
2016,9,11,17,15,601.0,67.0,1.65,28.0,255.5,77.78,39.9
2016,9,11,17,30,548.0,60.0,1.5,27.0,200.0,40.78,29.16
2016,9,11,17,45,467.5,50.5,1.35,26.5,148.5,35.99,24.94
2016,9,11,18,0,387.0,41.0,1.2,26.0,97.0,30.9,20.17
2016,9,11,18,15,248.0,27.0,1.2,25.5,57.0,21.0,10.1
2016,9,11,18,30,109.0,13.0,1.2,25.0,17.0,12.78,0.0
2016,9,11,18,45,54.5,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.0,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,110.0,15.0,0.6,21.0,20.0,47.56,0.0
2016,9,12,6,45,237.5,30.0,0.6,21.5,60.5,135.66,92.77
2016,9,12,7,0,365.0,45.0,0.6,22.0,101.0,215.17,162.18
2016,9,12,7,15,447.5,55.5,0.7,22.5,152.5,282.48,218.93
2016,9,12,7,30,530.0,66.0,0.8,23.0,204.0,357.11,279.68
2016,9,12,7,45,580.0,73.5,0.95,24.0,258.5,417.25,327.0
2016,9,12,8,0,630.0,81.0,1.1,25.0,313.0,480.58,374.85
2016,9,12,8,15,667.0,87.0,1.25,25.5,367.5,536.66,416.4
2016,9,12,8,30,704.0,93.0,1.4,26.0,422.0,593.97,457.63
2016,9,12,8,45,727.5,98.0,1.55,27.0,473.5,641.33,489.55
2016,9,12,9,0,751.0,103.0,1.7,28.0,525.0,685.9,517.71
2016,9,12,9,15,770.5,107.0,1.7,28.0,572.5,727.74,544.48
2016,9,12,9,30,790.0,111.0,1.7,28.0,620.0,768.15,569.94
2016,9,12,9,45,803.5,114.0,1.7,28.5,662.5,800.76,588.74
2016,9,12,10,0,817.0,117.0,1.7,29.0,705.0,831.15,605.93
2016,9,12,10,15,451.5,242.5,1.7,29.0,570.0,660.2,485.87
2016,9,12,10,30,86.0,368.0,1.7,29.0,435.0,451.56,330.81
2016,9,12,10,45,469.5,246.5,1.75,29.5,634.0,686.85,505.49
2016,9,12,11,0,853.0,125.0,1.8,30.0,833.0,901.46,647.0
2016,9,12,11,15,858.0,126.0,1.85,30.0,854.0,908.11,648.86
2016,9,12,11,30,863.0,127.0,1.9,30.0,875.0,911.57,650.96
2016,9,12,11,45,866.0,127.5,1.95,30.5,887.0,909.47,648.37
2016,9,12,12,0,869.0,128.0,2.0,31.0,899.0,904.14,643.9
2016,9,12,12,15,869.5,128.0,2.0,31.0,902.5,892.89,636.6
2016,9,12,12,30,870.0,128.0,2.0,31.0,906.0,878.52,627.46
2016,9,12,12,45,576.5,280.0,2.05,31.0,794.5,763.75,550.04
2016,9,12,13,0,283.0,432.0,2.1,31.0,683.0,651.21,467.59
2016,9,12,13,15,569.5,280.5,2.1,31.0,775.5,724.3,525.53
2016,9,12,13,30,856.0,129.0,2.1,31.0,868.0,779.83,566.47
2016,9,12,13,45,846.5,130.0,2.15,31.0,845.0,745.03,543.69
2016,9,12,14,0,837.0,131.0,2.2,31.0,822.0,707.45,519.31
2016,9,12,14,15,828.0,129.0,2.2,31.0,792.5,666.16,490.51
2016,9,12,14,30,819.0,127.0,2.2,31.0,763.0,623.41,460.09
2016,9,12,14,45,804.5,126.5,2.2,31.0,726.0,577.65,426.78
2016,9,12,15,0,790.0,126.0,2.2,31.0,689.0,531.35,392.24
2016,9,12,15,15,774.0,122.5,2.2,30.5,646.0,481.31,354.86
2016,9,12,15,30,758.0,119.0,2.2,30.0,603.0,431.41,316.39
2016,9,12,15,45,733.5,116.5,2.2,30.0,554.5,376.45,272.56
2016,9,12,16,0,709.0,114.0,2.2,30.0,506.0,325.8,230.96
2016,9,12,16,15,680.0,108.5,2.1,29.5,454.0,273.08,187.67
2016,9,12,16,30,651.0,103.0,2.0,29.0,402.0,222.91,146.31
2016,9,12,16,45,608.5,97.0,1.9,29.0,348.0,172.92,106.55
2016,9,12,17,0,566.0,91.0,1.8,29.0,294.0,127.5,73.53
2016,9,12,17,15,508.5,82.0,1.65,28.5,240.0,83.54,47.97
2016,9,12,17,30,451.0,73.0,1.5,28.0,186.0,52.57,38.96
2016,9,12,17,45,359.5,60.5,1.35,27.5,136.0,44.78,32.16
2016,9,12,18,0,268.0,48.0,1.2,27.0,86.0,36.67,24.76
2016,9,12,18,15,155.5,29.5,1.2,26.5,49.0,23.01,10.9
2016,9,12,18,30,43.0,11.0,1.2,26.0,12.0,10.81,0.0
2016,9,12,18,45,21.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,16.71,0.0
2016,9,13,6,45,147.5,33.5,0.9,22.5,55.5,107.95,72.68
2016,9,13,7,0,295.0,50.0,1.0,23.0,94.0,191.55,144.14
2016,9,13,7,15,378.5,62.5,1.2,23.5,144.5,256.61,199.07
2016,9,13,7,30,462.0,75.0,1.4,24.0,195.0,332.0,260.82
2016,9,13,7,45,298.0,111.5,1.6,25.0,196.0,295.26,232.61
2016,9,13,8,0,134.0,148.0,1.8,26.0,197.0,244.98,191.56
2016,9,13,8,15,168.5,172.0,1.75,26.0,244.0,297.35,232.45
2016,9,13,8,30,203.0,196.0,1.7,26.0,291.0,351.92,273.71
2016,9,13,8,45,157.0,222.0,1.7,26.5,300.5,353.54,272.32
2016,9,13,9,0,111.0,248.0,1.7,27.0,310.0,343.08,262.01
2016,9,13,9,15,166.5,271.0,1.6,27.5,373.5,420.51,318.69
2016,9,13,9,30,222.0,294.0,1.5,28.0,437.0,492.36,369.2
2016,9,13,9,45,218.0,316.5,1.45,28.5,465.0,516.39,383.5
2016,9,13,10,0,214.0,339.0,1.4,29.0,493.0,539.25,397.07
2016,9,13,10,15,134.5,342.0,1.3,29.0,441.0,474.68,348.58
2016,9,13,10,30,55.0,345.0,1.2,29.0,389.0,399.73,292.81
2016,9,13,10,45,72.0,371.0,1.15,29.5,430.0,440.59,321.15
2016,9,13,11,0,89.0,397.0,1.1,30.0,471.0,481.14,347.97
2016,9,13,11,15,88.5,407.5,1.1,30.0,483.0,489.42,352.87
2016,9,13,11,30,88.0,418.0,1.1,30.0,495.0,497.26,357.74
2016,9,13,11,45,107.5,431.0,1.1,30.5,526.0,525.03,376.06
2016,9,13,12,0,127.0,444.0,1.1,31.0,557.0,555.91,396.05
2016,9,13,12,15,187.0,444.0,1.15,31.0,610.5,603.43,429.37
2016,9,13,12,30,247.0,444.0,1.2,31.0,664.0,648.58,460.55
2016,9,13,12,45,157.5,430.0,1.25,31.0,570.0,551.88,394.05
2016,9,13,13,0,68.0,416.0,1.3,31.0,476.0,457.68,328.52
2016,9,13,13,15,57.5,397.5,1.4,31.0,448.0,427.66,308.64
2016,9,13,13,30,47.0,379.0,1.5,31.0,420.0,398.33,288.58
2016,9,13,13,45,159.0,387.0,1.6,31.0,519.0,482.56,350.74
2016,9,13,14,0,271.0,395.0,1.7,31.0,618.0,556.94,403.89
2016,9,13,14,15,550.0,255.5,1.75,31.0,687.0,596.93,436.76
2016,9,13,14,30,829.0,116.0,1.8,31.0,756.0,618.02,455.02
2016,9,13,14,45,805.5,120.0,1.9,31.0,717.0,568.85,419.4
2016,9,13,15,0,782.0,124.0,2.0,31.0,678.0,521.96,384.8
2016,9,13,15,15,766.0,120.5,2.05,31.0,635.5,472.32,347.16
2016,9,13,15,30,750.0,117.0,2.1,31.0,593.0,422.84,308.51
2016,9,13,15,45,726.0,114.0,2.2,31.0,544.5,368.15,265.17
2016,9,13,16,0,702.0,111.0,2.3,31.0,496.0,317.69,223.92
2016,9,13,16,15,672.5,106.0,2.25,30.5,444.5,265.76,181.38
2016,9,13,16,30,643.0,101.0,2.2,30.0,393.0,216.43,140.87
2016,9,13,16,45,598.5,95.0,2.2,29.5,339.0,166.76,101.95
2016,9,13,17,0,554.0,89.0,2.2,29.0,285.0,121.87,69.93
2016,9,13,17,15,495.5,80.0,2.0,28.5,232.0,78.8,45.51
2016,9,13,17,30,437.0,71.0,1.8,28.0,179.0,51.08,37.69
2016,9,13,17,45,345.5,58.5,1.65,27.5,130.0,43.35,30.92
2016,9,13,18,0,254.0,46.0,1.5,27.0,81.0,35.18,23.44
2016,9,13,18,15,127.0,28.0,1.5,26.5,45.5,21.87,9.27
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.83,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,27.5,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,55.0,13.0,1.0,23.0,15.0,28.99,0.0
2016,9,14,6,45,170.5,31.0,1.2,23.5,53.0,112.33,74.51
2016,9,14,7,0,286.0,49.0,1.4,24.0,91.0,186.25,139.54
2016,9,14,7,15,368.0,61.5,1.45,24.5,140.5,250.0,193.34
2016,9,14,7,30,450.0,74.0,1.5,25.0,190.0,324.02,253.76
2016,9,14,7,45,509.5,82.0,1.55,25.5,243.5,386.19,303.28
2016,9,14,8,0,569.0,90.0,1.6,26.0,297.0,452.39,354.1
2016,9,14,8,15,403.0,141.0,1.7,26.5,299.5,425.01,331.01
2016,9,14,8,30,237.0,192.0,1.8,27.0,302.0,377.7,292.1
2016,9,14,8,45,466.0,154.0,1.95,27.5,403.0,512.04,395.32
2016,9,14,9,0,695.0,116.0,2.1,28.0,504.0,658.1,501.87
2016,9,14,9,15,716.0,120.5,2.2,28.0,550.5,699.54,528.77
2016,9,14,9,30,737.0,125.0,2.3,28.0,597.0,739.81,555.39
2016,9,14,9,45,418.5,229.5,2.45,28.5,501.0,603.44,453.39
2016,9,14,10,0,100.0,334.0,2.6,29.0,405.0,428.88,319.32
2016,9,14,10,15,443.0,236.5,2.65,29.0,577.5,644.01,482.64
2016,9,14,10,30,786.0,139.0,2.7,29.0,750.0,845.99,622.94
2016,9,14,10,45,792.5,142.5,2.8,29.5,777.5,861.79,630.24
2016,9,14,11,0,799.0,146.0,2.9,30.0,805.0,874.64,637.19
2016,9,14,11,15,804.5,147.5,2.95,30.0,825.5,881.49,641.24
2016,9,14,11,30,810.0,149.0,3.0,30.0,846.0,885.28,643.45
2016,9,14,11,45,441.5,284.0,3.1,30.5,664.5,688.23,504.93
2016,9,14,12,0,73.0,419.0,3.2,31.0,483.0,478.82,348.19
2016,9,14,12,15,451.0,281.5,3.25,31.0,681.5,678.56,500.04
2016,9,14,12,30,829.0,144.0,3.3,31.0,880.0,855.52,623.62
2016,9,14,12,45,533.5,291.0,3.35,31.5,764.0,734.34,535.77
2016,9,14,13,0,238.0,438.0,3.4,32.0,648.0,617.34,446.99
2016,9,14,13,15,275.0,422.0,3.4,31.5,660.5,621.76,452.59
2016,9,14,13,30,312.0,406.0,3.4,31.0,673.0,622.81,455.15
2016,9,14,13,45,558.5,273.5,3.4,31.0,736.5,663.86,489.85
2016,9,14,14,0,805.0,141.0,3.4,31.0,800.0,688.18,511.53
2016,9,14,14,15,796.0,138.5,3.4,31.0,771.0,647.51,482.06
2016,9,14,14,30,787.0,136.0,3.4,31.0,742.0,605.5,451.42
2016,9,14,14,45,563.0,221.5,3.45,31.0,644.0,519.37,386.25
2016,9,14,15,0,339.0,307.0,3.5,31.0,546.0,453.31,335.73
2016,9,14,15,15,301.0,293.5,3.45,30.5,496.0,404.3,300.09
2016,9,14,15,30,263.0,280.0,3.4,30.0,446.0,358.52,266.34
2016,9,14,15,45,482.5,195.0,3.35,30.0,469.0,346.68,254.25
2016,9,14,16,0,702.0,110.0,3.3,30.0,492.0,313.59,222.32
2016,9,14,16,15,673.0,104.5,3.15,29.5,440.5,261.47,179.02
2016,9,14,16,30,644.0,99.0,3.0,29.0,389.0,211.89,137.93
2016,9,14,16,45,612.0,90.5,2.9,29.0,336.5,162.07,98.02
2016,9,14,17,0,580.0,82.0,2.8,29.0,284.0,115.59,64.34
2016,9,14,17,15,522.5,73.5,2.45,28.5,231.0,71.71,40.26
2016,9,14,17,30,465.0,65.0,2.1,28.0,178.0,46.05,33.43
2016,9,14,17,45,385.5,52.5,1.8,27.5,129.0,38.75,27.02
2016,9,14,18,0,306.0,40.0,1.5,27.0,80.0,30.91,19.84
2016,9,14,18,15,153.0,25.0,1.45,26.5,45.0,19.47,6.64
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.83,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,12.5,4.5,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,25.0,9.0,1.0,23.0,10.0,16.17,0.0
2016,9,15,6,45,89.5,33.0,1.25,23.5,44.5,80.52,51.88
2016,9,15,7,0,154.0,57.0,1.5,24.0,79.0,137.81,102.75
2016,9,15,7,15,218.5,79.0,1.4,24.5,126.5,197.86,152.79
2016,9,15,7,30,283.0,101.0,1.3,25.0,174.0,263.76,206.33
2016,9,15,7,45,333.0,119.0,1.2,25.5,224.5,322.37,252.57
2016,9,15,8,0,383.0,137.0,1.1,26.0,275.0,392.36,305.46
2016,9,15,8,15,423.0,150.5,1.1,26.5,326.5,447.4,345.75
2016,9,15,8,30,463.0,164.0,1.1,27.0,378.0,504.5,386.31
2016,9,15,8,45,497.0,173.5,1.1,27.5,427.5,554.59,420.66
2016,9,15,9,0,531.0,183.0,1.1,28.0,477.0,605.51,454.68
2016,9,15,9,15,555.0,191.0,1.2,28.5,523.0,647.53,482.46
2016,9,15,9,30,579.0,199.0,1.3,29.0,569.0,689.04,509.5
2016,9,15,9,45,429.5,262.0,1.45,29.5,547.0,646.02,475.27
2016,9,15,10,0,280.0,325.0,1.6,30.0,525.0,586.72,430.07
2016,9,15,10,15,458.0,275.5,1.7,30.0,621.5,696.83,510.01
2016,9,15,10,30,636.0,226.0,1.8,30.0,718.0,806.96,586.5
2016,9,15,10,45,643.0,231.5,1.95,30.5,745.0,822.94,595.29
2016,9,15,11,0,650.0,237.0,2.1,31.0,772.0,836.41,603.29
2016,9,15,11,15,394.0,333.0,2.15,31.0,660.0,702.76,507.91
2016,9,15,11,30,138.0,429.0,2.2,31.0,548.0,557.86,402.57
2016,9,15,11,45,93.5,410.5,2.3,31.5,492.0,491.13,355.6
2016,9,15,12,0,49.0,392.0,2.4,32.0,436.0,430.48,311.65
2016,9,15,12,15,355.0,323.5,2.45,32.0,638.0,635.06,462.88
2016,9,15,12,30,661.0,255.0,2.5,32.0,840.0,819.78,591.79
2016,9,15,12,45,344.0,298.5,2.55,32.0,603.0,582.01,424.54
2016,9,15,13,0,27.0,342.0,2.6,32.0,366.0,352.84,256.17
2016,9,15,13,15,334.5,298.5,2.6,32.0,584.0,550.88,405.37
2016,9,15,13,30,642.0,255.0,2.6,32.0,802.0,728.03,530.66
2016,9,15,13,45,621.5,259.5,2.6,32.0,778.5,693.56,505.38
2016,9,15,14,0,601.0,264.0,2.6,32.0,755.0,658.7,481.05
2016,9,15,14,15,590.0,259.5,2.6,32.0,726.0,621.79,455.24
2016,9,15,14,30,579.0,255.0,2.6,32.0,697.0,583.98,428.37
2016,9,15,14,45,605.5,226.0,2.65,32.0,668.5,544.56,400.6
2016,9,15,15,0,632.0,197.0,2.7,32.0,640.0,501.72,369.44
2016,9,15,15,15,613.0,191.0,2.7,31.5,598.5,455.04,334.73
2016,9,15,15,30,594.0,185.0,2.7,31.0,557.0,409.22,299.72
2016,9,15,15,45,573.0,175.5,2.75,31.0,511.0,360.6,261.34
2016,9,15,16,0,552.0,166.0,2.8,31.0,465.0,313.2,223.18
2016,9,15,16,15,519.5,156.5,2.65,30.5,414.5,264.47,184.22
2016,9,15,16,30,487.0,147.0,2.5,30.0,364.0,218.82,147.88
2016,9,15,16,45,454.5,132.5,2.45,30.0,313.5,172.26,111.82
2016,9,15,17,0,422.0,118.0,2.4,30.0,263.0,129.2,81.16
2016,9,15,17,15,365.0,103.0,2.1,29.0,212.0,88.53,57.99
2016,9,15,17,30,308.0,88.0,1.8,28.0,161.0,64.82,49.19
2016,9,15,17,45,241.0,67.5,1.55,27.5,115.0,53.78,39.53
2016,9,15,18,0,174.0,47.0,1.3,27.0,69.0,38.23,25.7
2016,9,15,18,15,87.0,23.5,1.25,26.5,34.5,19.72,5.38
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,57.0,12.0,0.8,23.0,14.0,28.39,0.0
2016,9,16,6,45,173.5,29.5,0.95,23.5,51.5,111.07,71.7
2016,9,16,7,0,290.0,47.0,1.1,24.0,89.0,184.39,137.45
2016,9,16,7,15,372.5,59.5,0.9,24.5,138.5,248.22,190.92
2016,9,16,7,30,455.0,72.0,0.7,25.0,188.0,322.45,250.42
2016,9,16,7,45,512.0,81.0,0.5,26.0,241.5,384.29,297.22
2016,9,16,8,0,569.0,90.0,0.3,27.0,295.0,449.96,343.94
2016,9,16,8,15,608.0,96.5,0.4,27.5,348.0,504.94,383.68
2016,9,16,8,30,647.0,103.0,0.5,28.0,401.0,561.36,423.3
2016,9,16,8,45,673.0,109.5,0.6,28.5,451.5,609.7,456.14
2016,9,16,9,0,699.0,116.0,0.7,29.0,502.0,657.76,488.0
2016,9,16,9,15,720.5,120.0,0.7,29.5,549.0,698.95,512.54
2016,9,16,9,30,742.0,124.0,0.7,30.0,596.0,738.96,535.9
2016,9,16,9,45,457.0,231.5,0.7,30.5,528.5,634.89,459.99
2016,9,16,10,0,172.0,339.0,0.7,31.0,461.0,502.32,362.29
2016,9,16,10,15,484.0,237.5,0.7,31.0,605.5,677.7,488.85
2016,9,16,10,30,796.0,136.0,0.7,31.0,750.0,847.06,598.07
2016,9,16,10,45,802.5,139.5,0.7,31.5,778.0,862.81,603.5
2016,9,16,11,0,809.0,143.0,0.7,32.0,806.0,875.58,609.14
2016,9,16,11,15,814.5,144.0,0.7,32.0,826.5,881.79,612.12
2016,9,16,11,30,820.0,145.0,0.7,32.0,847.0,884.9,613.41
2016,9,16,11,45,839.5,135.5,0.75,32.5,862.5,883.02,611.46
2016,9,16,12,0,859.0,126.0,0.8,33.0,878.0,882.03,610.22
2016,9,16,12,15,859.5,126.5,0.85,33.0,881.5,871.1,604.2
2016,9,16,12,30,860.0,127.0,0.9,33.0,885.0,857.07,596.44
2016,9,16,12,45,858.5,126.5,1.0,33.0,880.0,837.38,585.92
2016,9,16,13,0,857.0,126.0,1.1,33.0,875.0,814.82,573.52
2016,9,16,13,15,854.0,125.5,1.15,33.0,861.5,788.34,557.88
2016,9,16,13,30,851.0,125.0,1.2,33.0,848.0,759.28,540.51
2016,9,16,13,45,847.0,122.5,1.25,33.0,826.5,725.2,519.71
2016,9,16,14,0,843.0,120.0,1.3,33.0,805.0,688.92,496.65
2016,9,16,14,15,834.5,118.5,1.4,33.0,775.5,648.6,469.83
2016,9,16,14,30,826.0,117.0,1.5,33.0,746.0,604.67,439.77
2016,9,16,14,45,810.0,117.0,1.6,33.0,708.5,558.29,406.95
2016,9,16,15,0,794.0,117.0,1.7,33.0,671.0,511.5,372.76
2016,9,16,15,15,778.5,114.0,1.75,33.0,628.0,462.05,335.45
2016,9,16,15,30,763.0,111.0,1.8,33.0,585.0,412.7,297.05
2016,9,16,15,45,743.0,106.5,1.85,33.0,537.5,360.7,255.7
2016,9,16,16,0,723.0,102.0,1.9,33.0,490.0,306.61,211.87
2016,9,16,16,15,694.5,97.0,1.85,32.5,438.0,254.13,169.13
2016,9,16,16,30,666.0,92.0,1.8,32.0,386.0,204.13,128.48
2016,9,16,16,45,626.5,85.5,1.75,32.0,332.5,153.99,89.64
2016,9,16,17,0,587.0,79.0,1.7,32.0,279.0,108.03,58.1
2016,9,16,17,15,528.0,71.0,1.55,31.0,225.5,64.65,36.51
2016,9,16,17,30,469.0,63.0,1.4,30.0,172.0,44.97,32.19
2016,9,16,17,45,381.5,50.5,1.25,29.5,123.0,37.58,25.71
2016,9,16,18,0,294.0,38.0,1.1,29.0,74.0,29.65,18.39
2016,9,16,18,15,147.0,19.0,1.1,28.5,37.0,14.69,1.02
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,35.81,0.0
2016,9,17,6,45,209.5,27.5,1.7,23.5,52.0,119.8,76.25
2016,9,17,7,0,336.0,43.0,2.0,24.0,90.0,198.0,147.72
2016,9,17,7,15,419.5,53.5,1.85,24.5,140.5,263.41,203.42
2016,9,17,7,30,503.0,64.0,1.7,25.0,191.0,336.25,263.19
2016,9,17,7,45,555.5,72.0,1.55,26.0,244.5,396.42,310.42
2016,9,17,8,0,608.0,80.0,1.4,27.0,298.0,460.04,357.85
2016,9,17,8,15,645.5,86.0,1.15,27.5,351.5,514.94,396.72
2016,9,17,8,30,683.0,92.0,0.9,28.0,405.0,571.14,434.28
2016,9,17,8,45,706.5,98.0,0.65,29.0,455.5,618.4,462.29
2016,9,17,9,0,730.0,104.0,0.4,30.0,506.0,665.14,487.27
2016,9,17,9,15,750.0,107.5,0.45,30.5,553.0,703.34,510.04
2016,9,17,9,30,770.0,111.0,0.5,31.0,600.0,742.51,533.22
2016,9,17,9,45,779.5,116.5,0.55,31.5,640.5,773.64,550.95
2016,9,17,10,0,789.0,122.0,0.6,32.0,681.0,802.38,567.13
2016,9,17,10,15,473.0,248.5,0.7,32.0,588.5,678.54,483.62
2016,9,17,10,30,157.0,375.0,0.8,32.0,496.0,526.93,375.74
2016,9,17,10,45,488.5,255.0,0.9,32.5,651.0,705.36,504.22
2016,9,17,11,0,820.0,135.0,1.0,33.0,806.0,874.44,612.84
2016,9,17,11,15,825.5,136.5,1.05,33.0,826.0,881.17,615.04
2016,9,17,11,30,831.0,138.0,1.1,33.0,846.0,884.76,617.38
2016,9,17,11,45,831.0,140.5,1.15,33.0,857.5,881.33,615.52
2016,9,17,12,0,831.0,143.0,1.2,33.0,869.0,874.75,611.88
2016,9,17,12,15,832.0,143.5,1.2,33.0,872.0,863.92,605.06
2016,9,17,12,30,833.0,144.0,1.2,33.0,875.0,850.04,596.47
2016,9,17,12,45,832.0,143.5,1.3,33.0,870.0,830.55,585.68
2016,9,17,13,0,831.0,143.0,1.4,33.0,865.0,808.27,573.04
2016,9,17,13,15,827.5,142.0,1.45,33.0,851.0,780.86,556.49
2016,9,17,13,30,824.0,141.0,1.5,33.0,837.0,751.02,538.28
2016,9,17,13,45,818.0,139.0,1.55,33.5,815.5,716.15,515.54
2016,9,17,14,0,812.0,137.0,1.6,34.0,794.0,679.32,490.03
2016,9,17,14,15,803.0,135.0,1.6,33.5,764.0,638.8,463.11
2016,9,17,14,30,794.0,133.0,1.6,33.0,734.0,596.92,434.52
2016,9,17,14,45,768.5,137.0,1.65,33.0,694.5,550.3,401.06
2016,9,17,15,0,743.0,141.0,1.7,33.0,655.0,501.57,365.31
2016,9,17,15,15,725.5,137.0,1.7,33.0,612.5,452.36,328.14
2016,9,17,15,30,708.0,133.0,1.7,33.0,570.0,403.56,290.26
2016,9,17,15,45,685.0,127.5,1.75,33.0,522.0,352.14,249.69
2016,9,17,16,0,662.0,122.0,1.8,33.0,474.0,302.21,209.38
2016,9,17,16,15,630.5,116.0,1.75,32.5,423.0,251.48,168.56
2016,9,17,16,30,599.0,110.0,1.7,32.0,372.0,203.68,130.29
2016,9,17,16,45,557.0,101.5,1.65,32.0,319.0,155.42,93.55
2016,9,17,17,0,515.0,93.0,1.6,32.0,266.0,111.77,64.13
2016,9,17,17,15,454.0,82.0,1.45,31.0,213.5,70.15,43.38
2016,9,17,17,30,393.0,71.0,1.3,30.0,161.0,51.82,37.88
2016,9,17,17,45,303.5,56.0,1.2,29.5,113.5,42.03,29.34
2016,9,17,18,0,214.0,41.0,1.1,29.0,66.0,31.66,19.87
2016,9,17,18,15,107.0,20.5,1.15,28.5,33.0,16.01,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.0,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,35.0,10.0,1.6,24.0,11.0,19.89,0.0
2016,9,18,6,45,137.0,30.0,1.8,24.5,47.0,98.1,60.7
2016,9,18,7,0,239.0,50.0,2.0,25.0,83.0,167.48,124.19
2016,9,18,7,15,322.0,64.5,2.0,25.0,131.5,230.87,177.95
2016,9,18,7,30,405.0,79.0,2.0,25.0,180.0,302.25,237.05
2016,9,18,7,45,463.0,89.5,2.0,25.5,232.5,362.69,285.69
2016,9,18,8,0,521.0,100.0,2.0,26.0,285.0,430.56,338.18
2016,9,18,8,15,562.0,107.5,2.0,26.5,337.5,485.81,379.45
2016,9,18,8,30,603.0,115.0,2.0,27.0,390.0,542.69,420.6
2016,9,18,8,45,632.0,121.5,2.0,27.5,440.5,591.32,454.45
2016,9,18,9,0,661.0,128.0,2.0,28.0,491.0,639.96,487.41
2016,9,18,9,15,683.0,133.0,1.9,28.5,537.5,681.26,513.67
2016,9,18,9,30,705.0,138.0,1.8,29.0,584.0,721.48,537.8
2016,9,18,9,45,719.0,143.0,1.75,29.5,624.5,753.82,556.46
2016,9,18,10,0,733.0,148.0,1.7,30.0,665.0,784.16,573.56
2016,9,18,10,15,745.5,151.0,1.6,30.0,700.0,808.83,587.41
2016,9,18,10,30,758.0,154.0,1.5,30.0,735.0,828.44,597.86
2016,9,18,10,45,766.0,157.0,1.4,30.5,762.5,844.3,604.63
2016,9,18,11,0,774.0,160.0,1.3,31.0,790.0,857.32,609.55
2016,9,18,11,15,780.0,161.5,1.15,31.0,810.0,864.1,611.06
2016,9,18,11,30,786.0,163.0,1.0,31.0,830.0,867.89,610.69
2016,9,18,11,45,823.5,142.0,0.85,31.5,850.0,873.46,610.15
2016,9,18,12,0,861.0,121.0,0.7,32.0,870.0,872.93,605.73
2016,9,18,12,15,664.0,238.5,0.6,32.0,818.0,812.74,565.86
2016,9,18,12,30,467.0,356.0,0.5,32.0,766.0,747.17,518.06
2016,9,18,12,45,476.5,351.5,0.4,32.0,767.0,737.53,511.43
2016,9,18,13,0,486.0,347.0,0.3,32.0,768.0,725.92,502.88
2016,9,18,13,15,671.0,233.0,0.35,32.0,803.5,743.95,519.99
2016,9,18,13,30,856.0,119.0,0.4,32.0,839.0,750.64,527.29
2016,9,18,13,45,620.5,235.0,0.45,32.5,750.0,662.34,466.82
2016,9,18,14,0,385.0,351.0,0.5,33.0,661.0,587.33,413.3
2016,9,18,14,15,395.0,333.0,0.55,32.5,640.5,559.23,396.91
2016,9,18,14,30,405.0,315.0,0.6,32.0,620.0,529.58,378.42
2016,9,18,14,45,374.5,306.0,0.7,32.0,577.0,484.11,347.8
2016,9,18,15,0,344.0,297.0,0.8,32.0,534.0,440.6,317.9
2016,9,18,15,15,555.0,202.0,0.85,32.0,555.0,430.46,310.7
2016,9,18,15,30,766.0,107.0,0.9,32.0,576.0,403.37,288.2
2016,9,18,15,45,744.5,103.0,0.95,32.0,528.0,351.26,247.01
2016,9,18,16,0,723.0,99.0,1.0,32.0,480.0,297.27,203.6
2016,9,18,16,15,694.0,94.0,1.0,31.5,428.5,244.89,161.25
2016,9,18,16,30,665.0,89.0,1.0,31.0,377.0,195.04,121.09
2016,9,18,16,45,625.0,82.5,1.0,31.0,323.5,145.23,83.09
2016,9,18,17,0,585.0,76.0,1.0,31.0,270.0,99.65,52.85
2016,9,18,17,15,523.5,68.0,0.95,30.5,216.5,56.86,33.28
2016,9,18,17,30,462.0,60.0,0.9,30.0,163.0,42.97,30.48
2016,9,18,17,45,368.5,48.0,0.85,29.5,115.0,35.91,24.24
2016,9,18,18,0,275.0,36.0,0.8,29.0,67.0,27.68,16.52
2016,9,18,18,15,137.5,18.0,0.85,28.5,33.5,14.03,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,50.0,11.0,1.9,24.0,12.0,25.1,0.0
2016,9,19,6,45,187.5,27.0,2.2,24.5,49.5,110.1,66.84
2016,9,19,7,0,325.0,43.0,2.5,25.0,87.0,192.25,142.42
2016,9,19,7,15,414.5,53.5,2.55,25.5,137.5,259.45,199.66
2016,9,19,7,30,504.0,64.0,2.6,26.0,188.0,334.6,261.76
2016,9,19,7,45,566.5,70.0,2.65,27.0,243.0,397.58,312.13
2016,9,19,8,0,629.0,76.0,2.7,28.0,298.0,464.82,363.71
2016,9,19,8,15,667.0,81.5,2.6,28.5,352.0,520.08,404.72
2016,9,19,8,30,705.0,87.0,2.5,29.0,406.0,576.61,445.13
2016,9,19,8,45,732.0,91.0,2.45,30.0,457.5,622.51,475.81
2016,9,19,9,0,759.0,95.0,2.4,31.0,509.0,670.34,505.56
2016,9,19,9,15,778.5,98.0,2.25,31.0,556.5,710.62,530.74
2016,9,19,9,30,798.0,101.0,2.1,31.0,604.0,749.43,554.4
2016,9,19,9,45,812.5,104.0,2.0,31.5,646.0,782.44,572.91
2016,9,19,10,0,827.0,107.0,1.9,32.0,688.0,813.2,589.61
2016,9,19,10,15,837.5,109.0,1.85,32.5,723.0,832.64,599.14
