Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,12,15,941.0,99.5,4.5,26.0,884.5,869.13,651.62
2016,9,29,12,30,942.0,100.0,4.5,26.0,887.0,853.46,640.84
2016,9,29,12,45,940.5,99.5,4.5,26.5,880.5,831.51,624.7
2016,9,29,13,0,939.0,99.0,4.5,27.0,874.0,806.44,606.48
2016,9,29,13,15,936.0,98.5,4.45,27.0,859.0,777.25,586.46
2016,9,29,13,30,933.0,98.0,4.4,27.0,844.0,745.26,564.47
2016,9,29,13,45,928.5,96.5,4.4,27.0,820.5,708.65,538.81
2016,9,29,14,0,924.0,95.0,4.4,27.0,797.0,669.66,509.78
2016,9,29,14,15,916.0,93.5,4.35,26.5,765.5,626.39,477.84
2016,9,29,14,30,908.0,92.0,4.3,26.0,734.0,581.38,443.75
2016,9,29,14,45,895.0,91.0,4.25,26.0,694.5,532.8,405.19
2016,9,29,15,0,882.0,90.0,4.2,26.0,655.0,483.36,364.99
2016,9,29,15,15,866.5,87.5,4.1,25.5,609.5,430.94,322.1
2016,9,29,15,30,851.0,85.0,4.0,25.0,564.0,374.77,275.18
2016,9,29,15,45,830.5,81.0,3.95,25.0,514.0,319.42,227.43
2016,9,29,16,0,810.0,77.0,3.9,25.0,464.0,265.1,180.04
2016,9,29,16,15,779.5,73.0,3.55,24.5,409.5,210.14,133.26
2016,9,29,16,30,749.0,69.0,3.2,24.0,355.0,157.84,90.89
2016,9,29,16,45,703.5,63.5,2.9,23.5,298.5,105.93,54.65
2016,9,29,17,0,658.0,58.0,2.6,23.0,242.0,55.43,29.06
2016,9,29,17,15,586.0,50.5,2.35,22.0,186.5,34.6,24.38
2016,9,29,17,30,514.0,43.0,2.1,21.0,131.0,31.15,21.17
2016,9,29,17,45,388.0,31.5,1.85,20.5,83.5,23.76,14.12
2016,9,29,18,0,262.0,20.0,1.6,20.0,36.0,15.81,0.0
2016,9,29,18,15,131.0,10.0,1.6,19.5,18.0,9.83,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,199.5,16.5,1.95,13.5,39.0,92.73,19.3
2016,9,30,7,0,399.0,33.0,2.2,14.0,78.0,200.59,149.48
2016,9,30,7,15,494.5,42.0,2.2,14.5,130.5,269.17,212.32
2016,9,30,7,30,590.0,51.0,2.2,15.0,183.0,346.37,279.42
2016,9,30,7,45,647.5,57.5,2.25,15.5,239.0,409.13,333.09
2016,9,30,8,0,705.0,64.0,2.3,16.0,295.0,473.37,385.84
2016,9,30,8,15,742.5,69.0,2.1,16.5,351.0,529.61,429.45
2016,9,30,8,30,780.0,74.0,1.9,17.0,407.0,586.77,471.68
2016,9,30,8,45,805.5,77.5,1.7,18.0,459.5,634.71,504.18
2016,9,30,9,0,831.0,81.0,1.5,19.0,512.0,681.92,533.46
2016,9,30,9,15,849.5,84.0,1.5,19.5,560.0,722.39,559.1
2016,9,30,9,30,868.0,87.0,1.5,20.0,608.0,757.02,580.26
2016,9,30,9,45,881.0,89.5,1.5,20.5,650.0,788.86,599.24
2016,9,30,10,0,894.0,92.0,1.5,21.0,692.0,818.18,616.33
2016,9,30,10,15,903.5,93.5,1.45,21.0,727.5,840.84,629.43
2016,9,30,10,30,913.0,95.0,1.4,21.0,763.0,860.48,640.55
2016,9,30,10,45,919.0,97.0,1.35,21.5,790.5,874.57,646.77
2016,9,30,11,0,925.0,99.0,1.3,22.0,818.0,885.3,650.88
2016,9,30,11,15,929.5,100.0,1.25,22.0,837.5,890.3,652.61
2016,9,30,11,30,934.0,101.0,1.2,22.0,857.0,891.81,652.26
2016,9,30,11,45,938.0,100.0,1.15,22.5,868.5,887.35,646.95
2016,9,30,12,0,942.0,99.0,1.1,23.0,880.0,879.4,639.61
2016,9,30,12,15,942.0,99.0,1.1,23.0,881.5,865.71,630.73
2016,9,30,12,30,942.0,99.0,1.1,23.0,883.0,848.66,619.82
2016,9,30,12,45,941.0,98.5,1.15,23.5,876.5,827.06,605.53
2016,9,30,13,0,940.0,98.0,1.2,24.0,870.0,802.3,589.23
2016,9,30,13,15,936.0,97.0,1.2,24.0,854.0,771.85,569.65
2016,9,30,13,30,932.0,96.0,1.2,24.0,838.0,738.66,548.2
2016,9,30,13,45,927.0,94.5,1.3,24.5,814.0,701.74,523.37
2016,9,30,14,0,922.0,93.0,1.4,25.0,790.0,662.48,495.26
2016,9,30,14,15,913.5,91.5,1.45,25.0,758.0,619.01,463.96
2016,9,30,14,30,905.0,90.0,1.5,25.0,726.0,573.85,430.52
2016,9,30,14,45,893.5,88.0,1.55,25.0,687.0,525.27,393.54
2016,9,30,15,0,882.0,86.0,1.6,25.0,648.0,475.72,354.62
2016,9,30,15,15,866.5,83.5,1.6,24.5,602.5,423.39,312.84
2016,9,30,15,30,851.0,81.0,1.6,24.0,557.0,370.96,269.61
2016,9,30,15,45,830.0,77.5,1.6,24.0,506.5,312.31,220.15
2016,9,30,16,0,809.0,74.0,1.6,24.0,456.0,258.44,173.73
2016,9,30,16,15,778.5,70.0,1.5,23.5,402.0,203.68,127.63
2016,9,30,16,30,748.0,66.0,1.4,23.0,348.0,151.57,85.95
2016,9,30,16,45,703.5,61.0,1.3,23.0,292.0,100.44,50.87
2016,9,30,17,0,659.0,56.0,1.2,23.0,236.0,54.1,29.75
2016,9,30,17,15,586.0,48.5,1.1,22.0,181.0,33.17,23.15
2016,9,30,17,30,513.0,41.0,1.0,21.0,126.0,29.63,19.85
2016,9,30,17,45,385.0,30.0,0.95,20.5,79.5,22.62,13.05
2016,9,30,18,0,257.0,19.0,0.9,20.0,33.0,15.07,0.0
2016,9,30,18,15,128.5,9.5,0.9,19.5,16.5,9.34,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,3.0,0.45,16.5,3.0,2.89,0.0
2016,10,1,7,0,0.0,6.0,0.4,17.0,6.0,5.78,0.0
2016,10,1,7,15,0.0,10.5,0.4,17.5,10.5,10.12,2.81
2016,10,1,7,30,0.0,15.0,0.4,18.0,15.0,14.46,6.58
2016,10,1,7,45,0.0,19.5,0.45,18.5,19.5,18.81,10.29
2016,10,1,8,0,0.0,24.0,0.5,19.0,24.0,23.16,13.93
2016,10,1,8,15,0.0,59.0,0.5,19.5,59.0,57.01,42.12
2016,10,1,8,30,0.0,94.0,0.5,20.0,94.0,91.72,70.29
2016,10,1,8,45,67.0,161.0,0.5,20.5,196.0,211.34,166.73
2016,10,1,9,0,134.0,228.0,0.5,21.0,298.0,340.6,265.14
2016,10,1,9,15,79.0,227.0,0.65,21.5,269.0,293.13,226.62
2016,10,1,9,30,24.0,226.0,0.8,22.0,240.0,243.55,187.08
2016,10,1,9,45,36.5,256.0,0.95,22.5,279.5,291.37,223.22
2016,10,1,10,0,49.0,286.0,1.1,23.0,319.0,332.27,253.13
2016,10,1,10,15,113.0,319.0,1.1,23.5,400.0,425.29,321.7
2016,10,1,10,30,177.0,352.0,1.1,24.0,481.0,511.79,383.01
2016,10,1,10,45,171.0,367.0,1.1,24.5,495.0,521.29,387.33
2016,10,1,11,0,165.0,382.0,1.1,25.0,509.0,529.86,391.64
2016,10,1,11,15,295.5,359.0,1.05,25.0,594.5,618.51,455.55
2016,10,1,11,30,426.0,336.0,1.0,25.0,680.0,704.69,515.03
2016,10,1,11,45,664.5,221.0,1.0,25.0,765.0,783.35,572.49
2016,10,1,12,0,903.0,106.0,1.0,25.0,850.0,850.77,616.23
2016,10,1,12,15,519.0,260.0,0.95,25.0,687.5,682.06,499.35
2016,10,1,12,30,135.0,414.0,0.9,25.0,525.0,512.31,374.12
2016,10,1,12,45,223.5,400.0,0.9,25.5,583.0,560.96,410.59
2016,10,1,13,0,312.0,386.0,0.9,26.0,641.0,605.8,441.7
2016,10,1,13,15,325.0,374.5,0.9,26.0,636.0,592.14,432.25
2016,10,1,13,30,338.0,363.0,0.9,26.0,631.0,576.9,422.18
2016,10,1,13,45,606.0,233.0,0.95,26.0,695.5,616.2,454.86
2016,10,1,14,0,874.0,103.0,1.0,26.0,760.0,638.18,473.55
2016,10,1,14,15,498.5,217.5,1.1,26.0,589.0,488.58,364.24
2016,10,1,14,30,123.0,332.0,1.2,26.0,418.0,371.4,276.74
2016,10,1,14,45,257.5,293.5,1.3,26.0,461.0,392.23,293.62
2016,10,1,15,0,392.0,255.0,1.4,26.0,504.0,403.32,300.94
2016,10,1,15,15,197.0,210.5,1.45,25.5,335.5,265.89,199.74
2016,10,1,15,30,2.0,166.0,1.5,25.0,167.0,158.05,119.96
2016,10,1,15,45,34.0,180.5,1.55,25.0,196.5,175.4,133.41
2016,10,1,16,0,66.0,195.0,1.6,25.0,226.0,190.58,144.36
2016,10,1,16,15,61.5,172.0,1.55,24.5,198.5,164.36,124.21
2016,10,1,16,30,57.0,149.0,1.5,24.0,171.0,138.74,104.57
2016,10,1,16,45,50.0,125.5,1.45,24.0,142.5,113.21,84.98
2016,10,1,17,0,43.0,102.0,1.4,24.0,114.0,88.71,66.51
2016,10,1,17,15,30.5,79.0,1.25,23.0,86.5,68.85,53.51
2016,10,1,17,30,18.0,56.0,1.1,22.0,59.0,49.87,36.86
2016,10,1,17,45,9.0,35.0,1.0,21.0,36.5,32.65,21.01
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,13.51,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,6.88,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.5,19.0,0.6,15.5,33.0,72.17,0.0
2016,10,2,7,0,265.0,38.0,0.6,16.0,66.0,156.05,113.76
2016,10,2,7,15,360.0,52.0,0.55,16.5,115.5,221.88,171.96
2016,10,2,7,30,455.0,66.0,0.5,17.0,165.0,298.4,235.93
2016,10,2,7,45,516.0,76.5,0.5,18.0,219.0,361.39,286.95
2016,10,2,8,0,577.0,87.0,0.5,19.0,273.0,428.4,338.75
2016,10,2,8,15,620.5,94.5,0.6,20.0,327.5,485.37,381.54
2016,10,2,8,30,664.0,102.0,0.7,21.0,382.0,543.95,424.0
2016,10,2,8,45,693.0,108.5,0.8,22.0,433.5,593.02,458.12
2016,10,2,9,0,722.0,115.0,0.9,23.0,485.0,641.86,491.12
2016,10,2,9,15,744.5,119.5,1.0,23.5,532.5,683.17,519.02
2016,10,2,9,30,767.0,124.0,1.1,24.0,580.0,723.19,544.81
2016,10,2,9,45,781.0,128.5,1.2,24.5,621.5,752.51,562.9
2016,10,2,10,0,795.0,133.0,1.3,25.0,663.0,782.28,581.3
2016,10,2,10,15,807.5,136.0,1.35,25.0,698.5,806.78,596.69
2016,10,2,10,30,820.0,139.0,1.4,25.0,734.0,828.6,610.38
2016,10,2,10,45,826.5,142.0,1.45,25.5,761.0,842.58,617.78
2016,10,2,11,0,833.0,145.0,1.5,26.0,788.0,853.48,623.33
2016,10,2,11,15,839.0,146.5,1.55,26.0,807.5,859.25,626.89
2016,10,2,11,30,845.0,148.0,1.6,26.0,827.0,861.82,628.54
2016,10,2,11,45,883.0,128.0,1.65,26.5,846.0,862.92,628.16
2016,10,2,12,0,921.0,108.0,1.7,27.0,865.0,863.9,627.83
2016,10,2,12,15,921.5,108.0,1.7,27.0,867.0,850.68,619.07
2016,10,2,12,30,922.0,108.0,1.7,27.0,869.0,834.17,608.39
2016,10,2,12,45,921.0,107.5,1.75,27.5,862.0,812.78,593.9
2016,10,2,13,0,920.0,107.0,1.8,28.0,855.0,788.32,577.43
2016,10,2,13,15,916.0,106.0,1.8,28.0,839.0,758.27,557.95
2016,10,2,13,30,912.0,105.0,1.8,28.0,823.0,725.54,536.63
2016,10,2,13,45,905.5,104.0,1.85,28.0,799.0,688.68,511.22
2016,10,2,14,0,899.0,103.0,1.9,28.0,775.0,649.63,483.5
2016,10,2,14,15,890.0,101.5,1.9,28.0,742.5,606.7,452.06
2016,10,2,14,30,881.0,100.0,1.9,28.0,710.0,562.18,418.67
2016,10,2,14,45,861.0,100.5,1.95,28.0,669.5,512.76,381.0
2016,10,2,15,0,841.0,101.0,2.0,28.0,629.0,460.14,339.96
2016,10,2,15,15,823.0,98.0,2.0,27.5,583.5,408.1,298.62
2016,10,2,15,30,805.0,95.0,2.0,27.0,538.0,356.39,256.24
2016,10,2,15,45,781.0,91.0,2.0,27.0,488.0,302.64,211.02
2016,10,2,16,0,757.0,87.0,2.0,27.0,438.0,250.4,166.65
2016,10,2,16,15,722.5,82.0,1.85,26.5,384.0,193.85,120.27
2016,10,2,16,30,688.0,77.0,1.7,26.0,330.0,143.52,81.27
2016,10,2,16,45,638.0,70.5,1.55,25.5,274.5,94.27,49.19
2016,10,2,17,0,588.0,64.0,1.4,25.0,219.0,50.45,31.22
2016,10,2,17,15,509.5,54.5,1.3,24.0,166.0,38.87,27.76
2016,10,2,17,30,431.0,45.0,1.2,23.0,113.0,33.88,23.15
2016,10,2,17,45,299.5,31.0,1.1,22.0,69.0,24.12,13.76
2016,10,2,18,0,168.0,17.0,1.0,21.0,25.0,13.55,0.0
2016,10,2,18,15,84.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.0,19.0,0.5,17.5,31.5,67.74,0.0
2016,10,3,7,0,240.0,38.0,0.5,18.0,63.0,146.71,105.42
2016,10,3,7,15,336.5,52.0,0.6,18.5,111.5,211.56,162.58
2016,10,3,7,30,433.0,66.0,0.7,19.0,160.0,287.15,225.88
2016,10,3,7,45,495.0,76.5,0.8,20.0,212.5,349.47,276.79
2016,10,3,8,0,557.0,87.0,0.9,21.0,265.0,415.91,328.91
2016,10,3,8,15,600.5,94.5,1.15,21.5,318.5,471.91,372.7
2016,10,3,8,30,644.0,102.0,1.4,22.0,372.0,529.56,416.53
2016,10,3,8,45,682.0,105.5,1.65,23.0,424.0,580.33,453.43
2016,10,3,9,0,720.0,109.0,1.9,24.0,476.0,631.51,489.67
2016,10,3,9,15,742.0,113.0,1.95,24.5,522.5,671.72,516.92
2016,10,3,9,30,764.0,117.0,2.0,25.0,569.0,710.64,541.86
2016,10,3,9,45,780.0,120.5,2.05,25.5,610.5,740.59,560.22
2016,10,3,10,0,796.0,124.0,2.1,26.0,652.0,770.77,578.65
2016,10,3,10,15,808.0,126.5,2.15,26.0,686.5,794.29,593.59
2016,10,3,10,30,820.0,129.0,2.2,26.0,721.0,815.12,606.8
2016,10,3,10,45,554.5,245.5,2.3,26.5,652.5,722.62,538.7
2016,10,3,11,0,289.0,362.0,2.4,27.0,584.0,616.71,457.39
2016,10,3,11,15,289.5,372.0,2.45,27.0,599.0,624.46,463.09
2016,10,3,11,30,290.0,382.0,2.5,27.0,614.0,630.91,467.16
2016,10,3,11,45,291.5,387.0,2.55,27.5,623.0,631.85,466.67
2016,10,3,12,0,293.0,392.0,2.6,28.0,632.0,631.55,465.4
2016,10,3,12,15,313.5,387.5,2.65,28.0,644.5,635.87,468.88
2016,10,3,12,30,334.0,383.0,2.7,28.0,657.0,638.51,471.16
2016,10,3,12,45,592.5,259.5,2.75,28.5,741.0,707.8,524.84
2016,10,3,13,0,851.0,136.0,2.8,29.0,825.0,762.1,565.25
2016,10,3,13,15,846.5,135.0,2.8,29.0,809.5,732.82,545.18
2016,10,3,13,30,842.0,134.0,2.8,29.0,794.0,701.14,522.79
2016,10,3,13,45,836.0,132.0,2.85,29.0,770.0,665.29,497.28
2016,10,3,14,0,830.0,130.0,2.9,29.0,746.0,627.5,469.84
2016,10,3,14,15,820.0,127.5,2.9,29.0,715.0,585.18,438.38
2016,10,3,14,30,810.0,125.0,2.9,29.0,684.0,541.6,405.27
2016,10,3,14,45,794.5,122.5,2.95,29.0,645.0,494.35,368.75
2016,10,3,15,0,779.0,120.0,3.0,29.0,606.0,446.81,331.03
2016,10,3,15,15,760.0,116.5,2.95,28.5,561.5,394.03,288.95
2016,10,3,15,30,741.0,113.0,2.9,28.0,517.0,344.43,248.13
2016,10,3,15,45,713.5,108.0,2.9,28.0,467.5,291.92,204.13
2016,10,3,16,0,686.0,103.0,2.9,28.0,418.0,241.39,161.56
2016,10,3,16,15,649.0,97.0,2.65,27.5,365.5,190.58,120.21
2016,10,3,16,30,612.0,91.0,2.4,27.0,313.0,143.36,84.23
2016,10,3,16,45,559.0,82.5,2.2,26.5,259.5,96.77,54.43
2016,10,3,17,0,506.0,74.0,2.0,26.0,206.0,56.11,42.34
2016,10,3,17,15,427.0,62.0,1.8,25.0,154.5,46.12,33.76
2016,10,3,17,30,348.0,50.0,1.6,24.0,103.0,37.91,26.36
2016,10,3,17,45,228.5,33.0,1.45,23.5,62.0,25.6,14.51
2016,10,3,18,0,109.0,16.0,1.3,23.0,21.0,15.73,0.0
2016,10,3,18,15,54.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.0,20.0,2.45,20.5,28.0,50.67,0.0
2016,10,4,7,0,148.0,40.0,2.7,21.0,56.0,110.37,77.62
2016,10,4,7,15,240.0,58.0,2.85,21.5,101.5,179.41,137.24
2016,10,4,7,30,332.0,76.0,3.0,22.0,147.0,251.33,197.78
2016,10,4,7,45,241.0,101.0,3.15,22.5,160.5,241.82,192.29
2016,10,4,8,0,150.0,126.0,3.3,23.0,174.0,223.15,177.48
2016,10,4,8,15,374.0,117.0,3.45,23.5,265.5,360.91,288.99
2016,10,4,8,30,598.0,108.0,3.6,24.0,357.0,505.77,402.32
2016,10,4,8,45,429.0,161.5,3.8,24.5,352.0,471.32,372.25
2016,10,4,9,0,260.0,215.0,4.0,25.0,347.0,419.13,328.43
2016,10,4,9,15,168.5,237.5,4.05,25.0,326.5,376.01,293.18
2016,10,4,9,30,77.0,260.0,4.1,25.0,306.0,327.2,252.99
2016,10,4,9,45,48.5,250.5,4.15,25.5,280.5,294.42,226.32
2016,10,4,10,0,20.0,241.0,4.2,26.0,255.0,254.59,194.21
2016,10,4,10,15,79.5,294.0,4.15,26.0,351.0,363.56,278.06
2016,10,4,10,30,139.0,347.0,4.1,26.0,447.0,473.71,360.08
2016,10,4,10,45,87.5,332.5,4.1,26.0,396.5,408.29,309.66
2016,10,4,11,0,36.0,318.0,4.1,26.0,346.0,349.2,263.99
2016,10,4,11,15,405.5,240.0,4.05,26.0,562.5,589.74,451.77
2016,10,4,11,30,775.0,162.0,4.0,26.0,779.0,811.7,613.15
2016,10,4,11,45,555.5,270.5,4.0,26.5,715.5,734.13,551.89
2016,10,4,12,0,336.0,379.0,4.0,27.0,652.0,652.15,486.89
2016,10,4,12,15,583.0,256.5,3.95,27.0,732.5,723.69,544.3
2016,10,4,12,30,830.0,134.0,3.9,27.0,813.0,782.02,588.18
2016,10,4,12,45,827.5,134.0,3.85,27.5,805.5,761.1,572.05
2016,10,4,13,0,825.0,134.0,3.8,28.0,798.0,737.48,554.65
2016,10,4,13,15,821.0,133.0,3.7,28.0,783.0,709.26,534.84
2016,10,4,13,30,817.0,132.0,3.6,28.0,768.0,678.7,512.31
2016,10,4,13,45,812.5,128.5,3.5,28.0,745.0,643.25,486.06
2016,10,4,14,0,808.0,125.0,3.4,28.0,722.0,605.83,457.96
2016,10,4,14,15,797.5,123.0,3.3,28.0,691.0,564.61,426.53
2016,10,4,14,30,787.0,121.0,3.2,28.0,660.0,522.24,393.61
2016,10,4,14,45,773.0,118.0,3.1,28.5,622.5,476.34,356.65
2016,10,4,15,0,759.0,115.0,3.0,29.0,585.0,430.06,318.72
2016,10,4,15,15,739.5,111.5,2.9,29.0,541.5,378.28,276.63
2016,10,4,15,30,720.0,108.0,2.8,29.0,498.0,329.66,236.06
2016,10,4,15,45,695.0,103.0,2.75,29.0,450.0,279.09,193.62
2016,10,4,16,0,670.0,98.0,2.7,29.0,402.0,230.26,152.5
2016,10,4,16,15,632.5,92.0,2.4,28.5,350.5,180.43,112.24
2016,10,4,16,30,595.0,86.0,2.1,28.0,299.0,134.22,77.48
2016,10,4,16,45,541.5,78.0,1.85,28.0,246.5,89.22,49.34
2016,10,4,17,0,488.0,70.0,1.6,28.0,194.0,50.17,36.95
2016,10,4,17,15,405.0,58.5,1.45,27.0,144.5,43.17,30.94
2016,10,4,17,30,322.0,47.0,1.3,26.0,95.0,35.61,24.13
2016,10,4,17,45,199.5,31.0,1.2,25.5,56.5,24.04,12.77
2016,10,4,18,0,77.0,15.0,1.1,25.0,18.0,14.74,0.0
2016,10,4,18,15,38.5,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,95.5,19.0,1.95,21.5,28.5,59.17,0.0
2016,10,5,7,0,191.0,38.0,2.2,22.0,57.0,128.72,89.98
2016,10,5,7,15,291.0,53.0,2.35,22.5,103.5,193.11,146.71
2016,10,5,7,30,391.0,68.0,2.5,23.0,150.0,267.33,209.03
2016,10,5,7,45,465.0,77.0,2.7,24.0,203.0,332.36,262.63
2016,10,5,8,0,539.0,86.0,2.9,25.0,256.0,401.94,318.08
2016,10,5,8,15,584.0,93.5,2.9,25.5,308.5,457.74,361.46
2016,10,5,8,30,629.0,101.0,2.9,26.0,361.0,515.33,404.78
2016,10,5,8,45,341.0,154.5,2.9,26.5,298.5,396.55,310.62
2016,10,5,9,0,53.0,208.0,2.9,27.0,236.0,253.82,195.09
2016,10,5,9,15,181.5,229.0,2.85,27.5,334.0,375.3,289.58
2016,10,5,9,30,310.0,250.0,2.8,28.0,432.0,503.45,384.64
2016,10,5,9,45,310.0,270.5,2.75,28.5,463.0,530.32,401.47
2016,10,5,10,0,310.0,291.0,2.7,29.0,494.0,555.82,417.55
2016,10,5,10,15,563.0,207.0,2.65,29.5,600.5,677.86,507.86
2016,10,5,10,30,816.0,123.0,2.6,30.0,707.0,799.56,590.78
2016,10,5,10,45,825.5,124.0,2.55,30.5,733.5,813.71,596.86
2016,10,5,11,0,835.0,125.0,2.5,31.0,760.0,824.86,601.84
2016,10,5,11,15,840.0,126.0,2.45,31.0,778.5,829.2,603.63
2016,10,5,11,30,845.0,127.0,2.4,31.0,797.0,830.36,603.5
2016,10,5,11,45,860.0,120.5,2.4,31.5,810.0,826.25,599.19
2016,10,5,12,0,875.0,114.0,2.4,32.0,823.0,821.86,594.89
2016,10,5,12,15,875.0,114.0,2.4,32.0,824.5,808.64,586.11
2016,10,5,12,30,875.0,114.0,2.4,32.0,826.0,792.32,575.43
2016,10,5,12,45,874.0,113.5,2.4,32.0,819.0,771.71,562.0
2016,10,5,13,0,873.0,113.0,2.4,32.0,812.0,748.2,546.69
2016,10,5,13,15,868.5,112.0,2.4,32.0,796.0,718.95,527.52
2016,10,5,13,30,864.0,111.0,2.4,32.0,780.0,687.23,505.84
2016,10,5,13,45,858.0,109.0,2.45,32.5,756.5,651.28,479.59
2016,10,5,14,0,852.0,107.0,2.5,33.0,733.0,613.28,451.44
2016,10,5,14,15,842.5,105.0,2.55,32.5,701.5,571.46,421.75
2016,10,5,14,30,833.0,103.0,2.6,32.0,670.0,525.78,388.43
2016,10,5,14,45,820.5,100.0,2.65,32.0,632.0,478.69,352.25
2016,10,5,15,0,808.0,97.0,2.7,32.0,594.0,430.97,314.56
2016,10,5,15,15,790.0,94.0,2.7,32.0,550.0,380.78,273.97
2016,10,5,15,30,772.0,91.0,2.7,32.0,506.0,330.98,232.75
2016,10,5,15,45,747.5,87.0,2.75,32.0,457.0,279.15,189.56
2016,10,5,16,0,723.0,83.0,2.8,32.0,408.0,228.92,147.55
2016,10,5,16,15,687.5,78.0,2.6,31.5,356.0,174.66,104.12
2016,10,5,16,30,652.0,73.0,2.4,31.0,304.0,126.66,68.53
2016,10,5,16,45,600.5,66.5,2.2,30.5,250.5,80.07,40.6
2016,10,5,17,0,549.0,60.0,2.0,30.0,197.0,41.07,28.98
2016,10,5,17,15,465.0,50.5,1.85,29.0,146.5,36.18,24.78
2016,10,5,17,30,381.0,41.0,1.7,28.0,96.0,31.01,20.03
2016,10,5,17,45,243.0,27.0,1.55,27.0,56.5,21.05,9.95
2016,10,5,18,0,105.0,13.0,1.4,26.0,17.0,12.78,0.0
2016,10,5,18,15,52.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,106.0,18.0,1.7,22.5,28.5,60.44,0.0
2016,10,6,7,0,212.0,36.0,1.9,23.0,57.0,133.1,91.84
2016,10,6,7,15,315.5,49.5,2.05,23.5,103.5,197.77,149.2
2016,10,6,7,30,419.0,63.0,2.2,24.0,150.0,274.12,213.0
2016,10,6,7,45,509.5,68.0,2.4,24.5,205.0,343.13,270.1
2016,10,6,8,0,600.0,73.0,2.6,25.0,260.0,418.45,330.54
2016,10,6,8,15,643.0,78.5,2.6,25.5,313.0,472.95,372.85
2016,10,6,8,30,686.0,84.0,2.6,26.0,366.0,529.04,414.91
2016,10,6,8,45,443.5,151.5,2.65,26.5,343.0,466.97,364.18
2016,10,6,9,0,201.0,219.0,2.7,27.0,320.0,374.37,289.44
2016,10,6,9,15,227.0,239.0,2.7,27.5,363.0,418.29,321.78
2016,10,6,9,30,253.0,259.0,2.7,28.0,406.0,470.38,358.77
2016,10,6,9,45,550.5,176.5,2.7,28.5,527.0,617.79,470.37
2016,10,6,10,0,848.0,94.0,2.7,29.0,648.0,766.43,573.99
2016,10,6,10,15,859.0,96.0,2.7,29.0,682.5,789.44,587.38
2016,10,6,10,30,870.0,98.0,2.7,29.0,717.0,809.63,599.82
2016,10,6,10,45,565.5,230.0,2.7,29.5,638.5,709.08,526.06
2016,10,6,11,0,261.0,362.0,2.7,30.0,560.0,590.33,434.47
2016,10,6,11,15,172.0,368.5,2.75,30.5,500.0,515.72,379.65
2016,10,6,11,30,83.0,375.0,2.8,31.0,440.0,441.66,324.16
2016,10,6,11,45,57.5,352.5,2.85,31.5,398.5,395.7,290.34
2016,10,6,12,0,32.0,330.0,2.9,32.0,357.0,350.5,256.75
2016,10,6,12,15,473.0,213.0,2.9,32.0,596.0,588.43,438.01
2016,10,6,12,30,914.0,96.0,2.9,32.0,835.0,800.92,585.96
2016,10,6,12,45,913.5,94.5,2.95,32.0,828.0,779.01,570.12
2016,10,6,13,0,913.0,93.0,3.0,32.0,821.0,754.06,553.95
2016,10,6,13,15,909.0,92.5,2.95,32.0,805.0,724.68,534.28
2016,10,6,13,30,905.0,92.0,2.9,32.0,789.0,692.67,512.54
2016,10,6,13,45,545.0,223.5,2.9,32.0,640.0,555.22,410.62
2016,10,6,14,0,185.0,355.0,2.9,32.0,491.0,441.46,324.3
2016,10,6,14,15,195.5,337.5,2.9,32.0,475.5,421.22,310.4
2016,10,6,14,30,206.0,320.0,2.9,32.0,460.0,399.82,295.01
2016,10,6,14,45,516.0,206.0,2.9,32.0,528.0,426.79,315.09
2016,10,6,15,0,826.0,92.0,2.9,32.0,596.0,430.34,314.21
2016,10,6,15,15,807.5,89.0,2.9,31.5,551.5,379.19,273.02
2016,10,6,15,30,789.0,86.0,2.9,31.0,507.0,328.44,231.25
2016,10,6,15,45,763.0,83.0,2.9,31.0,457.0,276.35,187.48
2016,10,6,16,0,737.0,80.0,2.9,31.0,407.0,225.99,145.12
2016,10,6,16,15,701.0,75.0,2.65,30.5,354.5,174.24,103.56
2016,10,6,16,30,665.0,70.0,2.4,30.0,302.0,122.56,65.32
2016,10,6,16,45,608.5,64.0,2.2,30.0,248.0,75.65,37.89
2016,10,6,17,0,552.0,58.0,2.0,30.0,194.0,39.66,27.79
2016,10,6,17,15,466.0,49.0,1.85,29.0,143.5,35.13,23.87
2016,10,6,17,30,380.0,40.0,1.7,28.0,93.0,30.37,19.43
2016,10,6,17,45,234.5,26.0,1.55,27.0,54.0,20.34,8.88
2016,10,6,18,0,89.0,12.0,1.4,26.0,15.0,11.8,0.0
2016,10,6,18,15,44.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,127.5,16.0,0.5,22.5,28.5,53.6,0.0
2016,10,7,7,0,255.0,32.0,0.6,23.0,57.0,142.47,97.0
2016,10,7,7,15,360.0,43.5,0.75,23.5,104.0,208.78,156.16
2016,10,7,7,30,465.0,55.0,0.9,24.0,151.0,284.77,219.17
2016,10,7,7,45,549.5,59.0,1.1,24.5,205.5,350.93,273.57
2016,10,7,8,0,634.0,63.0,1.3,25.0,260.0,423.06,330.92
2016,10,7,8,15,674.5,68.0,1.55,25.5,312.5,474.67,371.35
2016,10,7,8,30,715.0,73.0,1.8,26.0,365.0,529.91,413.25
2016,10,7,8,45,357.5,102.0,2.05,26.5,248.0,353.86,277.94
2016,10,7,9,0,0.0,131.0,2.3,27.0,131.0,128.85,96.88
2016,10,7,9,15,0.0,144.0,2.5,27.0,144.0,141.61,106.94
2016,10,7,9,30,0.0,157.0,2.7,27.0,157.0,154.36,116.55
2016,10,7,9,45,101.5,230.5,2.95,27.5,296.5,319.71,245.24
2016,10,7,10,0,203.0,304.0,3.2,28.0,436.0,477.52,362.45
2016,10,7,10,15,210.5,316.0,3.4,28.0,459.5,496.79,375.53
2016,10,7,10,30,218.0,328.0,3.6,28.0,483.0,515.43,388.76
2016,10,7,10,45,121.5,309.5,3.8,28.5,396.5,417.17,314.04
2016,10,7,11,0,25.0,291.0,4.0,29.0,310.0,306.57,229.17
2016,10,7,11,15,18.5,268.5,4.2,29.0,283.0,278.04,207.92
2016,10,7,11,30,12.0,246.0,4.4,29.0,256.0,249.86,186.61
2016,10,7,11,45,47.0,314.5,4.6,29.0,352.5,348.92,261.36
2016,10,7,12,0,82.0,383.0,4.8,29.0,449.0,442.78,330.58
2016,10,7,12,15,160.5,389.5,4.95,28.5,518.5,509.95,381.95
2016,10,7,12,30,239.0,396.0,5.1,28.0,588.0,570.51,428.19
2016,10,7,12,45,247.5,390.5,5.25,28.0,588.5,563.5,423.38
2016,10,7,13,0,256.0,385.0,5.4,28.0,589.0,555.99,418.41
2016,10,7,13,15,201.5,381.0,5.45,27.5,539.5,503.76,380.18
2016,10,7,13,30,147.0,377.0,5.5,27.0,490.0,454.74,344.01
2016,10,7,13,45,95.5,343.0,5.55,27.0,415.5,384.44,291.33
2016,10,7,14,0,44.0,309.0,5.6,27.0,341.0,317.32,240.53
2016,10,7,14,15,22.0,225.0,5.55,26.5,241.0,227.0,172.37
2016,10,7,14,30,0.0,141.0,5.5,26.0,141.0,135.68,101.94
2016,10,7,14,45,2.5,162.0,5.5,26.0,163.5,156.28,118.4
2016,10,7,15,0,5.0,183.0,5.5,26.0,186.0,176.09,134.17
2016,10,7,15,15,20.5,196.5,5.4,25.5,207.5,192.89,147.73
2016,10,7,15,30,36.0,210.0,5.3,25.0,229.0,203.03,155.9
2016,10,7,15,45,20.5,179.0,5.25,25.0,190.0,172.47,132.42
2016,10,7,16,0,5.0,148.0,5.2,25.0,151.0,139.5,107.06
2016,10,7,16,15,2.5,129.0,5.1,24.5,130.5,120.81,92.68
2016,10,7,16,30,0.0,110.0,5.0,24.0,110.0,102.47,78.34
2016,10,7,16,45,0.0,90.5,4.9,23.5,90.5,84.21,63.67
2016,10,7,17,0,0.0,71.0,4.8,23.0,71.0,66.23,51.53
2016,10,7,17,15,0.0,51.5,4.6,22.0,51.5,48.67,36.21
2016,10,7,17,30,0.0,32.0,4.4,21.0,32.0,30.85,20.41
2016,10,7,17,45,0.0,18.0,4.2,20.5,18.0,17.37,6.42
2016,10,7,18,0,0.0,4.0,4.0,20.0,4.0,3.93,0.0
2016,10,7,18,15,0.0,2.0,3.9,19.5,2.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.0,16.0,3.5,14.0,28.0,53.46,0.0
2016,10,8,7,0,256.0,32.0,3.6,14.0,56.0,142.07,99.63
2016,10,8,7,15,359.5,45.0,3.65,14.5,103.5,209.15,163.12
2016,10,8,7,30,463.0,58.0,3.7,15.0,151.0,285.85,230.21
2016,10,8,7,45,528.5,66.5,3.75,16.0,204.0,347.77,283.65
2016,10,8,8,0,594.0,75.0,3.8,17.0,257.0,414.08,338.66
2016,10,8,8,15,637.5,81.0,3.7,17.5,310.5,468.88,383.07
2016,10,8,8,30,681.0,87.0,3.6,18.0,364.0,525.28,427.15
2016,10,8,8,45,502.0,142.5,3.55,18.5,361.5,491.7,397.41
2016,10,8,9,0,323.0,198.0,3.5,19.0,359.0,439.31,352.48
2016,10,8,9,15,554.5,151.5,3.4,19.5,458.5,566.15,452.78
2016,10,8,9,30,786.0,105.0,3.3,20.0,558.0,698.48,551.63
2016,10,8,9,45,557.5,192.5,3.25,21.0,525.5,636.51,498.18
2016,10,8,10,0,329.0,280.0,3.2,22.0,493.0,555.31,430.35
2016,10,8,10,15,333.0,294.0,3.15,22.5,519.5,575.9,444.06
2016,10,8,10,30,337.0,308.0,3.1,23.0,546.0,595.18,456.13
2016,10,8,10,45,601.0,211.5,3.1,23.5,654.5,716.56,548.35
2016,10,8,11,0,865.0,115.0,3.1,24.0,763.0,825.73,624.32
2016,10,8,11,15,870.0,116.0,3.0,24.5,782.0,830.24,624.11
2016,10,8,11,30,875.0,117.0,2.9,25.0,801.0,831.5,622.59
2016,10,8,11,45,879.5,116.5,2.85,25.5,811.5,827.55,617.99
2016,10,8,12,0,884.0,116.0,2.8,26.0,822.0,820.33,611.35
2016,10,8,12,15,884.5,116.0,2.8,26.0,823.5,807.21,602.36
2016,10,8,12,30,885.0,116.0,2.8,26.0,825.0,790.94,591.36
2016,10,8,12,45,885.0,114.5,2.8,26.5,818.5,769.76,575.95
2016,10,8,13,0,885.0,113.0,2.8,27.0,812.0,745.61,558.62
2016,10,8,13,15,881.0,112.5,2.8,27.0,796.0,716.8,539.19
2016,10,8,13,30,877.0,112.0,2.8,27.0,780.0,685.44,516.5
2016,10,8,13,45,872.0,109.5,2.85,27.5,756.0,649.18,489.19
2016,10,8,14,0,867.0,107.0,2.9,28.0,732.0,610.78,459.87
2016,10,8,14,15,857.0,105.0,2.9,28.0,700.0,568.14,427.57
2016,10,8,14,30,847.0,103.0,2.9,28.0,668.0,521.66,391.73
2016,10,8,14,45,830.5,101.5,2.9,28.0,628.5,473.62,353.78
2016,10,8,15,0,814.0,100.0,2.9,28.0,589.0,425.3,314.61
2016,10,8,15,15,795.0,97.0,2.9,27.5,544.5,374.66,273.31
2016,10,8,15,30,776.0,94.0,2.9,27.0,500.0,324.54,231.35
2016,10,8,15,45,755.0,88.0,2.9,27.0,451.0,271.94,186.47
2016,10,8,16,0,734.0,82.0,2.9,27.0,402.0,220.59,142.71
2016,10,8,16,15,696.5,77.0,2.7,26.5,349.0,165.87,98.63
2016,10,8,16,30,659.0,72.0,2.5,26.0,296.0,117.68,63.44
2016,10,8,16,45,609.0,64.5,2.3,25.5,243.0,70.65,36.74
2016,10,8,17,0,559.0,57.0,2.1,25.0,190.0,39.39,28.18
2016,10,8,17,15,471.0,47.5,1.95,24.0,139.0,34.37,23.72
2016,10,8,17,30,383.0,38.0,1.8,23.0,88.0,29.07,18.67
2016,10,8,17,45,237.0,24.0,1.65,22.0,49.5,18.91,6.5
2016,10,8,18,0,91.0,10.0,1.5,21.0,11.0,9.83,0.0
2016,10,8,18,15,45.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,192.5,13.5,2.0,12.5,31.0,69.56,0.0
2016,10,9,7,0,385.0,27.0,2.2,13.0,62.0,180.46,125.35
2016,10,9,7,15,492.0,36.0,2.25,13.5,113.5,249.87,194.18
2016,10,9,7,30,599.0,45.0,2.3,14.0,165.0,326.37,261.75
2016,10,9,7,45,660.0,51.0,2.4,15.0,220.5,389.31,316.21
2016,10,9,8,0,721.0,57.0,2.5,16.0,276.0,455.94,371.28
2016,10,9,8,15,760.0,61.0,2.6,17.0,331.5,511.02,415.11
2016,10,9,8,30,799.0,65.0,2.7,18.0,387.0,567.05,457.93
2016,10,9,8,45,624.5,117.5,2.85,19.0,389.5,543.94,436.53
2016,10,9,9,0,450.0,170.0,3.0,20.0,392.0,500.13,398.88
2016,10,9,9,15,418.0,198.0,2.9,20.5,420.0,519.54,411.25
2016,10,9,9,30,386.0,226.0,2.8,21.0,448.0,528.07,414.92
2016,10,9,9,45,651.5,154.0,2.75,21.5,560.0,666.95,520.94
2016,10,9,10,0,917.0,82.0,2.7,22.0,672.0,797.26,611.7
2016,10,9,10,15,927.0,83.5,2.7,22.5,707.0,819.82,623.87
2016,10,9,10,30,937.0,85.0,2.7,23.0,742.0,839.31,634.78
2016,10,9,10,45,944.0,86.0,2.7,23.5,769.5,852.61,641.49
2016,10,9,11,0,951.0,87.0,2.7,24.0,797.0,862.51,646.03
2016,10,9,11,15,955.5,88.0,2.7,24.0,816.0,866.89,648.22
2016,10,9,11,30,960.0,89.0,2.7,24.0,835.0,867.71,648.2
2016,10,9,11,45,958.5,91.5,2.75,24.5,845.0,861.68,642.81
2016,10,9,12,0,957.0,94.0,2.8,25.0,855.0,852.12,635.24
2016,10,9,12,15,957.5,94.0,2.85,25.0,856.5,838.14,626.04
2016,10,9,12,30,958.0,94.0,2.9,25.0,858.0,820.75,614.63
2016,10,9,12,45,956.0,94.0,2.95,25.0,850.0,798.19,599.73
2016,10,9,13,0,954.0,94.0,3.0,25.0,842.0,772.48,582.68
2016,10,9,13,15,950.0,93.0,3.05,25.0,825.5,741.42,561.86
2016,10,9,13,30,946.0,92.0,3.1,25.0,809.0,707.61,538.17
