Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,13,45,938.5,92.0,3.15,25.0,784.0,669.98,510.43
2016,10,9,14,0,931.0,92.0,3.2,25.0,759.0,630.17,480.47
2016,10,9,14,15,922.0,90.0,3.2,24.5,726.5,585.68,447.12
2016,10,9,14,30,913.0,88.0,3.2,24.0,694.0,539.57,411.55
2016,10,9,14,45,727.5,138.5,3.2,24.0,603.0,454.57,345.36
2016,10,9,15,0,542.0,189.0,3.2,24.0,512.0,388.64,293.75
2016,10,9,15,15,696.0,134.5,3.05,23.5,516.5,366.5,272.56
2016,10,9,15,30,850.0,80.0,2.9,23.0,521.0,331.29,238.17
2016,10,9,15,45,808.0,74.5,2.75,23.0,460.0,270.07,185.88
2016,10,9,16,0,766.0,69.0,2.6,23.0,399.0,212.24,136.78
2016,10,9,16,15,713.5,71.0,2.3,22.0,347.0,163.2,97.42
2016,10,9,16,30,661.0,73.0,2.0,21.0,295.0,115.81,63.5
2016,10,9,16,45,607.5,65.5,1.75,20.5,241.0,68.76,37.22
2016,10,9,17,0,554.0,58.0,1.5,20.0,187.0,40.54,29.82
2016,10,9,17,15,467.0,48.0,1.5,19.5,136.5,35.11,24.83
2016,10,9,17,30,380.0,38.0,1.5,19.0,86.0,29.38,19.21
2016,10,9,17,45,190.0,19.0,1.5,18.5,43.0,14.32,2.73
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,161.5,14.0,0.85,12.5,28.5,60.59,0.0
2016,10,10,7,0,323.0,28.0,0.8,13.0,57.0,159.52,108.75
2016,10,10,7,15,431.5,39.5,0.8,13.5,107.5,229.16,176.65
2016,10,10,7,30,540.0,51.0,0.8,14.0,158.0,308.97,245.23
2016,10,10,7,45,605.5,58.5,0.8,15.0,213.5,372.53,298.56
2016,10,10,8,0,671.0,66.0,0.8,16.0,269.0,440.42,352.8
2016,10,10,8,15,713.5,72.0,0.75,17.0,324.5,497.34,395.86
2016,10,10,8,30,756.0,78.0,0.7,18.0,380.0,553.47,436.3
2016,10,10,8,45,785.5,82.0,0.65,19.0,433.0,602.34,469.54
2016,10,10,9,0,815.0,86.0,0.6,20.0,486.0,650.71,501.01
2016,10,10,9,15,836.0,89.5,0.7,20.5,534.0,691.75,528.46
2016,10,10,9,30,857.0,93.0,0.8,21.0,582.0,731.13,553.84
2016,10,10,9,45,872.0,96.0,0.9,22.0,624.5,763.52,573.11
2016,10,10,10,0,887.0,99.0,1.0,23.0,667.0,789.64,588.03
2016,10,10,10,15,898.0,101.0,1.0,23.5,702.5,812.78,600.72
2016,10,10,10,30,909.0,103.0,1.0,24.0,738.0,832.95,611.44
2016,10,10,10,45,917.0,104.5,1.0,24.5,765.5,847.07,618.25
2016,10,10,11,0,925.0,106.0,1.0,25.0,793.0,857.89,623.07
2016,10,10,11,15,930.0,107.0,1.0,25.0,812.0,862.38,625.16
2016,10,10,11,30,935.0,108.0,1.0,25.0,831.0,863.41,625.24
2016,10,10,11,45,941.0,106.5,1.05,25.5,842.5,859.19,621.66
2016,10,10,12,0,947.0,105.0,1.1,26.0,854.0,851.46,616.01
2016,10,10,12,15,947.0,105.0,1.1,26.0,855.0,837.08,606.7
2016,10,10,12,30,947.0,105.0,1.1,26.0,856.0,819.35,595.38
2016,10,10,12,45,945.0,105.0,1.15,26.5,848.0,796.87,580.55
2016,10,10,13,0,943.0,105.0,1.2,27.0,840.0,771.31,563.72
2016,10,10,13,15,938.5,104.0,1.2,27.0,823.5,740.1,543.67
2016,10,10,13,30,934.0,103.0,1.2,27.0,807.0,706.22,520.32
2016,10,10,13,45,927.0,101.5,1.3,27.5,781.5,667.8,493.17
2016,10,10,14,0,920.0,100.0,1.4,28.0,756.0,627.22,463.78
2016,10,10,14,15,910.0,98.0,1.4,27.5,722.5,582.59,431.82
2016,10,10,14,30,900.0,96.0,1.4,27.0,689.0,536.45,397.73
2016,10,10,14,45,888.5,93.0,1.45,27.0,649.0,487.44,359.89
2016,10,10,15,0,877.0,90.0,1.5,27.0,609.0,437.52,320.13
2016,10,10,15,15,858.5,87.0,1.55,27.0,562.5,381.05,274.4
2016,10,10,15,30,840.0,84.0,1.6,27.0,516.0,328.08,230.07
2016,10,10,15,45,815.0,80.0,1.7,27.0,464.5,273.19,183.8
2016,10,10,16,0,790.0,76.0,1.8,27.0,413.0,219.87,138.91
2016,10,10,16,15,752.5,71.5,1.6,26.0,358.0,166.16,96.32
2016,10,10,16,30,715.0,67.0,1.4,25.0,303.0,115.99,60.87
2016,10,10,16,45,659.0,60.5,1.25,24.5,247.0,63.59,32.51
2016,10,10,17,0,603.0,54.0,1.1,24.0,191.0,37.4,26.59
2016,10,10,17,15,510.5,44.5,1.1,22.5,138.0,32.24,22.01
2016,10,10,17,30,418.0,35.0,1.1,21.0,85.0,26.78,16.75
2016,10,10,17,45,209.0,17.5,1.15,20.0,42.5,13.12,0.79
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,156.5,14.0,0.95,14.5,27.5,58.75,0.0
2016,10,11,7,0,313.0,28.0,0.9,15.0,55.0,155.09,103.08
2016,10,11,7,15,423.5,39.0,1.0,16.0,104.5,224.32,171.11
2016,10,11,7,30,534.0,50.0,1.1,17.0,154.0,303.69,238.78
2016,10,11,7,45,598.0,57.5,1.25,18.0,208.5,366.01,291.47
2016,10,11,8,0,662.0,65.0,1.4,19.0,263.0,432.55,345.37
2016,10,11,8,15,704.5,70.5,1.4,19.5,318.0,488.33,389.07
2016,10,11,8,30,747.0,76.0,1.4,20.0,373.0,543.46,430.64
2016,10,11,8,45,776.5,80.0,1.45,21.0,425.0,591.84,465.11
2016,10,11,9,0,806.0,84.0,1.5,22.0,477.0,639.76,498.07
2016,10,11,9,15,827.0,87.5,1.55,23.0,524.5,680.41,524.28
2016,10,11,9,30,848.0,91.0,1.6,24.0,572.0,719.43,548.1
2016,10,11,9,45,863.5,93.0,1.7,25.0,613.5,750.78,566.63
2016,10,11,10,0,879.0,95.0,1.8,26.0,655.0,776.01,580.83
2016,10,11,10,15,890.0,97.0,1.8,26.5,690.0,798.96,593.74
2016,10,11,10,30,901.0,99.0,1.8,27.0,725.0,818.98,604.67
2016,10,11,10,45,909.0,100.0,1.8,27.5,752.0,832.46,611.28
2016,10,11,11,0,917.0,101.0,1.8,28.0,779.0,842.68,615.87
2016,10,11,11,15,922.0,102.0,1.85,28.0,798.0,847.14,618.52
2016,10,11,11,30,927.0,103.0,1.9,28.0,817.0,848.17,619.11
2016,10,11,11,45,931.5,102.0,2.0,28.5,827.5,843.29,615.2
2016,10,11,12,0,936.0,101.0,2.1,29.0,838.0,834.96,609.16
2016,10,11,12,15,936.5,101.0,2.1,29.0,839.0,821.11,599.98
2016,10,11,12,30,937.0,101.0,2.1,29.0,840.0,803.94,588.73
2016,10,11,12,45,935.5,100.5,2.15,29.5,832.5,781.56,573.32
2016,10,11,13,0,934.0,100.0,2.2,30.0,825.0,756.11,555.92
2016,10,11,13,15,930.0,99.0,2.25,30.0,808.5,725.53,536.14
2016,10,11,13,30,926.0,98.0,2.3,30.0,792.0,692.26,512.88
2016,10,11,13,45,920.5,96.5,2.35,30.0,767.0,655.08,486.34
2016,10,11,14,0,915.0,95.0,2.4,30.0,742.0,615.65,457.56
2016,10,11,14,15,905.0,93.0,2.4,30.0,709.5,571.3,424.33
2016,10,11,14,30,895.0,91.0,2.4,30.0,677.0,525.44,389.14
2016,10,11,14,45,878.5,90.0,2.4,30.0,636.5,476.33,350.61
2016,10,11,15,0,862.0,89.0,2.4,30.0,596.0,423.58,308.41
2016,10,11,15,15,843.5,86.5,2.35,29.5,550.0,371.56,266.1
2016,10,11,15,30,825.0,84.0,2.3,29.0,504.0,319.9,223.0
2016,10,11,15,45,799.5,80.0,2.3,29.0,453.5,265.78,177.3
2016,10,11,16,0,774.0,76.0,2.3,29.0,403.0,213.32,133.3
2016,10,11,16,15,737.0,71.0,2.0,28.0,349.0,160.3,91.67
2016,10,11,16,30,700.0,66.0,1.7,27.0,295.0,110.76,57.32
2016,10,11,16,45,645.0,59.5,1.45,26.5,240.0,59.51,30.62
2016,10,11,17,0,590.0,53.0,1.2,26.0,185.0,36.8,25.81
2016,10,11,17,15,496.0,43.5,1.2,24.5,133.0,31.6,21.21
2016,10,11,17,30,402.0,34.0,1.2,23.0,81.0,26.1,15.9
2016,10,11,17,45,201.0,17.0,1.25,22.0,40.5,12.83,0.0
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,117.5,15.5,1.8,18.0,25.0,48.72,0.0
2016,10,12,7,0,235.0,31.0,2.0,19.0,50.0,131.13,84.07
2016,10,12,7,15,347.0,44.0,2.2,19.5,97.5,199.06,150.31
2016,10,12,7,30,459.0,57.0,2.4,20.0,145.0,277.57,217.33
2016,10,12,7,45,536.5,64.5,2.6,21.0,199.5,343.07,272.55
2016,10,12,8,0,614.0,72.0,2.8,22.0,254.0,413.83,330.06
2016,10,12,8,15,658.5,78.0,2.9,22.5,307.5,469.27,374.3
2016,10,12,8,30,703.0,84.0,3.0,23.0,361.0,526.3,418.29
2016,10,12,8,45,741.0,86.0,3.2,24.0,413.0,573.6,453.22
2016,10,12,9,0,779.0,88.0,3.4,25.0,465.0,623.66,489.12
2016,10,12,9,15,800.5,91.5,3.45,25.5,512.0,663.74,517.06
2016,10,12,9,30,822.0,95.0,3.5,26.0,559.0,702.29,542.34
2016,10,12,9,45,840.0,96.5,3.55,26.5,600.5,734.22,562.58
2016,10,12,10,0,858.0,98.0,3.6,27.0,642.0,763.93,581.1
2016,10,12,10,15,869.0,100.0,3.6,27.5,676.0,782.68,591.64
2016,10,12,10,30,880.0,102.0,3.6,28.0,710.0,802.32,602.88
2016,10,12,10,45,888.0,103.0,3.6,28.5,737.0,815.52,609.67
2016,10,12,11,0,896.0,104.0,3.6,29.0,764.0,825.53,614.42
2016,10,12,11,15,901.0,105.0,3.55,29.5,782.0,829.87,615.17
2016,10,12,11,30,906.0,106.0,3.5,30.0,800.0,830.86,613.82
2016,10,12,11,45,909.0,106.5,3.5,30.5,810.0,826.38,609.19
2016,10,12,12,0,912.0,107.0,3.5,31.0,820.0,818.53,602.46
2016,10,12,12,15,912.0,107.0,3.45,31.0,821.0,804.53,592.72
2016,10,12,12,30,912.0,107.0,3.4,31.0,822.0,787.32,580.94
2016,10,12,12,45,910.5,106.0,3.4,31.5,814.5,764.91,564.8
2016,10,12,13,0,909.0,105.0,3.4,32.0,807.0,739.51,546.75
2016,10,12,13,15,904.0,104.0,3.3,32.0,790.0,708.9,525.44
2016,10,12,13,30,899.0,103.0,3.2,32.0,773.0,675.75,501.22
2016,10,12,13,45,892.0,101.5,3.15,32.0,748.5,638.55,473.95
2016,10,12,14,0,885.0,100.0,3.1,32.0,724.0,599.29,444.7
2016,10,12,14,15,875.0,98.5,3.05,32.0,691.5,556.57,412.32
2016,10,12,14,30,865.0,97.0,3.0,32.0,659.0,512.43,378.12
2016,10,12,14,45,849.5,95.0,2.95,32.0,619.0,461.35,338.11
2016,10,12,15,0,834.0,93.0,2.9,32.0,579.0,412.4,298.6
2016,10,12,15,15,814.5,90.0,2.8,31.5,533.5,361.01,256.87
2016,10,12,15,30,795.0,87.0,2.7,31.0,488.0,310.15,214.6
2016,10,12,15,45,767.0,83.0,2.6,31.0,438.0,257.11,170.11
2016,10,12,16,0,739.0,79.0,2.5,31.0,388.0,206.04,127.75
2016,10,12,16,15,700.0,74.0,2.15,30.0,335.0,151.58,85.68
2016,10,12,16,30,661.0,69.0,1.8,29.0,282.0,103.81,53.32
2016,10,12,16,45,600.5,62.0,1.5,28.5,228.0,57.76,31.14
2016,10,12,17,0,540.0,55.0,1.2,28.0,174.0,38.78,27.21
2016,10,12,17,15,443.5,45.0,1.15,27.0,124.0,33.22,22.26
2016,10,12,17,30,347.0,35.0,1.1,26.0,74.0,27.36,16.53
2016,10,12,17,45,173.5,17.5,1.1,25.0,37.0,13.48,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,8.5,1.65,18.0,8.5,8.36,0.0
2016,10,13,7,0,0.0,17.0,1.9,18.0,17.0,16.4,5.94
2016,10,13,7,15,0.0,35.0,1.95,18.5,35.0,34.36,22.41
2016,10,13,7,30,0.0,53.0,2.0,19.0,53.0,52.85,38.27
2016,10,13,7,45,0.0,74.0,2.05,19.5,74.0,74.44,56.45
2016,10,13,8,0,0.0,95.0,2.1,20.0,95.0,95.75,74.06
2016,10,13,8,15,2.5,114.5,2.0,20.5,115.5,116.61,90.93
2016,10,13,8,30,5.0,134.0,1.9,21.0,136.0,137.57,107.52
2016,10,13,8,45,17.5,160.0,1.85,21.5,168.0,171.91,134.73
2016,10,13,9,0,30.0,186.0,1.8,22.0,200.0,213.44,167.01
2016,10,13,9,15,31.5,204.5,1.55,22.5,221.0,233.56,181.57
2016,10,13,9,30,33.0,223.0,1.3,23.0,242.0,253.58,195.78
2016,10,13,9,45,84.0,258.5,1.1,24.0,311.0,328.29,251.72
2016,10,13,10,0,135.0,294.0,0.9,25.0,380.0,411.31,310.93
2016,10,13,10,15,134.5,311.5,0.8,25.5,400.5,429.08,321.21
2016,10,13,10,30,134.0,329.0,0.7,26.0,421.0,446.14,331.26
2016,10,13,10,45,316.5,299.0,0.65,26.5,528.0,563.0,415.57
2016,10,13,11,0,499.0,269.0,0.6,27.0,635.0,680.84,495.56
2016,10,13,11,15,500.5,276.5,0.75,27.5,651.5,687.09,498.51
2016,10,13,11,30,502.0,284.0,0.9,28.0,668.0,691.27,501.33
2016,10,13,11,45,666.5,209.5,1.1,28.5,725.0,740.59,538.77
2016,10,13,12,0,831.0,135.0,1.3,29.0,782.0,782.33,568.26
2016,10,13,12,15,831.0,135.0,1.5,29.0,783.0,768.78,560.83
2016,10,13,12,30,831.0,135.0,1.7,29.0,784.0,752.27,551.8
2016,10,13,12,45,836.5,130.0,1.9,29.5,777.5,731.94,538.9
2016,10,13,13,0,842.0,125.0,2.1,30.0,771.0,708.62,523.5
2016,10,13,13,15,640.5,212.0,2.15,30.0,698.0,631.97,466.85
2016,10,13,13,30,439.0,299.0,2.2,30.0,625.0,562.51,414.91
2016,10,13,13,45,633.5,206.0,2.3,30.0,658.5,575.25,427.26
2016,10,13,14,0,828.0,113.0,2.4,30.0,692.0,573.75,427.76
2016,10,13,14,15,816.5,111.0,2.4,29.5,660.0,531.6,396.48
2016,10,13,14,30,805.0,109.0,2.4,29.0,628.0,488.35,363.7
2016,10,13,14,45,756.5,119.5,2.4,29.0,583.5,439.64,325.31
2016,10,13,15,0,708.0,130.0,2.4,29.0,539.0,390.57,286.12
2016,10,13,15,15,511.0,167.0,2.35,28.5,450.0,320.22,233.38
2016,10,13,15,30,314.0,204.0,2.3,28.0,361.0,269.73,197.26
2016,10,13,15,45,181.5,184.5,2.25,28.0,273.5,206.28,151.23
2016,10,13,16,0,49.0,165.0,2.2,28.0,186.0,156.77,117.29
2016,10,13,16,15,41.5,143.0,2.0,27.5,159.0,132.4,98.9
2016,10,13,16,30,34.0,121.0,1.8,27.0,132.0,109.0,81.19
2016,10,13,16,45,24.0,99.0,1.65,27.0,106.0,86.56,64.11
2016,10,13,17,0,14.0,77.0,1.5,27.0,80.0,69.97,53.55
2016,10,13,17,15,7.0,54.5,1.45,26.0,56.0,50.25,36.55
2016,10,13,17,30,0.0,32.0,1.4,25.0,32.0,30.25,18.75
2016,10,13,17,45,0.0,16.0,1.35,24.5,16.0,15.41,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,69.5,15.0,0.9,19.5,20.5,34.2,0.0
2016,10,14,7,0,139.0,30.0,1.0,20.0,41.0,95.9,57.15
2016,10,14,7,15,243.5,46.0,1.1,20.5,84.0,160.45,119.58
2016,10,14,7,30,348.0,62.0,1.2,21.0,127.0,232.7,180.31
2016,10,14,7,45,415.5,74.0,1.35,21.5,176.5,291.9,230.07
2016,10,14,8,0,483.0,86.0,1.5,22.0,226.0,356.25,282.47
2016,10,14,8,15,241.5,49.5,1.6,22.5,119.5,196.46,157.21
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,12.54,4.72
2016,10,14,8,45,0.0,15.5,1.8,23.5,15.5,14.96,6.7
2016,10,14,9,0,0.0,18.0,1.9,24.0,18.0,17.38,8.62
2016,10,14,9,15,13.5,116.5,1.9,24.5,124.0,122.99,94.0
2016,10,14,9,30,27.0,215.0,1.9,25.0,230.0,233.91,180.04
2016,10,14,9,45,20.0,215.0,1.95,25.5,226.5,228.13,174.28
2016,10,14,10,0,13.0,215.0,2.0,26.0,223.0,222.3,168.9
2016,10,14,10,15,146.0,265.0,2.0,26.5,364.5,387.75,295.83
2016,10,14,10,30,279.0,315.0,2.0,27.0,506.0,549.74,413.17
2016,10,14,10,45,227.0,335.0,2.0,27.5,494.5,523.16,390.55
2016,10,14,11,0,175.0,355.0,2.0,28.0,483.0,501.24,372.41
2016,10,14,11,15,498.0,243.5,1.95,28.0,619.0,649.54,484.4
2016,10,14,11,30,821.0,132.0,1.9,28.0,755.0,786.08,580.17
2016,10,14,11,45,836.5,125.5,1.9,28.5,767.5,784.06,576.07
2016,10,14,12,0,852.0,119.0,1.9,29.0,780.0,776.96,569.98
2016,10,14,12,15,853.0,119.0,1.9,29.0,781.0,764.39,561.54
2016,10,14,12,30,854.0,119.0,1.9,29.0,782.0,748.78,551.21
2016,10,14,12,45,854.0,117.5,1.9,29.0,775.0,728.03,537.49
2016,10,14,13,0,854.0,116.0,1.9,29.0,768.0,704.44,521.78
2016,10,14,13,15,849.5,115.0,1.9,29.0,752.0,675.6,501.37
2016,10,14,13,30,845.0,114.0,1.9,29.0,736.0,643.54,478.42
2016,10,14,13,45,838.5,112.0,1.9,29.5,712.5,607.5,451.36
2016,10,14,14,0,832.0,110.0,1.9,30.0,689.0,569.57,422.49
2016,10,14,14,15,821.5,108.0,1.9,29.5,657.5,527.85,391.92
2016,10,14,14,30,811.0,106.0,1.9,29.0,626.0,484.94,359.55
2016,10,14,14,45,795.5,103.5,1.9,29.0,587.5,438.44,322.89
2016,10,14,15,0,780.0,101.0,1.9,29.0,549.0,391.66,285.07
2016,10,14,15,15,759.5,97.5,1.9,29.0,505.0,342.27,244.45
2016,10,14,15,30,739.0,94.0,1.9,29.0,461.0,293.62,203.66
2016,10,14,15,45,709.0,90.0,1.95,29.0,412.0,240.16,159.28
2016,10,14,16,0,679.0,86.0,2.0,29.0,363.0,191.81,119.45
2016,10,14,16,15,637.0,80.0,1.85,28.5,312.0,142.73,81.91
2016,10,14,16,30,595.0,74.0,1.7,28.0,261.0,97.75,52.23
2016,10,14,16,45,531.0,66.0,1.55,27.5,209.0,55.06,32.95
2016,10,14,17,0,467.0,58.0,1.4,27.0,157.0,42.04,30.05
2016,10,14,17,15,366.5,46.5,1.3,26.0,109.5,35.21,23.94
2016,10,14,17,30,266.0,35.0,1.2,25.0,62.0,27.08,16.01
2016,10,14,17,45,133.0,17.5,1.1,24.5,31.0,13.72,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,78.0,14.5,2.95,20.5,20.5,35.89,0.0
2016,10,15,7,0,156.0,29.0,3.1,21.0,41.0,99.16,56.69
2016,10,15,7,15,268.0,44.0,3.25,21.5,85.0,166.47,123.7
2016,10,15,7,30,380.0,59.0,3.4,22.0,129.0,241.51,187.39
2016,10,15,7,45,457.0,68.0,3.6,22.5,180.0,304.91,241.28
2016,10,15,8,0,534.0,77.0,3.8,23.0,231.0,373.03,297.57
2016,10,15,8,15,267.0,88.0,3.95,23.5,165.0,256.35,205.14
2016,10,15,8,30,0.0,99.0,4.1,24.0,99.0,97.38,73.9
2016,10,15,8,45,0.0,109.0,4.35,25.0,109.0,107.05,81.3
2016,10,15,9,0,0.0,119.0,4.6,26.0,119.0,116.76,88.46
2016,10,15,9,15,0.0,131.5,4.6,26.5,131.5,129.05,97.71
2016,10,15,9,30,0.0,144.0,4.6,27.0,144.0,141.31,106.84
2016,10,15,9,45,61.5,217.0,4.65,27.5,255.5,266.55,205.0
2016,10,15,10,0,123.0,290.0,4.7,28.0,367.0,397.12,303.63
2016,10,15,10,15,129.0,307.5,4.65,28.0,392.0,419.65,319.39
2016,10,15,10,30,135.0,325.0,4.6,28.0,417.0,441.68,334.98
2016,10,15,10,45,248.5,322.0,4.6,28.5,499.5,531.46,402.18
2016,10,15,11,0,362.0,319.0,4.6,29.0,582.0,615.42,463.35
2016,10,15,11,15,226.0,339.5,4.6,29.5,504.5,521.98,391.49
2016,10,15,11,30,90.0,360.0,4.6,30.0,427.0,428.85,319.57
2016,10,15,11,45,156.0,369.5,4.6,30.5,488.5,490.55,365.22
2016,10,15,12,0,222.0,379.0,4.6,31.0,550.0,545.87,405.0
2016,10,15,12,15,267.5,370.5,4.55,31.0,577.0,568.16,421.32
2016,10,15,12,30,313.0,362.0,4.5,31.0,604.0,584.98,433.85
2016,10,15,12,45,287.0,363.5,4.5,31.5,584.0,557.91,413.03
2016,10,15,13,0,261.0,365.0,4.5,32.0,564.0,531.0,392.54
2016,10,15,13,15,563.0,235.5,4.5,32.0,652.0,597.29,445.76
2016,10,15,13,30,865.0,106.0,4.5,32.0,740.0,645.72,484.02
2016,10,15,13,45,572.5,212.5,4.5,32.0,626.5,539.43,402.86
2016,10,15,14,0,280.0,319.0,4.5,32.0,513.0,451.81,335.45
2016,10,15,14,15,557.5,208.0,4.45,32.0,570.5,478.75,357.0
2016,10,15,14,30,835.0,97.0,4.4,32.0,628.0,484.45,359.98
2016,10,15,14,45,815.0,96.5,4.4,32.0,588.5,436.93,321.7
2016,10,15,15,0,795.0,96.0,4.4,32.0,549.0,389.47,282.79
2016,10,15,15,15,774.0,92.5,4.3,31.5,504.5,339.31,241.53
2016,10,15,15,30,753.0,89.0,4.2,31.0,460.0,289.9,200.11
2016,10,15,15,45,722.0,85.5,4.15,31.0,410.5,236.27,155.23
2016,10,15,16,0,691.0,82.0,4.1,31.0,361.0,187.64,115.12
2016,10,15,16,15,648.5,76.5,3.75,30.5,309.5,138.49,77.78
2016,10,15,16,30,606.0,71.0,3.4,30.0,258.0,93.46,48.69
2016,10,15,16,45,542.0,63.5,3.1,29.5,206.0,50.85,30.69
2016,10,15,17,0,478.0,56.0,2.8,29.0,154.0,40.53,28.47
2016,10,15,17,15,374.0,44.5,2.55,28.0,107.0,33.6,22.31
2016,10,15,17,30,270.0,33.0,2.3,27.0,60.0,26.26,14.93
2016,10,15,17,45,135.0,16.5,2.05,26.5,30.0,12.96,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,68.0,14.5,3.9,22.0,19.5,32.95,0.0
2016,10,16,7,0,136.0,29.0,4.0,22.0,39.0,91.75,49.56
2016,10,16,7,15,248.0,45.5,4.2,22.5,83.0,160.41,118.43
2016,10,16,7,30,360.0,62.0,4.4,23.0,127.0,235.83,182.31
2016,10,16,7,45,449.5,70.5,4.65,23.5,180.0,302.57,238.88
2016,10,16,8,0,539.0,79.0,4.9,24.0,233.0,375.99,299.6
2016,10,16,8,15,588.5,86.5,5.0,24.5,285.0,432.25,345.22
2016,10,16,8,30,638.0,94.0,5.1,25.0,337.0,490.56,391.08
2016,10,16,8,45,688.5,94.5,5.25,26.0,390.0,543.22,430.86
2016,10,16,9,0,739.0,95.0,5.4,27.0,443.0,596.96,470.36
2016,10,16,9,15,762.5,98.5,5.35,27.5,489.0,634.48,497.02
2016,10,16,9,30,786.0,102.0,5.3,28.0,535.0,672.92,523.61
2016,10,16,9,45,814.5,100.0,5.3,28.5,578.0,707.35,546.09
2016,10,16,10,0,843.0,98.0,5.3,29.0,621.0,740.04,567.07
2016,10,16,10,15,855.0,100.0,5.2,29.5,654.5,762.54,580.18
2016,10,16,10,30,867.0,102.0,5.1,30.0,688.0,778.89,588.91
2016,10,16,10,45,880.5,100.5,5.1,30.5,715.5,793.28,596.76
2016,10,16,11,0,894.0,99.0,5.1,31.0,743.0,804.63,602.58
2016,10,16,11,15,899.5,100.0,5.05,31.0,761.5,809.14,604.75
2016,10,16,11,30,905.0,101.0,5.0,31.0,780.0,810.32,604.78
2016,10,16,11,45,912.5,98.5,5.0,31.5,791.0,806.09,600.25
2016,10,16,12,0,920.0,96.0,5.0,32.0,802.0,798.47,593.55
2016,10,16,12,15,920.5,96.0,4.95,32.0,803.0,784.7,583.76
2016,10,16,12,30,921.0,96.0,4.9,32.0,804.0,767.69,571.85
2016,10,16,12,45,919.0,95.5,4.85,32.5,796.0,745.23,555.13
2016,10,16,13,0,917.0,95.0,4.8,33.0,788.0,719.8,536.47
2016,10,16,13,15,912.5,94.5,4.7,33.0,771.5,689.88,514.7
2016,10,16,13,30,908.0,94.0,4.6,33.0,755.0,657.36,490.41
2016,10,16,13,45,901.0,93.0,4.6,33.0,730.0,620.48,462.92
2016,10,16,14,0,894.0,92.0,4.6,33.0,705.0,581.52,433.34
2016,10,16,14,15,883.5,90.0,4.55,33.0,672.5,537.96,399.72
2016,10,16,14,30,873.0,88.0,4.5,33.0,640.0,493.02,364.28
2016,10,16,14,45,859.5,85.5,4.45,33.0,601.0,445.19,325.86
2016,10,16,15,0,846.0,83.0,4.4,33.0,562.0,393.5,283.67
2016,10,16,15,15,826.5,80.5,4.25,32.5,516.5,342.43,241.5
2016,10,16,15,30,807.0,78.0,4.1,32.0,471.0,291.86,198.94
2016,10,16,15,45,778.5,74.5,4.0,32.0,421.0,239.12,154.51
2016,10,16,16,0,750.0,71.0,3.9,32.0,371.0,188.38,112.68
2016,10,16,16,15,709.5,66.5,3.5,31.0,318.0,137.6,74.53
2016,10,16,16,30,669.0,62.0,3.1,30.0,265.0,87.44,42.48
2016,10,16,16,45,606.0,55.5,2.75,29.5,212.0,42.44,30.21
2016,10,16,17,0,543.0,49.0,2.4,29.0,159.0,34.59,23.47
2016,10,16,17,15,437.5,39.0,2.2,28.0,110.0,28.75,18.24
2016,10,16,17,30,332.0,29.0,2.0,27.0,61.0,22.56,11.77
2016,10,16,17,45,166.0,14.5,1.85,26.0,30.5,14.25,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,63.5,14.0,3.6,21.5,19.0,31.06,0.0
2016,10,17,7,0,127.0,28.0,3.8,22.0,38.0,86.63,43.75
2016,10,17,7,15,238.5,45.0,4.05,22.5,81.5,155.72,114.49
2016,10,17,7,30,350.0,62.0,4.3,23.0,125.0,230.71,177.99
2016,10,17,7,45,443.5,70.5,4.6,23.5,177.5,296.91,234.15
2016,10,17,8,0,537.0,79.0,4.9,24.0,230.0,373.21,297.22
2016,10,17,8,15,586.5,86.0,5.0,24.5,282.5,428.67,342.28
2016,10,17,8,30,636.0,93.0,5.1,25.0,335.0,486.14,387.58
2016,10,17,8,45,690.5,92.5,5.2,26.0,388.0,539.82,428.16
2016,10,17,9,0,745.0,92.0,5.3,27.0,441.0,594.82,468.58
2016,10,17,9,15,768.5,95.5,5.3,27.5,487.0,632.5,495.52
2016,10,17,9,30,792.0,99.0,5.3,28.0,533.0,670.97,522.32
2016,10,17,9,45,819.0,97.5,5.35,28.5,575.0,704.83,544.59
2016,10,17,10,0,846.0,96.0,5.4,29.0,617.0,736.88,565.35
2016,10,17,10,15,857.5,98.0,5.35,29.5,651.0,758.97,578.45
2016,10,17,10,30,869.0,100.0,5.3,30.0,685.0,774.95,587.2
2016,10,17,10,45,881.5,99.0,5.3,30.5,712.0,789.02,594.89
2016,10,17,11,0,894.0,98.0,5.3,31.0,739.0,800.04,600.51
2016,10,17,11,15,898.5,99.0,5.25,31.0,757.0,803.73,602.14
2016,10,17,11,30,903.0,100.0,5.2,31.0,775.0,804.08,601.63
2016,10,17,11,45,905.5,100.5,5.2,31.5,784.5,799.04,596.53
2016,10,17,12,0,908.0,101.0,5.2,32.0,794.0,790.66,589.31
2016,10,17,12,15,908.0,101.0,5.15,32.0,794.5,776.62,579.29
2016,10,17,12,30,908.0,101.0,5.1,32.0,795.0,759.39,567.19
2016,10,17,12,45,906.0,100.5,5.05,32.5,787.0,737.16,550.56
2016,10,17,13,0,904.0,100.0,5.0,33.0,779.0,712.0,532.03
2016,10,17,13,15,899.0,99.5,4.95,33.0,762.5,682.07,509.93
2016,10,17,13,30,894.0,99.0,4.9,33.0,746.0,649.63,485.72
2016,10,17,13,45,887.0,97.5,4.85,33.0,721.0,612.74,457.92
2016,10,17,14,0,880.0,96.0,4.8,33.0,696.0,573.81,428.13
2016,10,17,14,15,869.5,94.5,4.7,33.0,664.0,531.28,394.96
2016,10,17,14,30,859.0,93.0,4.6,33.0,632.0,487.4,360.06
2016,10,17,14,45,842.5,91.0,4.55,33.0,592.0,436.52,319.4
2016,10,17,15,0,826.0,89.0,4.5,33.0,552.0,387.95,279.49
2016,10,17,15,15,805.5,86.0,4.4,32.5,507.0,337.15,237.61
2016,10,17,15,30,785.0,83.0,4.3,32.0,462.0,286.99,195.5
2016,10,17,15,45,756.0,79.0,4.2,32.0,412.5,234.97,151.79
2016,10,17,16,0,727.0,75.0,4.1,32.0,363.0,185.04,110.86
2016,10,17,16,15,685.5,70.0,3.7,31.0,310.5,131.93,71.23
2016,10,17,16,30,644.0,65.0,3.3,30.0,258.0,85.75,42.7
2016,10,17,16,45,580.0,58.0,2.95,29.5,205.5,41.99,29.82
2016,10,17,17,0,516.0,51.0,2.6,29.0,153.0,36.6,25.13
2016,10,17,17,15,408.5,40.0,2.4,28.0,105.0,29.92,19.16
2016,10,17,17,30,301.0,29.0,2.2,27.0,57.0,22.82,11.63
2016,10,17,17,45,150.5,14.5,2.05,26.5,28.5,14.25,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,9.0,3.55,22.5,9.0,8.85,0.0
2016,10,18,7,0,0.0,18.0,3.7,23.0,18.0,17.38,3.93
2016,10,18,7,15,2.5,39.5,3.95,23.5,39.5,41.72,27.36
2016,10,18,7,30,5.0,61.0,4.2,24.0,61.0,65.32,47.32
2016,10,18,7,45,19.0,82.5,4.5,24.5,87.5,98.1,74.45
2016,10,18,8,0,33.0,104.0,4.8,25.0,114.0,128.11,99.07
2016,10,18,8,15,23.5,120.0,4.8,25.5,127.5,139.78,108.25
2016,10,18,8,30,14.0,136.0,4.8,26.0,141.0,145.4,112.21
2016,10,18,8,45,90.0,169.0,4.85,26.5,210.5,232.67,182.15
2016,10,18,9,0,166.0,202.0,4.9,27.0,280.0,325.73,254.86
2016,10,18,9,15,222.5,218.0,4.85,27.5,333.5,383.38,298.71
2016,10,18,9,30,279.0,234.0,4.8,28.0,387.0,450.46,348.73
2016,10,18,9,45,315.5,246.5,4.8,28.5,430.5,493.8,379.99
2016,10,18,10,0,352.0,259.0,4.8,29.0,474.0,537.4,411.0
2016,10,18,10,15,584.5,189.0,4.7,29.5,570.0,649.73,495.67
2016,10,18,10,30,817.0,119.0,4.6,30.0,666.0,755.68,571.08
2016,10,18,10,45,828.0,120.0,4.55,30.5,692.5,769.87,578.19
2016,10,18,11,0,839.0,121.0,4.5,31.0,719.0,781.09,583.81
2016,10,18,11,15,844.5,122.0,4.4,31.0,736.5,784.98,585.47
2016,10,18,11,30,850.0,123.0,4.3,31.0,754.0,785.7,585.1
2016,10,18,11,45,870.5,113.5,4.25,31.5,767.5,781.85,580.74
2016,10,18,12,0,891.0,104.0,4.2,32.0,781.0,777.18,575.99
2016,10,18,12,15,657.0,211.5,4.1,32.0,710.5,699.49,518.94
2016,10,18,12,30,423.0,319.0,4.0,32.0,640.0,619.95,457.67
2016,10,18,12,45,486.0,291.0,3.95,32.0,656.5,624.68,462.34
2016,10,18,13,0,549.0,263.0,3.9,32.0,673.0,625.24,463.45
2016,10,18,13,15,412.5,301.0,3.8,32.0,605.0,554.35,410.49
2016,10,18,13,30,276.0,339.0,3.7,32.0,537.0,490.18,362.35
2016,10,18,13,45,307.5,319.0,3.6,32.0,533.0,477.42,353.53
2016,10,18,14,0,339.0,299.0,3.5,32.0,529.0,461.88,342.17
2016,10,18,14,15,346.5,281.5,3.4,31.5,507.0,433.51,321.68
2016,10,18,14,30,354.0,264.0,3.3,31.0,485.0,403.9,299.82
2016,10,18,14,45,353.0,245.5,3.25,31.0,454.0,368.64,272.78
2016,10,18,15,0,352.0,227.0,3.2,31.0,423.0,332.94,244.91
2016,10,18,15,15,272.5,218.0,3.0,30.5,362.5,279.74,205.21
2016,10,18,15,30,193.0,209.0,2.8,30.0,302.0,237.22,174.08
2016,10,18,15,45,186.5,187.0,2.65,30.0,269.0,204.51,148.45
2016,10,18,16,0,180.0,165.0,2.5,30.0,236.0,172.42,123.39
2016,10,18,16,15,171.0,141.5,2.15,29.5,201.0,139.59,98.59
2016,10,18,16,30,162.0,118.0,1.8,29.0,166.0,107.85,75.88
2016,10,18,16,45,142.5,95.5,1.5,28.5,131.5,78.0,60.13
2016,10,18,17,0,123.0,73.0,1.2,28.0,97.0,60.82,45.45
2016,10,18,17,15,88.0,51.5,1.2,27.5,66.0,43.8,30.59
2016,10,18,17,30,53.0,30.0,1.2,27.0,35.0,26.28,13.76
2016,10,18,17,45,26.5,15.0,1.2,26.5,17.5,14.74,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,17.0,12.0,2.05,22.5,13.0,16.34,0.0
2016,10,19,7,0,34.0,24.0,2.2,23.0,26.0,41.08,14.59
2016,10,19,7,15,92.0,44.5,2.4,23.5,58.5,89.4,63.54
2016,10,19,7,30,150.0,65.0,2.6,24.0,91.0,144.75,109.91
2016,10,19,7,45,193.5,85.0,2.85,24.5,130.5,192.11,149.63
2016,10,19,8,0,237.0,105.0,3.1,25.0,170.0,242.67,191.2
2016,10,19,8,15,260.5,124.0,3.3,25.0,209.5,284.19,225.04
2016,10,19,8,30,284.0,143.0,3.5,25.0,249.0,326.71,258.94
2016,10,19,8,45,340.5,156.0,3.7,25.5,300.5,383.08,302.77
2016,10,19,9,0,397.0,169.0,3.9,26.0,352.0,449.58,353.23
2016,10,19,9,15,402.5,187.5,3.95,26.5,389.5,482.84,376.82
2016,10,19,9,30,408.0,206.0,4.0,27.0,427.0,514.78,399.07
2016,10,19,9,45,395.5,227.5,4.05,27.5,454.5,528.91,407.64
2016,10,19,10,0,383.0,249.0,4.1,28.0,482.0,547.94,419.56
2016,10,19,10,15,602.5,178.5,4.1,28.0,569.0,650.0,497.68
2016,10,19,10,30,822.0,108.0,4.1,28.0,656.0,744.53,566.28
2016,10,19,10,45,630.0,197.0,4.1,28.5,626.5,697.34,527.99
2016,10,19,11,0,438.0,286.0,4.1,29.0,597.0,638.84,480.18
2016,10,19,11,15,460.5,284.0,4.1,29.0,618.0,651.34,489.27
2016,10,19,11,30,483.0,282.0,4.1,29.0,639.0,661.99,496.7
2016,10,19,11,45,672.5,196.5,4.1,29.5,700.5,715.39,537.5
