Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,15,45,0.0,37.0,3.85,19.0,37.0,35.72,24.38
2016,11,8,16,0,0.0,31.0,3.7,19.0,31.0,29.92,19.55
2016,11,8,16,15,0.0,25.5,3.6,18.5,25.5,24.6,15.1
2016,11,8,16,30,0.0,20.0,3.5,18.0,20.0,19.29,11.37
2016,11,8,16,45,0.0,14.5,3.4,18.0,14.5,13.98,6.55
2016,11,8,17,0,0.0,9.0,3.3,18.0,9.0,8.67,1.71
2016,11,8,17,15,0.0,5.0,3.3,17.5,5.0,4.82,0.0
2016,11,8,17,30,0.0,1.0,3.3,17.0,1.0,0.98,0.0
2016,11,8,17,45,0.0,0.5,3.35,17.0,0.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.44,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.89,0.0
2016,11,9,7,45,0.0,5.0,3.45,14.5,5.0,4.82,0.0
2016,11,9,8,0,0.0,7.0,3.5,15.0,7.0,6.75,0.08
2016,11,9,8,15,0.0,9.5,3.6,15.0,9.5,9.16,2.17
2016,11,9,8,30,0.0,12.0,3.7,15.0,12.0,11.57,4.25
2016,11,9,8,45,0.0,12.5,3.8,15.0,12.5,12.06,4.66
2016,11,9,9,0,0.0,13.0,3.9,15.0,13.0,12.54,5.05
2016,11,9,9,15,0.0,18.5,3.95,15.0,18.5,17.85,9.54
2016,11,9,9,30,0.0,24.0,4.0,15.0,24.0,23.17,14.01
2016,11,9,9,45,0.0,34.0,4.05,15.5,34.0,32.84,22.07
2016,11,9,10,0,0.0,44.0,4.1,16.0,44.0,42.52,30.06
2016,11,9,10,15,0.0,27.5,4.1,16.0,27.5,26.57,16.64
2016,11,9,10,30,0.0,11.0,4.1,16.0,11.0,10.62,3.25
2016,11,9,10,45,0.0,12.0,4.15,16.5,12.0,11.59,4.03
2016,11,9,11,0,0.0,13.0,4.2,17.0,13.0,12.56,4.81
2016,11,9,11,15,0.0,50.5,4.2,17.0,50.5,48.84,34.86
2016,11,9,11,30,0.0,88.0,4.2,17.0,88.0,85.17,64.67
2016,11,9,11,45,0.0,111.0,4.25,17.0,111.0,107.53,82.84
2016,11,9,12,0,0.0,134.0,4.3,17.0,134.0,129.87,100.91
2016,11,9,12,15,0.0,117.5,4.2,17.0,117.5,113.78,87.82
2016,11,9,12,30,0.0,101.0,4.1,17.0,101.0,97.77,74.82
2016,11,9,12,45,0.0,120.5,4.1,17.5,120.5,116.59,89.99
2016,11,9,13,0,0.0,140.0,4.1,18.0,140.0,135.29,104.95
2016,11,9,13,15,0.0,141.5,4.05,18.0,141.5,136.6,106.07
2016,11,9,13,30,0.0,143.0,4.0,18.0,143.0,137.88,107.22
2016,11,9,13,45,0.0,101.0,4.0,18.5,101.0,97.67,74.59
2016,11,9,14,0,0.0,59.0,4.0,19.0,59.0,57.05,41.43
2016,11,9,14,15,0.0,40.0,4.0,19.0,40.0,38.65,26.38
2016,11,9,14,30,0.0,21.0,4.0,19.0,21.0,20.28,11.22
2016,11,9,14,45,0.0,41.0,4.0,19.0,41.0,39.61,27.33
2016,11,9,15,0,0.0,61.0,4.0,19.0,61.0,58.96,43.45
2016,11,9,15,15,0.0,37.0,3.9,18.5,37.0,35.73,24.3
2016,11,9,15,30,0.0,13.0,3.8,18.0,13.0,12.54,4.93
2016,11,9,15,45,0.0,11.5,3.7,18.0,11.5,11.09,3.73
2016,11,9,16,0,0.0,10.0,3.6,18.0,10.0,9.64,2.51
2016,11,9,16,15,0.0,8.0,3.3,17.5,8.0,7.71,0.88
2016,11,9,16,30,0.0,6.0,3.0,17.0,6.0,5.78,0.0
2016,11,9,16,45,0.0,4.0,2.7,17.0,4.0,3.85,0.0
2016,11,9,17,0,0.0,2.0,2.4,17.0,2.0,1.93,0.0
2016,11,9,17,15,0.0,1.0,2.35,16.5,1.0,0.96,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,14.5,2.3,13.0,14.5,14.0,0.0
2016,11,10,7,30,0.0,29.0,2.3,13.0,29.0,28.61,17.44
2016,11,10,7,45,0.0,49.5,2.35,13.5,49.5,50.38,36.63
2016,11,10,8,0,0.0,70.0,2.4,14.0,70.0,71.52,54.96
2016,11,10,8,15,6.0,89.5,2.35,14.0,91.0,93.91,74.2
2016,11,10,8,30,12.0,109.0,2.3,14.0,112.0,116.57,93.41
2016,11,10,8,45,42.0,134.5,2.25,14.5,150.0,164.13,133.06
2016,11,10,9,0,72.0,160.0,2.2,15.0,188.0,208.59,169.4
2016,11,10,9,15,78.0,179.5,2.2,15.0,213.5,233.37,189.2
2016,11,10,9,30,84.0,199.0,2.2,15.0,239.0,258.11,208.75
2016,11,10,9,45,186.5,213.0,2.25,15.5,309.5,343.51,277.61
2016,11,10,10,0,289.0,227.0,2.3,16.0,380.0,432.21,346.96
2016,11,10,10,15,161.0,231.0,2.25,16.5,317.5,347.6,277.53
2016,11,10,10,30,33.0,235.0,2.2,17.0,255.0,260.04,205.42
2016,11,10,10,45,148.0,261.0,2.2,17.5,353.0,369.21,292.52
2016,11,10,11,0,263.0,287.0,2.2,18.0,451.0,478.11,375.62
2016,11,10,11,15,233.0,299.5,2.2,18.0,448.0,463.3,362.76
2016,11,10,11,30,203.0,312.0,2.2,18.0,445.0,452.44,353.57
2016,11,10,11,45,115.5,288.0,2.2,18.5,364.0,365.74,285.63
2016,11,10,12,0,28.0,264.0,2.2,19.0,283.0,277.84,216.05
2016,11,10,12,15,51.0,285.5,2.3,19.0,320.0,312.14,243.27
2016,11,10,12,30,74.0,307.0,2.4,19.0,357.0,345.1,268.8
2016,11,10,12,45,215.0,296.5,2.5,19.5,438.0,418.99,326.72
2016,11,10,13,0,356.0,286.0,2.6,20.0,519.0,484.95,376.79
2016,11,10,13,15,248.0,292.0,2.7,20.0,453.0,417.61,324.51
2016,11,10,13,30,140.0,298.0,2.8,20.0,387.0,356.1,276.89
2016,11,10,13,45,151.0,286.5,2.9,20.0,379.0,343.85,267.8
2016,11,10,14,0,162.0,275.0,3.0,20.0,371.0,330.53,257.48
2016,11,10,14,15,113.5,253.5,2.95,20.0,319.0,283.89,221.23
2016,11,10,14,30,65.0,232.0,2.9,20.0,267.0,239.72,187.04
2016,11,10,14,45,197.0,210.0,2.9,20.0,305.0,257.79,199.16
2016,11,10,15,0,329.0,188.0,2.9,20.0,343.0,263.32,199.28
2016,11,10,15,15,338.5,167.5,2.75,19.5,313.5,230.06,170.97
2016,11,10,15,30,348.0,147.0,2.6,19.0,284.0,195.59,141.54
2016,11,10,15,45,328.0,131.0,2.5,19.0,247.5,159.28,112.05
2016,11,10,16,0,308.0,115.0,2.4,19.0,211.0,124.67,85.56
2016,11,10,16,15,281.5,97.0,2.05,18.5,172.5,90.08,62.32
2016,11,10,16,30,255.0,79.0,1.7,18.0,134.0,62.21,48.9
2016,11,10,16,45,211.5,60.5,1.4,17.5,98.0,48.56,36.61
2016,11,10,17,0,168.0,42.0,1.1,17.0,62.0,32.35,21.77
2016,11,10,17,15,84.0,21.0,1.05,16.0,31.0,17.73,4.42
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,4.5,1.75,11.5,4.5,4.33,0.0
2016,11,11,7,30,0.0,9.0,2.0,12.0,9.0,8.67,1.34
2016,11,11,7,45,0.0,15.5,2.25,13.0,15.5,14.95,6.94
2016,11,11,8,0,0.0,22.0,2.5,14.0,22.0,21.22,12.43
2016,11,11,8,15,0.0,29.0,2.35,14.5,29.0,27.98,18.29
2016,11,11,8,30,0.0,36.0,2.2,15.0,36.0,34.75,24.06
2016,11,11,8,45,76.5,98.5,2.05,15.5,128.0,146.51,118.65
2016,11,11,9,0,153.0,161.0,1.9,16.0,220.0,260.54,211.74
2016,11,11,9,15,76.5,98.5,1.95,16.5,128.0,148.43,119.3
2016,11,11,9,30,0.0,36.0,2.0,17.0,36.0,34.77,23.58
2016,11,11,9,45,0.0,39.0,2.05,18.0,39.0,37.67,25.88
2016,11,11,10,0,0.0,42.0,2.1,19.0,42.0,40.58,28.1
2016,11,11,10,15,0.0,44.0,2.1,19.0,44.0,42.52,29.63
2016,11,11,10,30,0.0,46.0,2.1,19.0,46.0,44.46,31.16
2016,11,11,10,45,57.5,169.0,2.15,19.5,204.5,207.34,163.73
2016,11,11,11,0,115.0,292.0,2.2,20.0,363.0,372.16,290.88
2016,11,11,11,15,144.5,302.0,2.2,20.0,394.0,404.9,315.04
2016,11,11,11,30,174.0,312.0,2.2,20.0,425.0,432.15,335.52
2016,11,11,11,45,244.0,306.5,2.2,20.5,467.5,469.92,363.94
2016,11,11,12,0,314.0,301.0,2.2,21.0,510.0,508.69,392.47
2016,11,11,12,15,364.5,288.5,2.2,21.0,531.0,521.86,402.45
2016,11,11,12,30,415.0,276.0,2.2,21.0,552.0,532.44,410.49
2016,11,11,12,45,651.0,181.0,2.25,21.5,608.5,575.64,444.67
2016,11,11,13,0,887.0,86.0,2.3,22.0,665.0,604.11,466.63
2016,11,11,13,15,882.0,85.0,2.3,22.0,649.0,575.43,443.92
2016,11,11,13,30,877.0,84.0,2.3,22.0,633.0,544.39,419.37
2016,11,11,13,45,869.5,82.5,2.3,22.5,609.5,509.42,390.6
2016,11,11,14,0,862.0,81.0,2.3,23.0,586.0,472.58,359.85
2016,11,11,14,15,618.0,147.0,2.25,22.5,499.0,393.79,299.25
2016,11,11,14,30,374.0,213.0,2.2,22.0,412.0,335.38,255.16
2016,11,11,14,45,257.0,210.0,2.2,22.0,342.0,274.88,209.03
2016,11,11,15,0,140.0,207.0,2.2,22.0,272.0,226.49,173.03
2016,11,11,15,15,135.0,187.5,2.05,22.0,246.0,199.44,151.36
2016,11,11,15,30,130.0,168.0,1.9,22.0,220.0,172.78,129.92
2016,11,11,15,45,125.0,147.0,1.8,22.0,191.5,145.4,108.04
2016,11,11,16,0,120.0,126.0,1.7,22.0,163.0,118.55,87.06
2016,11,11,16,15,107.0,104.5,1.45,21.5,133.0,91.62,67.36
2016,11,11,16,30,94.0,83.0,1.2,21.0,103.0,68.47,53.64
2016,11,11,16,45,73.5,62.0,0.95,20.5,75.0,52.18,39.19
2016,11,11,17,0,53.0,41.0,0.7,20.0,47.0,35.39,23.93
2016,11,11,17,15,26.5,20.5,0.7,19.5,23.5,18.4,3.84
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,175.0,15.5,3.2,12.0,33.0,76.79,0.0
2016,11,12,7,30,350.0,31.0,3.3,12.0,66.0,167.3,120.12
2016,11,12,7,45,448.0,40.0,3.45,12.5,112.5,227.91,177.42
2016,11,12,8,0,546.0,49.0,3.6,13.0,159.0,295.91,237.53
2016,11,12,8,15,604.0,55.0,3.6,13.5,207.5,348.83,284.36
2016,11,12,8,30,662.0,61.0,3.6,14.0,256.0,404.48,331.87
2016,11,12,8,45,699.0,66.0,3.65,15.0,303.0,448.4,367.93
2016,11,12,9,0,736.0,71.0,3.7,16.0,350.0,494.63,404.47
2016,11,12,9,15,762.5,74.5,3.65,16.5,393.5,532.93,434.23
2016,11,12,9,30,789.0,78.0,3.6,17.0,437.0,570.13,462.29
2016,11,12,9,45,805.5,81.0,3.55,17.5,475.0,599.11,483.34
2016,11,12,10,0,822.0,84.0,3.5,18.0,513.0,625.98,502.31
2016,11,12,10,15,835.0,86.0,3.4,18.0,545.0,647.14,517.43
2016,11,12,10,30,848.0,88.0,3.3,18.0,577.0,665.68,530.37
2016,11,12,10,45,854.5,90.5,3.2,18.5,601.0,677.59,537.15
2016,11,12,11,0,861.0,93.0,3.1,19.0,625.0,686.5,541.6
2016,11,12,11,15,866.5,94.0,3.0,19.0,642.0,688.15,541.8
2016,11,12,11,30,872.0,95.0,2.9,19.0,659.0,688.87,541.23
2016,11,12,11,45,878.5,93.5,2.85,19.5,668.5,684.57,536.24
2016,11,12,12,0,885.0,92.0,2.8,20.0,678.0,677.11,528.93
2016,11,12,12,15,885.0,92.0,2.7,20.0,678.5,663.81,518.01
2016,11,12,12,30,885.0,92.0,2.6,20.0,679.0,647.51,504.82
2016,11,12,12,45,881.5,92.0,2.55,20.5,670.5,626.16,487.05
2016,11,12,13,0,878.0,92.0,2.5,21.0,662.0,602.11,467.14
2016,11,12,13,15,872.5,91.5,2.45,21.0,646.0,573.9,444.78
2016,11,12,13,30,867.0,91.0,2.4,21.0,630.0,543.37,420.28
2016,11,12,13,45,558.0,177.5,2.4,21.0,519.5,440.67,340.52
2016,11,12,14,0,249.0,264.0,2.4,21.0,409.0,359.24,277.36
2016,11,12,14,15,124.5,208.5,2.4,21.0,281.0,246.05,190.61
2016,11,12,14,30,0.0,153.0,2.4,21.0,153.0,146.05,112.96
2016,11,12,14,45,176.0,167.5,2.4,21.0,249.0,212.77,163.39
2016,11,12,15,0,352.0,182.0,2.4,21.0,345.0,263.1,197.42
2016,11,12,15,15,333.5,168.5,2.3,20.5,311.5,228.02,168.46
2016,11,12,15,30,315.0,155.0,2.2,20.0,278.0,194.19,140.9
2016,11,12,15,45,298.0,136.5,2.1,20.0,241.0,157.9,111.68
2016,11,12,16,0,281.0,118.0,2.0,20.0,204.0,123.12,85.16
2016,11,12,16,15,252.5,99.0,1.75,19.5,166.0,89.13,62.45
2016,11,12,16,30,224.0,80.0,1.5,19.0,128.0,62.92,49.27
2016,11,12,16,45,182.0,60.5,1.3,18.5,92.5,48.53,36.36
2016,11,12,17,0,140.0,41.0,1.1,18.0,57.0,33.6,22.56
2016,11,12,17,15,70.0,20.5,1.1,17.5,28.5,17.3,2.48
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,131.5,17.0,1.2,11.5,30.0,64.14,0.0
2016,11,13,7,30,263.0,34.0,1.4,12.0,60.0,140.85,99.74
2016,11,13,7,45,363.5,46.0,1.65,12.5,105.0,201.48,155.97
2016,11,13,8,0,464.0,58.0,1.9,13.0,150.0,270.24,215.72
2016,11,13,8,15,526.5,66.0,1.8,13.5,197.5,324.42,262.52
2016,11,13,8,30,589.0,74.0,1.7,14.0,245.0,381.66,310.19
2016,11,13,8,45,546.0,93.0,1.6,14.5,273.5,398.78,324.26
2016,11,13,9,0,503.0,112.0,1.5,15.0,302.0,408.92,331.88
2016,11,13,9,15,620.0,103.0,1.4,15.5,364.5,481.73,388.48
2016,11,13,9,30,737.0,94.0,1.3,16.0,427.0,555.58,443.62
2016,11,13,9,45,758.0,97.0,1.25,17.0,465.5,585.94,463.55
2016,11,13,10,0,779.0,100.0,1.2,18.0,504.0,613.06,480.87
2016,11,13,10,15,601.0,161.5,1.1,18.5,484.5,573.41,446.71
2016,11,13,10,30,423.0,223.0,1.0,19.0,465.0,521.89,404.32
2016,11,13,10,45,395.0,241.5,0.95,20.0,475.0,518.05,399.04
2016,11,13,11,0,367.0,260.0,0.9,21.0,485.0,517.59,395.68
2016,11,13,11,15,604.5,185.5,0.9,21.0,569.0,605.86,462.56
2016,11,13,11,30,842.0,111.0,0.9,21.0,653.0,684.17,519.79
2016,11,13,11,45,842.0,113.5,0.95,21.5,661.5,679.41,514.43
2016,11,13,12,0,842.0,116.0,1.0,22.0,670.0,671.65,507.88
2016,11,13,12,15,842.5,116.0,1.05,22.0,670.5,658.74,498.71
2016,11,13,12,30,843.0,116.0,1.1,22.0,671.0,642.95,487.39
2016,11,13,12,45,841.5,114.5,1.15,22.5,663.5,621.65,471.1
2016,11,13,13,0,840.0,113.0,1.2,23.0,656.0,597.74,452.7
2016,11,13,13,15,730.5,146.5,1.2,23.0,610.0,544.62,412.69
2016,11,13,13,30,621.0,180.0,1.2,23.0,564.0,495.59,375.51
2016,11,13,13,45,386.5,225.0,1.3,23.0,461.0,400.21,304.33
2016,11,13,14,0,152.0,270.0,1.4,23.0,358.0,320.08,244.19
2016,11,13,14,15,468.0,186.0,1.4,23.0,436.0,364.03,275.78
2016,11,13,14,30,784.0,102.0,1.4,23.0,514.0,386.19,286.39
2016,11,13,14,45,743.5,105.0,1.4,23.0,473.5,338.06,246.33
2016,11,13,15,0,703.0,108.0,1.4,23.0,433.0,294.14,209.47
2016,11,13,15,15,673.5,103.0,1.35,22.5,390.5,248.02,170.83
2016,11,13,15,30,644.0,98.0,1.3,22.0,348.0,203.67,133.92
2016,11,13,15,45,594.5,93.0,1.3,22.0,300.5,158.59,98.53
2016,11,13,16,0,545.0,88.0,1.3,22.0,253.0,117.96,69.95
2016,11,13,16,15,485.0,78.5,1.2,21.0,205.5,77.58,47.38
2016,11,13,16,30,425.0,69.0,1.1,20.0,158.0,50.92,38.69
2016,11,13,16,45,332.0,55.5,1.0,19.5,113.5,41.97,30.56
2016,11,13,17,0,239.0,42.0,0.9,19.0,69.0,32.6,21.56
2016,11,13,17,15,119.5,21.0,0.95,18.5,34.5,16.38,1.12
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,128.0,17.5,2.1,12.5,29.5,63.1,0.0
2016,11,14,7,30,256.0,35.0,2.4,13.0,59.0,139.38,97.22
2016,11,14,7,45,358.0,47.0,2.7,14.0,103.5,199.11,153.21
2016,11,14,8,0,460.0,59.0,3.0,15.0,148.0,268.0,212.72
2016,11,14,8,15,523.0,67.5,3.05,15.5,196.5,322.65,260.25
2016,11,14,8,30,586.0,76.0,3.1,16.0,245.0,380.37,308.9
2016,11,14,8,45,633.0,81.5,3.2,17.0,292.5,429.14,348.5
2016,11,14,9,0,680.0,87.0,3.3,18.0,340.0,478.9,387.58
2016,11,14,9,15,709.0,91.0,3.3,18.5,383.5,517.24,417.2
2016,11,14,9,30,738.0,95.0,3.3,19.0,427.0,554.76,445.42
2016,11,14,9,45,762.5,97.5,3.3,19.5,466.0,586.68,468.74
2016,11,14,10,0,787.0,100.0,3.3,20.0,505.0,615.46,489.26
2016,11,14,10,15,801.5,102.0,3.25,20.5,537.0,636.97,503.74
2016,11,14,10,30,816.0,104.0,3.2,21.0,569.0,656.0,516.13
2016,11,14,10,45,828.5,105.0,3.2,22.0,594.0,669.98,523.81
2016,11,14,11,0,841.0,106.0,3.2,23.0,619.0,681.12,529.3
2016,11,14,11,15,847.0,107.0,3.15,23.0,636.0,684.94,531.22
2016,11,14,11,30,853.0,108.0,3.1,23.0,653.0,685.71,530.92
2016,11,14,11,45,872.5,100.5,3.05,23.5,665.0,683.54,527.81
2016,11,14,12,0,892.0,93.0,3.0,24.0,677.0,677.15,521.63
2016,11,14,12,15,892.0,93.0,2.9,24.0,677.5,663.84,510.85
2016,11,14,12,30,892.0,93.0,2.8,24.0,678.0,647.52,497.81
2016,11,14,12,45,890.5,92.5,2.75,24.5,670.5,626.86,480.74
2016,11,14,13,0,889.0,92.0,2.7,25.0,663.0,603.4,461.46
2016,11,14,13,15,883.5,91.0,2.65,25.0,647.0,574.57,438.9
2016,11,14,13,30,878.0,90.0,2.6,25.0,631.0,543.4,414.21
2016,11,14,13,45,870.5,88.0,2.55,25.5,607.0,508.13,385.23
2016,11,14,14,0,863.0,86.0,2.5,26.0,583.0,470.99,354.33
2016,11,14,14,15,851.0,84.0,2.4,25.5,552.0,428.07,319.73
2016,11,14,14,30,839.0,82.0,2.3,25.0,521.0,386.0,284.83
2016,11,14,14,45,822.0,79.5,2.25,25.0,483.5,340.96,246.44
2016,11,14,15,0,805.0,77.0,2.2,25.0,446.0,295.74,207.29
2016,11,14,15,15,780.5,73.5,2.0,25.0,403.5,247.89,166.01
2016,11,14,15,30,756.0,70.0,1.8,25.0,361.0,201.1,126.2
2016,11,14,15,45,723.5,65.5,1.65,25.0,314.5,153.63,88.14
2016,11,14,16,0,691.0,61.0,1.5,25.0,268.0,108.6,56.17
2016,11,14,16,15,637.0,55.0,1.35,24.0,219.0,60.99,30.32
2016,11,14,16,30,583.0,49.0,1.2,23.0,170.0,34.17,23.84
2016,11,14,16,45,497.0,40.5,1.05,22.0,123.5,29.42,19.53
2016,11,14,17,0,411.0,32.0,0.9,21.0,77.0,24.46,14.58
2016,11,14,17,15,205.5,16.0,0.95,20.5,38.5,11.94,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,222.5,12.5,2.5,12.5,33.0,74.11,0.0
2016,11,15,7,30,445.0,25.0,2.8,13.0,66.0,184.33,125.93
2016,11,15,7,45,542.5,32.0,3.15,14.0,113.5,245.97,187.89
2016,11,15,8,0,640.0,39.0,3.5,15.0,161.0,314.54,248.54
2016,11,15,8,15,696.0,43.5,3.3,15.5,211.5,368.07,295.93
2016,11,15,8,30,752.0,48.0,3.1,16.0,262.0,423.93,343.29
2016,11,15,8,45,787.5,51.5,2.95,17.0,310.5,469.93,380.45
2016,11,15,9,0,823.0,55.0,2.8,18.0,359.0,512.96,413.72
2016,11,15,9,15,847.5,57.0,2.6,18.5,403.5,550.53,442.04
2016,11,15,9,30,872.0,59.0,2.4,19.0,448.0,586.79,468.25
2016,11,15,9,45,889.0,61.0,2.25,20.0,487.0,616.77,488.09
2016,11,15,10,0,906.0,63.0,2.1,21.0,526.0,644.49,505.51
2016,11,15,10,15,917.5,64.5,2.0,22.0,558.5,665.59,517.78
2016,11,15,10,30,929.0,66.0,1.9,23.0,591.0,683.83,527.5
2016,11,15,10,45,937.0,66.5,1.85,24.0,616.5,695.62,532.43
2016,11,15,11,0,945.0,67.0,1.8,25.0,642.0,704.23,535.19
2016,11,15,11,15,950.0,68.0,1.75,25.0,659.0,708.06,536.8
2016,11,15,11,30,955.0,69.0,1.7,25.0,676.0,708.53,536.23
2016,11,15,11,45,953.5,71.5,1.65,25.5,685.0,702.86,530.53
2016,11,15,12,0,952.0,74.0,1.6,26.0,694.0,693.86,522.13
2016,11,15,12,15,952.0,74.0,1.55,26.0,694.5,679.97,511.33
2016,11,15,12,30,952.0,74.0,1.5,26.0,695.0,662.87,498.19
2016,11,15,12,45,949.0,74.0,1.5,26.5,687.0,640.83,480.84
2016,11,15,13,0,946.0,74.0,1.5,27.0,679.0,615.87,461.23
2016,11,15,13,15,941.0,73.0,1.45,27.0,662.5,586.03,438.46
2016,11,15,13,30,936.0,72.0,1.4,27.0,646.0,553.67,413.45
2016,11,15,13,45,927.5,71.5,1.35,27.0,621.5,517.71,385.29
2016,11,15,14,0,919.0,71.0,1.3,27.0,597.0,479.78,355.03
2016,11,15,14,15,907.5,69.5,1.25,27.0,565.5,437.9,321.15
2016,11,15,14,30,896.0,68.0,1.2,27.0,534.0,394.71,285.45
2016,11,15,14,45,879.0,66.0,1.15,27.0,496.0,348.18,246.51
2016,11,15,15,0,862.0,64.0,1.1,27.0,458.0,301.27,206.61
2016,11,15,15,15,839.0,61.5,1.0,26.5,414.0,252.39,165.34
2016,11,15,15,30,816.0,59.0,0.9,26.0,370.0,200.9,122.47
2016,11,15,15,45,781.5,55.5,0.85,26.0,322.5,151.23,83.17
2016,11,15,16,0,747.0,52.0,0.8,26.0,275.0,104.06,50.26
2016,11,15,16,15,694.0,47.5,0.75,25.5,225.0,58.19,27.13
2016,11,15,16,30,641.0,43.0,0.7,25.0,175.0,31.96,21.73
2016,11,15,16,45,551.0,36.0,0.65,24.5,126.5,27.89,17.99
2016,11,15,17,0,461.0,29.0,0.6,24.0,78.0,23.74,13.71
2016,11,15,17,15,230.5,14.5,0.7,23.5,39.0,10.66,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,207.0,13.0,2.05,13.5,31.0,69.67,0.0
2016,11,16,7,30,414.0,26.0,2.3,14.0,62.0,173.7,115.85
2016,11,16,7,45,514.0,34.0,2.55,15.0,109.5,235.95,178.76
2016,11,16,8,0,614.0,42.0,2.8,16.0,157.0,305.28,239.44
2016,11,16,8,15,672.0,47.0,2.75,16.5,207.0,359.23,286.87
2016,11,16,8,30,730.0,52.0,2.7,17.0,257.0,415.61,334.48
2016,11,16,8,45,766.0,56.0,2.7,18.0,305.5,461.62,371.71
2016,11,16,9,0,802.0,60.0,2.7,19.0,354.0,507.68,407.44
2016,11,16,9,15,827.5,63.0,2.55,19.5,398.5,546.28,436.55
2016,11,16,9,30,853.0,66.0,2.4,20.0,443.0,580.7,461.54
2016,11,16,9,45,869.5,68.5,2.25,21.0,482.0,610.41,481.17
2016,11,16,10,0,886.0,71.0,2.1,22.0,521.0,637.89,498.4
2016,11,16,10,15,898.5,72.5,2.5,23.0,553.5,659.24,513.48
2016,11,16,10,30,911.0,74.0,2.9,24.0,586.0,677.81,526.17
2016,11,16,10,45,918.0,76.0,3.3,25.0,611.5,690.36,534.13
2016,11,16,11,0,925.0,78.0,3.7,26.0,637.0,699.73,539.48
2016,11,16,11,15,930.0,79.0,3.8,26.0,654.5,703.47,541.83
2016,11,16,11,30,935.0,80.0,3.9,26.0,672.0,703.92,541.88
2016,11,16,11,45,939.5,79.5,4.05,26.5,681.5,699.14,537.19
2016,11,16,12,0,944.0,79.0,4.2,27.0,691.0,691.03,530.03
2016,11,16,12,15,944.5,79.0,4.25,27.0,691.5,677.58,519.63
2016,11,16,12,30,945.0,79.0,4.3,27.0,692.0,660.93,506.77
2016,11,16,12,45,942.0,79.0,4.35,27.0,684.0,639.06,489.9
2016,11,16,13,0,939.0,79.0,4.4,27.0,676.0,614.3,470.62
2016,11,16,13,15,934.0,78.0,4.4,27.0,660.0,584.69,447.32
2016,11,16,13,30,929.0,77.0,4.4,27.0,644.0,552.57,421.68
2016,11,16,13,45,920.5,76.0,4.45,27.0,619.5,516.42,392.56
2016,11,16,14,0,912.0,75.0,4.5,27.0,595.0,478.31,361.3
2016,11,16,14,15,900.0,73.5,4.4,26.5,563.5,436.56,326.91
2016,11,16,14,30,888.0,72.0,4.3,26.0,532.0,393.55,290.69
2016,11,16,14,45,870.5,70.5,4.25,26.0,494.0,347.72,251.06
2016,11,16,15,0,853.0,69.0,4.2,26.0,456.0,298.54,208.29
2016,11,16,15,15,829.0,66.0,3.9,25.5,412.0,249.33,165.75
2016,11,16,15,30,805.0,63.0,3.6,25.0,368.0,201.0,124.55
2016,11,16,15,45,769.5,59.5,3.3,24.5,320.5,151.87,85.28
2016,11,16,16,0,734.0,56.0,3.0,24.0,273.0,105.36,52.67
2016,11,16,16,15,680.0,50.5,2.75,23.0,223.0,59.41,29.3
2016,11,16,16,30,626.0,45.0,2.5,22.0,173.0,33.93,23.71
2016,11,16,16,45,534.5,37.5,2.3,21.0,125.0,29.47,19.6
2016,11,16,17,0,443.0,30.0,2.1,20.0,77.0,22.78,13.11
2016,11,16,17,15,221.5,15.0,2.1,19.5,38.5,11.16,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,37.5,15.0,2.45,13.5,18.0,24.94,0.0
2016,11,17,7,30,75.0,30.0,2.8,14.0,36.0,67.25,42.53
2016,11,17,7,45,104.0,50.0,3.2,15.0,65.5,103.19,77.66
2016,11,17,8,0,133.0,70.0,3.6,16.0,95.0,140.23,110.03
2016,11,17,8,15,149.0,91.0,3.95,16.5,126.0,168.96,135.28
2016,11,17,8,30,165.0,112.0,4.3,17.0,157.0,203.54,164.73
2016,11,17,8,45,172.5,132.5,4.65,18.0,187.5,233.66,189.48
2016,11,17,9,0,180.0,153.0,5.0,19.0,218.0,263.58,213.41
2016,11,17,9,15,185.5,171.5,5.15,19.5,246.0,289.81,234.13
2016,11,17,9,30,191.0,190.0,5.3,20.0,274.0,315.62,254.14
2016,11,17,9,45,190.0,209.0,5.5,20.5,298.5,337.53,270.66
2016,11,17,10,0,189.0,228.0,5.7,21.0,323.0,358.58,286.27
2016,11,17,10,15,172.0,243.5,5.75,21.5,334.5,364.76,289.69
2016,11,17,10,30,155.0,259.0,5.8,22.0,346.0,369.78,292.17
2016,11,17,10,45,537.5,169.0,5.9,22.5,488.5,536.42,427.21
2016,11,17,11,0,920.0,79.0,6.0,23.0,631.0,694.63,550.91
2016,11,17,11,15,924.5,79.5,6.05,23.0,648.0,697.53,552.01
2016,11,17,11,30,929.0,80.0,6.1,23.0,665.0,697.17,551.21
2016,11,17,11,45,926.5,82.5,6.15,23.5,672.5,691.02,544.85
2016,11,17,12,0,924.0,85.0,6.2,24.0,680.0,681.64,536.04
2016,11,17,12,15,922.5,85.0,6.15,24.0,679.5,667.21,524.24
2016,11,17,12,30,921.0,85.0,6.1,24.0,679.0,649.72,510.02
2016,11,17,12,45,918.0,84.0,6.1,24.5,670.5,627.37,491.13
2016,11,17,13,0,915.0,83.0,6.1,25.0,662.0,602.22,469.93
2016,11,17,13,15,908.0,82.0,6.0,25.0,645.0,572.23,445.48
2016,11,17,13,30,901.0,81.0,5.9,25.0,628.0,539.91,418.85
2016,11,17,13,45,891.5,79.5,5.85,25.0,603.5,503.77,388.9
2016,11,17,14,0,882.0,78.0,5.8,25.0,579.0,465.84,356.95
2016,11,17,14,15,665.0,133.5,5.65,25.0,499.0,391.51,297.74
2016,11,17,14,30,448.0,189.0,5.5,25.0,419.0,333.96,252.76
2016,11,17,14,45,460.5,170.5,5.4,25.0,392.5,299.96,223.82
2016,11,17,15,0,473.0,152.0,5.3,25.0,366.0,264.18,192.85
2016,11,17,15,15,614.5,109.0,5.05,24.5,358.5,234.78,162.46
2016,11,17,15,30,756.0,66.0,4.8,24.0,351.0,193.43,121.12
2016,11,17,15,45,713.5,62.5,4.6,24.0,303.5,145.93,83.18
2016,11,17,16,0,671.0,59.0,4.4,24.0,256.0,101.84,52.45
2016,11,17,16,15,612.5,53.5,4.05,23.5,208.0,56.07,28.34
2016,11,17,16,30,554.0,48.0,3.7,23.0,160.0,33.62,23.31
2016,11,17,16,45,449.0,40.0,3.4,22.5,114.0,29.27,19.26
2016,11,17,17,0,344.0,32.0,3.1,22.0,68.0,24.77,14.52
2016,11,17,17,15,172.0,16.0,3.2,21.5,34.0,12.12,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,48.5,16.5,2.2,19.0,20.5,29.26,0.0
2016,11,18,7,30,97.0,33.0,2.5,19.0,41.0,78.4,47.84
2016,11,18,7,45,218.5,48.5,2.9,19.0,83.0,147.38,109.75
2016,11,18,8,0,340.0,64.0,3.3,19.0,125.0,219.9,170.94
2016,11,18,8,15,409.5,74.5,3.7,19.0,171.0,272.99,216.94
2016,11,18,8,30,479.0,85.0,4.1,19.0,217.0,330.35,265.73
2016,11,18,8,45,239.5,48.5,4.55,19.0,114.5,181.0,146.56
2016,11,18,9,0,0.0,12.0,5.0,19.0,12.0,11.57,4.07
2016,11,18,9,15,187.5,87.5,5.25,18.5,169.5,201.96,164.89
2016,11,18,9,30,375.0,163.0,5.5,18.0,327.0,398.21,325.16
2016,11,18,9,45,187.5,85.5,5.75,18.0,167.5,206.21,168.46
2016,11,18,10,0,0.0,8.0,6.0,18.0,8.0,7.72,0.8
2016,11,18,10,15,0.0,15.5,6.0,18.0,15.5,14.97,6.84
2016,11,18,10,30,0.0,23.0,6.0,18.0,23.0,22.22,12.86
2016,11,18,10,45,0.0,24.5,6.0,18.0,24.5,23.67,14.03
2016,11,18,11,0,0.0,26.0,6.0,18.0,26.0,25.12,15.21
2016,11,18,11,15,58.5,161.0,5.95,18.0,197.5,197.74,157.68
2016,11,18,11,30,117.0,296.0,5.9,18.0,369.0,371.29,295.83
2016,11,18,11,45,58.5,193.5,5.85,18.5,230.0,228.39,181.03
2016,11,18,12,0,0.0,91.0,5.8,19.0,91.0,88.08,66.52
2016,11,18,12,15,72.0,199.5,5.85,19.0,246.0,239.87,190.24
2016,11,18,12,30,144.0,308.0,5.9,19.0,401.0,388.62,307.62
2016,11,18,12,45,515.0,201.5,5.95,19.5,527.5,501.65,399.86
2016,11,18,13,0,886.0,95.0,6.0,20.0,654.0,595.32,473.66
2016,11,18,13,15,573.5,185.5,6.05,19.5,544.0,487.37,386.93
2016,11,18,13,30,261.0,276.0,6.1,19.0,434.0,393.94,311.64
2016,11,18,13,45,262.5,264.5,6.2,19.0,418.0,372.85,294.84
2016,11,18,14,0,264.0,253.0,6.3,19.0,402.0,351.09,277.09
2016,11,18,14,15,156.5,233.5,6.3,19.0,321.0,279.25,220.11
2016,11,18,14,30,49.0,214.0,6.3,19.0,240.0,216.47,170.81
2016,11,18,14,45,30.5,188.0,6.35,19.0,204.0,183.88,144.98
2016,11,18,15,0,12.0,162.0,6.4,19.0,168.0,155.68,122.71
2016,11,18,15,15,374.5,120.0,6.3,18.5,261.0,188.69,137.54
2016,11,18,15,30,737.0,78.0,6.2,18.0,354.0,196.94,127.85
2016,11,18,15,45,711.5,71.0,6.15,17.5,309.0,149.38,88.47
2016,11,18,16,0,686.0,64.0,6.1,17.0,264.0,103.54,55.07
2016,11,18,16,15,628.5,57.5,5.85,16.5,214.5,59.14,31.94
2016,11,18,16,30,571.0,51.0,5.6,16.0,165.0,36.36,26.46
2016,11,18,16,45,492.0,41.0,5.45,15.5,119.0,30.3,20.77
2016,11,18,17,0,413.0,31.0,5.3,15.0,73.0,23.92,14.24
2016,11,18,17,15,206.5,15.5,5.2,14.5,36.5,11.71,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
