Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,101.0,10.0,2.5,9.5,15.0,34.0,0.0
2016,11,29,7,30,202.0,20.0,2.9,10.0,30.0,87.28,0.0
2016,11,29,7,45,340.0,31.0,3.3,11.0,71.5,159.81,113.93
2016,11,29,8,0,478.0,42.0,3.7,12.0,113.0,234.49,181.52
2016,11,29,8,15,555.5,49.0,3.6,12.5,160.5,290.61,231.99
2016,11,29,8,30,633.0,56.0,3.5,13.0,208.0,351.03,284.68
2016,11,29,8,45,683.5,61.0,3.45,14.0,256.0,400.16,326.35
2016,11,29,9,0,734.0,66.0,3.4,15.0,304.0,448.77,366.08
2016,11,29,9,15,766.0,69.5,3.35,16.0,348.5,488.81,397.63
2016,11,29,9,30,798.0,73.0,3.3,17.0,393.0,528.09,427.45
2016,11,29,9,45,820.0,75.5,3.25,18.0,432.0,559.45,450.2
2016,11,29,10,0,842.0,78.0,3.2,19.0,471.0,588.97,470.85
2016,11,29,10,15,857.5,80.0,3.25,19.5,504.5,611.91,487.18
2016,11,29,10,30,873.0,82.0,3.3,20.0,538.0,632.33,501.32
2016,11,29,10,45,883.5,83.5,3.4,21.0,564.0,644.21,508.14
2016,11,29,11,0,894.0,85.0,3.5,22.0,590.0,655.51,514.3
2016,11,29,11,15,901.0,86.0,3.2,22.0,608.0,661.05,516.69
2016,11,29,11,30,908.0,87.0,2.9,22.0,626.0,663.44,516.59
2016,11,29,11,45,914.5,86.0,2.65,22.5,637.0,660.27,511.54
2016,11,29,12,0,921.0,85.0,2.4,23.0,648.0,653.88,504.04
2016,11,29,12,15,921.5,85.5,2.35,23.0,649.5,642.18,494.46
2016,11,29,12,30,922.0,86.0,2.3,23.0,651.0,627.38,482.51
2016,11,29,12,45,921.0,85.0,2.25,23.5,644.5,607.21,465.62
2016,11,29,13,0,920.0,84.0,2.2,24.0,638.0,584.16,446.45
2016,11,29,13,15,914.5,83.0,2.25,24.0,623.0,555.99,424.48
2016,11,29,13,30,909.0,82.0,2.3,24.0,608.0,525.41,400.21
2016,11,29,13,45,900.5,80.5,2.4,24.0,585.0,490.7,372.42
2016,11,29,14,0,892.0,79.0,2.5,24.0,562.0,454.09,342.42
2016,11,29,14,15,879.0,77.5,2.55,23.5,531.5,414.03,309.52
2016,11,29,14,30,866.0,76.0,2.6,23.0,501.0,370.38,272.96
2016,11,29,14,45,850.0,73.0,2.7,23.0,464.5,325.69,234.29
2016,11,29,15,0,834.0,70.0,2.8,23.0,428.0,280.62,194.73
2016,11,29,15,15,807.5,67.0,2.55,22.5,385.5,233.13,153.71
2016,11,29,15,30,781.0,64.0,2.3,22.0,343.0,186.73,114.47
2016,11,29,15,45,743.0,60.0,2.05,22.0,297.0,139.42,77.28
2016,11,29,16,0,705.0,56.0,1.8,22.0,251.0,94.93,47.42
2016,11,29,16,15,644.0,50.5,1.7,20.5,202.5,51.74,27.85
2016,11,29,16,30,583.0,45.0,1.6,19.0,154.0,31.81,22.11
2016,11,29,16,45,477.5,36.5,1.5,18.0,108.0,26.82,17.45
2016,11,29,17,0,372.0,28.0,1.4,17.0,62.0,21.61,11.68
2016,11,29,17,15,186.0,14.0,1.45,16.5,31.0,10.66,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,15.24,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,37.51,0.0
2016,11,30,7,45,289.0,33.0,4.1,7.5,75.0,144.5,103.39
2016,11,30,8,0,578.0,35.0,4.2,8.0,119.0,258.28,202.02
2016,11,30,8,15,652.0,40.5,4.4,8.5,169.0,315.28,254.99
2016,11,30,8,30,726.0,46.0,4.6,9.0,219.0,375.99,309.75
2016,11,30,8,45,776.0,49.5,4.85,10.0,269.0,426.4,354.18
2016,11,30,9,0,826.0,53.0,5.1,11.0,319.0,477.8,397.89
2016,11,30,9,15,856.5,55.5,5.0,11.5,365.0,515.61,429.46
2016,11,30,9,30,887.0,58.0,4.9,12.0,411.0,555.16,461.27
2016,11,30,9,45,911.0,59.0,4.8,12.5,452.5,587.98,486.79
2016,11,30,10,0,935.0,60.0,4.7,13.0,494.0,618.88,510.05
2016,11,30,10,15,949.5,61.5,4.5,13.5,528.5,642.37,526.51
2016,11,30,10,30,964.0,63.0,4.3,14.0,563.0,663.07,540.29
2016,11,30,10,45,975.0,63.5,4.1,14.5,590.5,677.51,549.04
2016,11,30,11,0,986.0,64.0,3.9,15.0,618.0,688.76,555.34
2016,11,30,11,15,992.0,64.5,3.75,15.0,637.0,693.54,557.76
2016,11,30,11,30,998.0,65.0,3.6,15.0,656.0,694.88,557.49
2016,11,30,11,45,1001.5,65.5,3.5,15.5,666.5,691.18,552.5
2016,11,30,12,0,1005.0,66.0,3.4,16.0,677.0,683.99,544.84
2016,11,30,12,15,1005.5,66.0,3.35,16.0,679.0,671.01,533.96
2016,11,30,12,30,1006.0,66.0,3.3,16.0,681.0,654.67,520.41
2016,11,30,12,45,1004.0,65.5,3.25,16.5,674.0,633.12,501.79
2016,11,30,13,0,1002.0,65.0,3.2,17.0,667.0,608.45,480.59
2016,11,30,13,15,997.0,64.5,3.15,17.0,651.5,579.24,456.5
2016,11,30,13,30,992.0,64.0,3.1,17.0,636.0,547.33,429.85
2016,11,30,13,45,984.0,63.0,3.1,17.0,612.5,511.02,399.36
2016,11,30,14,0,976.0,62.0,3.1,17.0,589.0,472.54,366.42
2016,11,30,14,15,964.5,61.0,3.1,17.0,558.0,430.75,330.09
2016,11,30,14,30,953.0,60.0,3.1,17.0,527.0,387.46,291.69
2016,11,30,14,45,933.5,59.5,3.1,17.0,489.0,340.92,250.08
2016,11,30,15,0,914.0,59.0,3.1,17.0,451.0,294.0,207.66
2016,11,30,15,15,890.5,56.5,2.9,16.5,407.0,244.33,163.43
2016,11,30,15,30,867.0,54.0,2.7,16.0,363.0,195.24,120.63
2016,11,30,15,45,831.5,51.0,2.5,16.0,315.0,145.08,80.09
2016,11,30,16,0,796.0,48.0,2.3,16.0,267.0,94.12,44.66
2016,11,30,16,15,740.5,43.5,2.0,14.5,217.0,47.33,23.44
2016,11,30,16,30,685.0,39.0,1.7,13.0,167.0,29.21,20.41
2016,11,30,16,45,587.5,32.0,1.4,12.0,118.5,24.91,16.28
2016,11,30,17,0,490.0,25.0,1.1,11.0,70.0,20.49,11.14
2016,11,30,17,15,245.0,12.5,1.1,10.5,35.0,10.03,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,124.0,8.5,1.3,4.0,14.0,37.47,0.0
2016,12,1,7,30,248.0,17.0,1.5,5.0,28.0,94.89,0.0
2016,12,1,7,45,376.0,28.0,1.7,6.0,69.5,166.2,117.44
2016,12,1,8,0,504.0,39.0,1.9,7.0,111.0,237.85,185.44
2016,12,1,8,15,579.0,46.0,1.95,7.5,159.0,293.45,236.27
2016,12,1,8,30,654.0,53.0,2.0,8.0,207.0,350.79,287.16
2016,12,1,8,45,697.5,58.5,2.1,9.0,254.0,398.14,328.07
2016,12,1,9,0,741.0,64.0,2.2,10.0,301.0,446.17,367.99
2016,12,1,9,15,772.0,68.0,2.45,10.5,345.0,486.33,401.44
2016,12,1,9,30,803.0,72.0,2.7,11.0,389.0,525.69,433.38
2016,12,1,9,45,824.0,75.0,2.95,12.0,428.0,557.14,457.54
2016,12,1,10,0,845.0,78.0,3.2,13.0,467.0,586.7,479.63
2016,12,1,10,15,860.0,80.0,3.35,13.5,500.5,609.43,496.56
2016,12,1,10,30,875.0,82.0,3.5,14.0,534.0,629.64,511.26
2016,12,1,10,45,885.0,83.5,3.65,15.0,559.5,643.48,519.89
2016,12,1,11,0,895.0,85.0,3.8,16.0,585.0,652.43,524.7
2016,12,1,11,15,901.5,86.0,3.75,16.5,603.5,657.78,526.98
2016,12,1,11,30,908.0,87.0,3.7,17.0,622.0,660.0,526.81
2016,12,1,11,45,913.5,86.5,3.65,17.5,632.5,656.87,522.6
2016,12,1,12,0,919.0,86.0,3.6,18.0,643.0,650.55,515.94
2016,12,1,12,15,919.5,86.0,3.6,18.0,645.0,638.53,506.02
2016,12,1,12,30,920.0,86.0,3.6,18.0,647.0,623.45,493.65
2016,12,1,12,45,918.0,85.5,3.6,18.0,640.5,603.44,477.37
2016,12,1,13,0,916.0,85.0,3.6,18.0,634.0,580.59,458.65
2016,12,1,13,15,910.5,84.5,3.6,18.0,619.0,553.22,436.11
2016,12,1,13,30,905.0,84.0,3.6,18.0,604.0,523.41,411.24
2016,12,1,13,45,895.5,83.0,3.6,18.5,581.0,489.04,381.6
2016,12,1,14,0,886.0,82.0,3.6,19.0,558.0,452.82,349.98
2016,12,1,14,15,873.5,80.0,3.6,19.0,528.5,410.76,313.88
2016,12,1,14,30,861.0,78.0,3.6,19.0,499.0,369.38,277.5
2016,12,1,14,45,843.5,75.5,3.6,19.0,462.5,325.08,238.22
2016,12,1,15,0,826.0,73.0,3.6,19.0,426.0,280.52,198.29
2016,12,1,15,15,799.5,70.0,3.3,18.5,384.0,233.56,156.99
2016,12,1,15,30,773.0,67.0,3.0,18.0,342.0,187.7,117.55
2016,12,1,15,45,734.5,62.5,2.75,17.5,295.5,140.4,79.98
2016,12,1,16,0,696.0,58.0,2.5,17.0,249.0,96.0,49.72
2016,12,1,16,15,636.0,52.0,2.2,16.0,201.0,52.97,29.61
2016,12,1,16,30,576.0,46.0,1.9,15.0,153.0,32.73,23.32
2016,12,1,16,45,472.0,37.5,1.6,14.0,107.5,27.77,18.61
2016,12,1,17,0,368.0,29.0,1.3,13.0,62.0,22.62,12.72
2016,12,1,17,15,184.0,14.5,1.3,12.5,31.0,11.14,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.4,9.0,6.5,6.39,0.0
2016,12,2,7,30,0.0,13.0,2.6,9.0,13.0,12.55,0.0
2016,12,2,7,45,19.5,32.0,2.85,9.5,34.5,42.35,26.88
2016,12,2,8,0,39.0,51.0,3.1,10.0,56.0,70.52,53.07
2016,12,2,8,15,56.0,71.5,3.15,10.0,82.5,100.35,79.54
2016,12,2,8,30,73.0,92.0,3.2,10.0,109.0,130.82,106.38
2016,12,2,8,45,88.5,111.0,3.25,10.5,136.0,164.66,135.48
2016,12,2,9,0,104.0,130.0,3.3,11.0,163.0,194.12,160.39
2016,12,2,9,15,52.0,100.5,3.3,11.5,117.0,129.22,105.36
2016,12,2,9,30,0.0,71.0,3.3,12.0,71.0,68.64,53.18
2016,12,2,9,45,13.0,124.5,3.35,12.5,131.0,129.89,104.84
2016,12,2,10,0,26.0,178.0,3.4,13.0,191.0,192.46,156.36
2016,12,2,10,15,50.0,202.0,3.45,13.5,227.5,236.23,191.81
2016,12,2,10,30,74.0,226.0,3.5,14.0,264.0,275.29,222.97
2016,12,2,10,45,50.5,223.0,3.6,14.5,249.5,256.48,206.58
2016,12,2,11,0,27.0,220.0,3.7,15.0,235.0,233.37,186.93
2016,12,2,11,15,34.0,233.0,3.75,15.0,252.5,253.98,203.41
2016,12,2,11,30,41.0,246.0,3.8,15.0,270.0,270.17,216.21
2016,12,2,11,45,25.0,223.5,3.85,15.5,238.5,233.4,185.98
2016,12,2,12,0,9.0,201.0,3.9,16.0,207.0,200.83,159.19
2016,12,2,12,15,48.0,240.5,3.9,16.0,270.0,263.98,210.37
2016,12,2,12,30,87.0,280.0,3.9,16.0,333.0,323.08,257.34
2016,12,2,12,45,43.5,160.5,3.9,16.0,187.0,180.24,143.05
2016,12,2,13,0,0.0,41.0,3.9,16.0,41.0,39.63,27.42
2016,12,2,13,15,10.0,128.5,3.9,16.0,134.0,129.21,101.56
2016,12,2,13,30,20.0,216.0,3.9,16.0,227.0,216.55,172.32
2016,12,2,13,45,11.5,193.5,3.9,16.0,199.5,190.32,151.14
2016,12,2,14,0,3.0,171.0,3.9,16.0,172.0,164.78,130.67
2016,12,2,14,15,133.5,190.5,3.9,15.5,255.5,229.17,182.24
2016,12,2,14,30,264.0,210.0,3.9,15.0,339.0,282.55,222.78
2016,12,2,14,45,132.0,144.0,3.95,15.0,208.5,173.41,135.91
2016,12,2,15,0,0.0,78.0,4.0,15.0,78.0,75.42,58.09
2016,12,2,15,15,0.0,70.0,3.95,14.5,70.0,67.67,51.87
2016,12,2,15,30,0.0,62.0,3.9,14.0,62.0,59.92,45.52
2016,12,2,15,45,0.0,53.5,3.85,14.0,53.5,51.69,38.58
2016,12,2,16,0,0.0,45.0,3.8,14.0,45.0,43.46,31.55
2016,12,2,16,15,0.0,36.0,3.75,13.5,36.0,34.75,24.09
2016,12,2,16,30,0.0,27.0,3.7,13.0,27.0,26.05,17.58
2016,12,2,16,45,0.0,18.5,3.7,13.0,18.5,17.84,9.98
2016,12,2,17,0,0.0,10.0,3.7,13.0,10.0,9.64,2.16
2016,12,2,17,15,0.0,5.0,3.7,12.5,5.0,4.82,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.2,8.0,1.0,0.98,0.0
2016,12,3,7,30,0.0,2.0,4.1,8.0,2.0,1.97,0.0
2016,12,3,7,45,0.0,7.5,4.1,8.0,7.5,7.23,0.0
2016,12,3,8,0,0.0,13.0,4.1,8.0,13.0,12.53,4.99
2016,12,3,8,15,0.0,19.5,4.0,8.0,19.5,18.81,10.63
2016,12,3,8,30,0.0,26.0,3.9,8.0,26.0,25.09,16.25
2016,12,3,8,45,0.0,32.5,3.8,8.0,32.5,31.37,21.82
2016,12,3,9,0,0.0,39.0,3.7,8.0,39.0,37.65,27.32
2016,12,3,9,15,0.0,62.5,3.75,8.0,62.5,60.4,47.07
2016,12,3,9,30,0.0,86.0,3.8,8.0,86.0,83.66,67.05
2016,12,3,9,45,0.0,57.5,3.85,8.5,57.5,55.56,42.57
2016,12,3,10,0,0.0,29.0,3.9,9.0,29.0,28.0,18.62
2016,12,3,10,15,0.0,20.0,4.05,9.0,20.0,19.31,11.07
2016,12,3,10,30,0.0,11.0,4.2,9.0,11.0,10.62,3.52
2016,12,3,10,45,0.0,64.5,4.35,9.0,64.5,62.36,47.95
2016,12,3,11,0,0.0,118.0,4.5,9.0,118.0,114.61,92.16
2016,12,3,11,15,0.0,140.0,4.6,9.0,140.0,136.19,110.13
2016,12,3,11,30,0.0,162.0,4.7,9.0,162.0,157.68,127.98
2016,12,3,11,45,1.0,169.5,4.85,9.0,170.0,165.42,134.35
2016,12,3,12,0,2.0,177.0,5.0,9.0,178.0,173.09,140.71
2016,12,3,12,15,1.0,106.5,4.9,9.0,107.0,103.69,82.55
2016,12,3,12,30,0.0,36.0,4.8,9.0,36.0,34.79,24.14
2016,12,3,12,45,0.0,40.0,4.75,9.5,40.0,38.66,27.41
2016,12,3,13,0,0.0,44.0,4.7,10.0,44.0,42.53,30.66
2016,12,3,13,15,0.0,53.5,4.45,10.0,53.5,51.72,38.51
2016,12,3,13,30,0.0,63.0,4.2,10.0,63.0,60.92,46.36
2016,12,3,13,45,0.0,59.5,3.95,10.0,59.5,57.52,43.54
2016,12,3,14,0,0.0,56.0,3.7,10.0,56.0,54.13,40.72
2016,12,3,14,15,0.0,38.5,3.75,10.0,38.5,37.19,26.32
2016,12,3,14,30,0.0,21.0,3.8,10.0,21.0,20.27,11.84
2016,12,3,14,45,0.0,73.0,3.9,10.0,73.0,70.58,55.08
2016,12,3,15,0,0.0,125.0,4.0,10.0,125.0,118.86,96.28
2016,12,3,15,15,0.0,112.5,3.75,9.5,112.5,106.86,86.4
2016,12,3,15,30,0.0,100.0,3.5,9.0,100.0,94.9,76.5
2016,12,3,15,45,0.0,86.0,3.25,9.0,86.0,81.64,65.2
2016,12,3,16,0,0.0,72.0,3.0,9.0,72.0,68.43,53.81
2016,12,3,16,15,0.0,58.0,2.7,9.0,58.0,55.3,42.33
2016,12,3,16,30,0.0,44.0,2.4,9.0,44.0,42.31,32.56
2016,12,3,16,45,0.0,30.5,2.15,9.0,30.5,29.45,20.52
2016,12,3,17,0,0.0,17.0,1.9,9.0,17.0,16.4,7.86
2016,12,3,17,15,0.0,8.5,1.85,9.0,8.5,8.2,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,9.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,9.0,1.0,0.98,0.0
2016,12,4,7,45,0.0,3.5,3.5,9.0,3.5,3.37,0.0
2016,12,4,8,0,0.0,6.0,3.6,9.0,6.0,5.78,0.0
2016,12,4,8,15,0.0,9.0,3.75,9.0,9.0,8.67,1.83
2016,12,4,8,30,0.0,12.0,3.9,9.0,12.0,11.57,4.42
2016,12,4,8,45,0.0,15.0,4.1,9.5,15.0,14.46,6.96
2016,12,4,9,0,0.0,18.0,4.3,10.0,18.0,17.36,9.47
2016,12,4,9,15,0.0,25.5,4.55,10.0,25.5,24.61,15.74
2016,12,4,9,30,0.0,33.0,4.8,10.0,33.0,31.86,21.98
2016,12,4,9,45,0.0,59.5,5.1,10.0,59.5,57.5,44.0
2016,12,4,10,0,0.0,86.0,5.4,10.0,86.0,83.3,65.95
2016,12,4,10,15,0.0,52.0,5.25,10.0,52.0,50.25,37.56
2016,12,4,10,30,0.0,18.0,5.1,10.0,18.0,17.38,9.3
2016,12,4,10,45,0.0,48.0,4.95,10.5,48.0,46.39,34.06
2016,12,4,11,0,0.0,78.0,4.8,11.0,78.0,75.44,58.54
2016,12,4,11,15,0.0,108.5,4.6,11.0,108.5,105.19,83.46
2016,12,4,11,30,0.0,139.0,4.4,11.0,139.0,135.05,108.26
2016,12,4,11,45,0.0,90.0,4.2,11.0,90.0,87.09,68.07
2016,12,4,12,0,0.0,41.0,4.0,11.0,41.0,39.63,28.05
2016,12,4,12,15,0.5,106.0,4.15,11.0,106.5,102.91,81.36
2016,12,4,12,30,1.0,171.0,4.3,11.0,172.0,166.1,133.8
2016,12,4,12,45,0.5,152.5,4.45,11.0,153.0,147.71,118.56
2016,12,4,13,0,0.0,134.0,4.6,11.0,134.0,129.47,103.5
2016,12,4,13,15,0.0,96.0,4.8,11.0,96.0,92.87,73.0
2016,12,4,13,30,0.0,58.0,5.0,11.0,58.0,56.08,42.06
2016,12,4,13,45,0.0,59.5,5.2,11.5,59.5,57.52,43.27
2016,12,4,14,0,0.0,61.0,5.4,12.0,61.0,58.97,44.48
2016,12,4,14,15,4.0,115.0,5.3,12.0,117.0,112.21,89.41
2016,12,4,14,30,8.0,169.0,5.2,12.0,173.0,163.13,132.02
2016,12,4,14,45,136.0,173.0,5.15,12.0,231.0,200.04,159.89
2016,12,4,15,0,264.0,177.0,5.1,12.0,289.0,226.35,177.05
2016,12,4,15,15,254.0,160.5,4.85,11.5,260.0,195.64,150.7
2016,12,4,15,30,244.0,144.0,4.6,11.0,231.0,165.55,125.15
2016,12,4,15,45,228.5,126.0,4.35,11.0,198.5,134.28,99.32
2016,12,4,16,0,213.0,108.0,4.1,11.0,166.0,104.37,76.08
2016,12,4,16,15,190.5,89.0,3.85,10.5,133.5,75.04,55.95
2016,12,4,16,30,168.0,70.0,3.6,10.0,101.0,55.59,44.27
2016,12,4,16,45,125.5,51.0,3.4,10.0,70.5,41.31,30.85
2016,12,4,17,0,83.0,32.0,3.2,10.0,40.0,26.53,16.08
2016,12,4,17,15,41.5,16.0,3.15,10.0,20.0,13.59,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.55,7.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.6,7.0,1.0,0.98,0.0
2016,12,5,7,45,0.0,5.0,2.7,7.5,5.0,4.82,0.0
2016,12,5,8,0,0.0,9.0,2.8,8.0,9.0,8.67,1.69
2016,12,5,8,15,0.0,14.0,2.65,8.0,14.0,13.5,6.03
2016,12,5,8,30,0.0,19.0,2.5,8.0,19.0,18.32,10.36
2016,12,5,8,45,0.0,24.0,2.35,8.5,24.0,23.15,14.62
2016,12,5,9,0,0.0,29.0,2.2,9.0,29.0,27.99,18.82
2016,12,5,9,15,0.0,52.5,2.0,9.0,52.5,50.72,38.54
2016,12,5,9,30,0.0,76.0,1.8,9.0,76.0,73.59,58.16
2016,12,5,9,45,0.0,72.5,1.65,9.0,72.5,70.09,55.0
2016,12,5,10,0,0.0,69.0,1.5,9.0,69.0,66.7,51.97
2016,12,5,10,15,0.0,71.5,1.45,9.0,71.5,69.13,53.93
2016,12,5,10,30,0.0,74.0,1.4,9.0,74.0,71.56,55.87
2016,12,5,10,45,0.0,61.5,1.35,9.5,61.5,59.45,45.37
2016,12,5,11,0,0.0,49.0,1.3,10.0,49.0,47.36,34.94
2016,12,5,11,15,0.0,66.5,1.35,10.0,66.5,64.31,49.28
2016,12,5,11,30,0.0,84.0,1.4,10.0,84.0,81.27,63.51
2016,12,5,11,45,0.0,55.5,1.5,10.0,55.5,53.66,40.13
2016,12,5,12,0,0.0,27.0,1.6,10.0,27.0,26.09,16.68
2016,12,5,12,15,3.5,110.5,1.7,10.0,112.5,109.05,86.83
2016,12,5,12,30,7.0,194.0,1.8,10.0,198.0,191.84,155.04
2016,12,5,12,45,64.5,236.5,1.9,10.5,274.5,265.22,214.75
2016,12,5,13,0,122.0,279.0,2.0,11.0,351.0,334.68,269.79
2016,12,5,13,15,69.0,243.5,2.1,11.0,284.0,268.66,216.62
2016,12,5,13,30,16.0,208.0,2.2,11.0,217.0,207.06,166.91
2016,12,5,13,45,117.5,225.5,2.35,11.0,288.5,266.51,215.59
2016,12,5,14,0,219.0,243.0,2.5,11.0,360.0,318.83,256.69
2016,12,5,14,15,109.5,154.5,2.55,11.0,213.0,187.29,150.44
2016,12,5,14,30,0.0,66.0,2.6,11.0,66.0,63.8,48.86
2016,12,5,14,45,0.0,68.5,2.7,11.0,68.5,66.22,51.13
2016,12,5,15,0,0.0,71.0,2.8,11.0,71.0,68.64,53.32
2016,12,5,15,15,0.0,63.5,2.75,11.0,63.5,61.37,47.23
2016,12,5,15,30,0.0,56.0,2.7,11.0,56.0,54.11,41.09
2016,12,5,15,45,310.5,61.5,2.7,11.0,146.5,87.41,55.87
2016,12,5,16,0,621.0,67.0,2.7,11.0,237.0,96.07,53.74
2016,12,5,16,15,558.5,60.0,2.35,10.5,191.0,55.78,33.58
2016,12,5,16,30,496.0,53.0,2.0,10.0,145.0,39.05,29.51
2016,12,5,16,45,410.0,41.5,1.7,10.0,102.0,31.51,22.26
2016,12,5,17,0,324.0,30.0,1.4,10.0,59.0,23.58,13.72
2016,12,5,17,15,162.0,15.0,1.35,9.5,29.5,11.58,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,98.5,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,197.0,14.0,4.3,6.0,20.0,65.36,0.0
2016,12,6,7,45,349.0,24.5,4.5,6.5,60.0,147.96,94.46
2016,12,6,8,0,501.0,35.0,4.7,7.0,100.0,226.07,174.39
2016,12,6,8,15,582.0,41.5,5.05,7.0,147.5,279.6,225.45
2016,12,6,8,30,663.0,48.0,5.4,7.0,195.0,340.99,281.98
2016,12,6,8,45,714.5,52.0,5.75,7.5,243.0,390.13,326.94
2016,12,6,9,0,766.0,56.0,6.1,8.0,291.0,440.49,371.66
2016,12,6,9,15,509.0,106.0,6.1,8.5,271.5,384.74,325.44
2016,12,6,9,30,252.0,156.0,6.1,9.0,252.0,308.05,259.46
2016,12,6,9,45,251.0,174.5,6.2,9.5,278.5,331.24,278.39
2016,12,6,10,0,250.0,193.0,6.3,10.0,305.0,353.35,295.88
2016,12,6,10,15,125.0,125.5,6.2,10.5,181.5,203.78,169.59
2016,12,6,10,30,0.0,58.0,6.1,11.0,58.0,56.06,42.25
2016,12,6,10,45,0.0,90.0,6.05,11.5,90.0,87.1,68.39
2016,12,6,11,0,0.0,122.0,6.0,12.0,122.0,118.58,94.53
2016,12,6,11,15,0.0,116.0,5.9,12.0,116.0,112.56,89.35
2016,12,6,11,30,0.0,110.0,5.8,12.0,110.0,106.62,84.29
2016,12,6,11,45,3.5,151.5,5.7,12.5,153.5,149.3,119.59
2016,12,6,12,0,7.0,193.0,5.6,13.0,197.0,191.79,154.24
2016,12,6,12,15,3.5,147.5,5.5,13.0,149.5,144.99,115.6
2016,12,6,12,30,0.0,102.0,5.4,13.0,102.0,98.71,77.21
2016,12,6,12,45,0.0,111.5,5.35,13.0,111.5,107.87,84.87
2016,12,6,13,0,0.0,121.0,5.3,13.0,121.0,116.97,92.47
2016,12,6,13,15,0.0,116.0,5.2,13.0,116.0,112.09,88.47
2016,12,6,13,30,0.0,111.0,5.1,13.0,111.0,107.22,84.51
2016,12,6,13,45,0.0,106.5,5.05,13.0,106.5,102.85,80.97
2016,12,6,14,0,0.0,102.0,5.0,13.0,102.0,98.49,77.45
2016,12,6,14,15,0.0,101.0,4.9,13.0,101.0,97.45,76.72
2016,12,6,14,30,0.0,100.0,4.8,13.0,100.0,96.38,75.98
2016,12,6,14,45,0.0,97.5,4.75,13.0,97.5,93.86,74.03
2016,12,6,15,0,0.0,95.0,4.7,13.0,95.0,91.31,72.05
2016,12,6,15,15,0.0,85.5,4.55,12.5,85.5,82.23,64.65
2016,12,6,15,30,0.0,76.0,4.4,12.0,76.0,73.16,57.19
2016,12,6,15,45,265.5,81.5,4.3,12.0,154.0,98.68,67.24
2016,12,6,16,0,531.0,87.0,4.2,12.0,232.0,108.29,67.24
2016,12,6,16,15,466.0,76.5,3.85,11.5,186.0,67.95,45.16
2016,12,6,16,30,401.0,66.0,3.5,11.0,140.0,49.48,38.67
2016,12,6,16,45,296.5,51.5,3.2,10.5,97.5,39.46,29.17
2016,12,6,17,0,192.0,37.0,2.9,10.0,55.0,29.01,18.17
2016,12,6,17,15,96.0,18.5,2.8,9.5,27.5,14.61,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,64.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,129.0,13.0,1.4,3.0,17.0,46.29,0.0
2016,12,7,7,45,264.5,26.0,1.65,4.0,53.5,122.67,76.29
2016,12,7,8,0,400.0,39.0,1.9,5.0,90.0,194.78,150.35
2016,12,7,8,15,482.5,48.0,1.85,5.5,135.0,250.61,201.54
2016,12,7,8,30,565.0,57.0,1.8,6.0,180.0,311.37,255.42
2016,12,7,8,45,613.5,63.5,1.75,6.5,225.5,358.35,296.78
2016,12,7,9,0,662.0,70.0,1.7,7.0,271.0,406.68,337.79
2016,12,7,9,15,697.0,74.5,1.65,7.5,314.0,446.8,370.85
2016,12,7,9,30,732.0,79.0,1.6,8.0,357.0,486.63,402.56
2016,12,7,9,45,754.5,83.0,1.6,9.0,395.5,516.77,425.19
2016,12,7,10,0,777.0,87.0,1.6,10.0,434.0,547.08,447.21
2016,12,7,10,15,390.0,126.5,1.55,10.5,301.0,371.37,305.45
2016,12,7,10,30,3.0,166.0,1.5,11.0,168.0,165.16,132.78
2016,12,7,10,45,4.5,174.0,1.5,11.5,177.0,173.62,139.87
2016,12,7,11,0,6.0,182.0,1.5,12.0,186.0,182.08,146.29
2016,12,7,11,15,170.5,215.5,1.5,12.0,314.5,324.17,263.23
2016,12,7,11,30,335.0,249.0,1.5,12.0,443.0,461.36,370.73
2016,12,7,11,45,350.0,251.0,1.5,12.5,456.5,468.57,374.25
2016,12,7,12,0,365.0,253.0,1.5,13.0,470.0,474.36,377.58
2016,12,7,12,15,363.5,254.5,1.5,13.0,471.5,468.36,372.46
2016,12,7,12,30,362.0,256.0,1.5,13.0,473.0,461.14,366.46
2016,12,7,12,45,365.5,252.5,1.55,13.5,470.0,450.69,357.58
2016,12,7,13,0,369.0,249.0,1.6,14.0,467.0,438.98,347.66
2016,12,7,13,15,364.0,243.5,1.55,14.0,454.5,419.77,332.18
2016,12,7,13,30,359.0,238.0,1.5,14.0,442.0,399.79,315.98
2016,12,7,13,45,585.5,168.5,1.5,14.5,486.5,423.88,332.98
2016,12,7,14,0,812.0,99.0,1.5,15.0,531.0,433.93,336.62
2016,12,7,14,15,438.5,153.5,1.35,15.0,385.0,309.2,240.22
2016,12,7,14,30,65.0,208.0,1.2,15.0,239.0,215.56,170.28
2016,12,7,14,45,315.0,165.0,1.05,15.5,300.0,245.18,188.02
2016,12,7,15,0,565.0,122.0,0.9,16.0,361.0,254.94,185.81
2016,12,7,15,15,530.0,118.0,0.75,15.5,324.5,216.29,153.05
2016,12,7,15,30,495.0,114.0,0.6,15.0,288.0,180.23,123.36
2016,12,7,15,45,466.0,101.5,0.45,15.0,248.5,140.12,91.47
2016,12,7,16,0,437.0,89.0,0.3,15.0,209.0,102.3,64.39
2016,12,7,16,15,391.0,76.0,0.45,14.0,168.0,66.14,44.18
2016,12,7,16,30,345.0,63.0,0.6,13.0,127.0,47.0,36.2
2016,12,7,16,45,268.5,48.0,0.8,12.5,89.0,36.54,26.44
2016,12,7,17,0,192.0,33.0,1.0,12.0,51.0,25.62,15.32
2016,12,7,17,15,96.0,16.5,1.2,11.5,25.5,12.92,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,6.88,0.0
2016,12,8,7,45,5.5,25.0,6.95,2.0,25.5,27.17,13.21
2016,12,8,8,0,11.0,43.0,7.1,2.0,44.0,48.55,35.7
2016,12,8,8,15,25.0,63.0,7.2,2.0,68.0,78.4,62.75
2016,12,8,8,30,39.0,83.0,7.3,2.0,92.0,105.91,87.76
2016,12,8,8,45,54.5,102.0,7.45,2.5,117.0,133.42,112.42
2016,12,8,9,0,70.0,121.0,7.6,3.0,142.0,161.64,137.37
2016,12,8,9,15,97.0,140.5,7.6,3.0,175.0,202.15,173.02
2016,12,8,9,30,124.0,160.0,7.6,3.0,208.0,238.39,204.66
2016,12,8,9,45,62.0,148.0,7.6,3.0,172.0,185.98,158.37
2016,12,8,10,0,0.0,136.0,7.6,3.0,136.0,133.98,111.94
2016,12,8,10,15,18.0,169.5,7.55,3.0,178.5,178.3,150.43
2016,12,8,10,30,36.0,203.0,7.5,3.0,221.0,227.74,192.88
2016,12,8,10,45,34.5,211.5,7.45,3.0,229.5,234.58,198.29
2016,12,8,11,0,33.0,220.0,7.4,3.0,238.0,241.29,203.64
2016,12,8,11,15,46.0,236.0,7.3,3.0,262.0,264.47,223.26
2016,12,8,11,30,59.0,252.0,7.2,3.0,286.0,287.29,242.47
2016,12,8,11,45,82.5,264.0,7.1,3.0,312.5,311.93,263.37
2016,12,8,12,0,106.0,276.0,7.0,3.0,339.0,335.8,283.48
2016,12,8,12,15,192.0,273.5,6.9,3.0,388.0,383.46,324.44
2016,12,8,12,30,278.0,271.0,6.8,3.0,437.0,427.42,361.64
2016,12,8,12,45,221.5,274.0,6.75,3.0,405.5,389.82,329.12
2016,12,8,13,0,165.0,277.0,6.7,3.0,374.0,355.64,299.65
2016,12,8,13,15,151.5,270.5,6.6,3.0,358.0,336.39,283.18
2016,12,8,13,30,138.0,264.0,6.5,3.0,342.0,317.44,266.94
2016,12,8,13,45,125.0,252.5,6.45,3.0,321.5,294.57,247.46
2016,12,8,14,0,112.0,241.0,6.4,3.0,301.0,273.22,229.26
2016,12,8,14,15,70.5,215.5,6.35,3.0,252.5,228.67,191.65
2016,12,8,14,30,29.0,190.0,6.3,3.0,204.0,187.35,156.96
2016,12,8,14,45,75.5,187.0,6.25,3.5,219.5,195.88,163.04
2016,12,8,15,0,122.0,184.0,6.2,4.0,235.0,197.77,162.67
2016,12,8,15,15,115.0,167.5,6.0,3.5,212.0,174.26,142.43
2016,12,8,15,30,108.0,151.0,5.8,3.0,189.0,151.25,122.69
2016,12,8,15,45,102.5,131.0,5.65,3.0,163.5,126.26,101.16
2016,12,8,16,0,97.0,111.0,5.5,3.0,138.0,101.86,80.67
2016,12,8,16,15,85.0,91.0,5.15,2.5,111.5,77.98,61.89
2016,12,8,16,30,73.0,71.0,4.8,2.0,85.0,59.26,49.06
2016,12,8,16,45,52.5,51.5,4.45,2.0,60.0,43.87,34.21
2016,12,8,17,0,32.0,32.0,4.1,2.0,35.0,29.27,19.15
2016,12,8,17,15,16.0,16.0,3.85,1.5,17.5,15.11,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,75.0,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,150.0,12.0,2.6,-2.0,16.0,50.13,0.0
2016,12,9,7,45,305.5,24.0,2.85,-1.5,54.0,130.41,76.49
2016,12,9,8,0,461.0,36.0,3.1,-1.0,92.0,210.36,164.84
2016,12,9,8,15,546.0,43.5,3.2,-0.5,139.0,267.29,219.31
2016,12,9,8,30,631.0,51.0,3.3,0.0,186.0,329.29,276.48
