Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,12,30,527.0,202.0,3.6,3.0,513.0,504.89,423.2
2016,12,19,12,45,549.5,192.5,3.55,3.5,515.0,496.83,415.04
2016,12,19,13,0,572.0,183.0,3.5,4.0,517.0,486.31,405.03
2016,12,19,13,15,748.5,130.0,3.45,4.0,557.0,510.93,424.61
2016,12,19,13,30,925.0,77.0,3.4,4.0,597.0,525.61,434.65
2016,12,19,13,45,917.5,76.0,3.35,4.0,577.0,493.31,405.66
2016,12,19,14,0,910.0,75.0,3.3,4.0,557.0,458.91,374.55
2016,12,19,14,15,898.0,73.5,3.25,4.0,528.5,420.38,339.4
2016,12,19,14,30,886.0,72.0,3.2,4.0,500.0,380.46,302.34
2016,12,19,14,45,868.5,70.0,3.15,4.0,465.5,337.18,261.89
2016,12,19,15,0,851.0,68.0,3.1,4.0,431.0,290.73,218.3
2016,12,19,15,15,826.5,65.0,2.9,3.5,390.5,244.09,174.89
2016,12,19,15,30,802.0,62.0,2.7,3.0,350.0,198.16,132.76
2016,12,19,15,45,765.0,58.5,2.55,3.0,305.0,151.1,92.14
2016,12,19,16,0,728.0,55.0,2.4,3.0,260.0,106.53,58.18
2016,12,19,16,15,672.5,50.0,2.1,2.5,212.5,62.75,33.34
2016,12,19,16,30,617.0,45.0,1.8,2.0,165.0,34.27,26.18
2016,12,19,16,45,523.5,37.5,1.5,1.5,119.5,29.65,21.58
2016,12,19,17,0,430.0,30.0,1.2,1.0,74.0,22.8,14.46
2016,12,19,17,15,215.0,15.0,1.2,0.5,37.0,11.09,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,181.5,15.5,0.15,1.5,33.5,76.45,0.0
2016,12,20,8,0,363.0,31.0,0.1,2.0,67.0,165.28,120.58
2016,12,20,8,15,456.0,40.0,0.2,2.5,110.5,221.45,174.02
2016,12,20,8,30,549.0,49.0,0.3,3.0,154.0,283.82,229.23
2016,12,20,8,45,604.5,55.0,0.45,3.5,199.5,332.09,272.35
2016,12,20,9,0,660.0,61.0,0.6,4.0,245.0,382.39,315.97
2016,12,20,9,15,697.5,65.5,0.75,4.5,288.5,421.95,349.86
2016,12,20,9,30,735.0,70.0,0.9,5.0,332.0,463.52,384.39
2016,12,20,9,45,759.5,73.5,1.05,6.0,371.0,496.54,410.59
2016,12,20,10,0,784.0,77.0,1.2,7.0,410.0,528.17,434.99
2016,12,20,10,15,802.5,79.5,1.3,7.5,443.5,553.57,454.47
2016,12,20,10,30,821.0,82.0,1.4,8.0,477.0,576.84,471.94
2016,12,20,10,45,832.5,84.0,1.55,9.0,504.5,593.03,483.15
2016,12,20,11,0,844.0,86.0,1.7,10.0,532.0,606.55,492.11
2016,12,20,11,15,852.5,87.0,1.8,10.5,552.0,614.37,497.17
2016,12,20,11,30,861.0,88.0,1.9,11.0,572.0,619.28,499.92
2016,12,20,11,45,868.0,87.5,2.05,11.5,584.5,618.7,498.74
2016,12,20,12,0,875.0,87.0,2.2,12.0,597.0,614.14,494.45
2016,12,20,12,15,569.5,178.0,2.25,12.0,511.0,515.77,415.25
2016,12,20,12,30,264.0,269.0,2.3,12.0,425.0,418.07,335.73
2016,12,20,12,45,140.5,242.0,2.35,12.5,325.0,314.75,253.22
2016,12,20,13,0,17.0,215.0,2.4,13.0,225.0,216.43,173.14
2016,12,20,13,15,25.0,222.0,2.4,13.0,236.5,226.22,181.43
2016,12,20,13,30,33.0,229.0,2.4,13.0,248.0,235.01,188.58
2016,12,20,13,45,95.0,236.5,2.45,13.5,287.5,267.89,214.74
2016,12,20,14,0,157.0,244.0,2.5,14.0,327.0,295.55,235.87
2016,12,20,14,15,494.0,161.0,2.45,14.0,404.0,341.87,269.11
2016,12,20,14,30,831.0,78.0,2.4,14.0,481.0,365.58,280.15
2016,12,20,14,45,796.0,80.5,2.4,14.0,444.5,322.98,242.28
2016,12,20,15,0,761.0,83.0,2.4,14.0,408.0,281.48,205.28
2016,12,20,15,15,735.0,79.5,2.2,13.5,369.5,237.9,166.6
2016,12,20,15,30,709.0,76.0,2.0,13.0,331.0,192.63,127.09
2016,12,20,15,45,677.0,70.0,1.8,13.0,288.5,148.1,89.97
2016,12,20,16,0,645.0,64.0,1.6,13.0,246.0,105.71,58.35
2016,12,20,16,15,588.5,58.0,1.5,12.0,201.0,64.8,35.34
2016,12,20,16,30,532.0,52.0,1.4,11.0,156.0,37.28,27.91
2016,12,20,16,45,445.5,42.5,1.35,10.0,113.0,31.56,22.5
2016,12,20,17,0,359.0,33.0,1.3,9.0,70.0,25.58,16.33
2016,12,20,17,15,179.5,16.5,1.35,8.5,35.0,12.38,0.0
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,180.0,15.5,3.25,5.0,33.0,75.55,0.0
2016,12,21,8,0,360.0,31.0,3.6,6.0,66.0,163.87,118.27
2016,12,21,8,15,454.5,40.0,3.55,6.5,109.5,220.39,173.19
2016,12,21,8,30,549.0,49.0,3.5,7.0,153.0,283.23,229.76
2016,12,21,8,45,608.0,54.5,3.5,8.0,199.0,332.41,273.81
2016,12,21,9,0,667.0,60.0,3.5,9.0,245.0,383.85,318.25
2016,12,21,9,15,704.5,64.5,3.7,10.0,288.5,423.69,352.14
2016,12,21,9,30,742.0,69.0,3.9,11.0,332.0,465.48,386.44
2016,12,21,9,45,768.0,72.0,4.1,12.0,371.5,498.99,413.15
2016,12,21,10,0,794.0,75.0,4.3,13.0,411.0,531.14,438.17
2016,12,21,10,15,558.0,137.0,4.3,13.5,382.5,473.66,389.4
2016,12,21,10,30,322.0,199.0,4.3,14.0,354.0,401.75,328.44
2016,12,21,10,45,238.5,221.0,4.35,14.5,339.5,371.53,302.47
2016,12,21,11,0,155.0,243.0,4.4,15.0,325.0,343.97,278.25
2016,12,21,11,15,150.5,252.5,4.4,15.5,334.5,349.57,281.75
2016,12,21,11,30,146.0,262.0,4.4,16.0,344.0,354.54,284.64
2016,12,21,11,45,166.0,268.0,4.4,16.5,363.0,370.13,296.32
2016,12,21,12,0,186.0,274.0,4.4,17.0,382.0,384.88,307.2
2016,12,21,12,15,304.5,255.0,4.4,17.0,434.0,434.25,347.02
2016,12,21,12,30,423.0,236.0,4.4,17.0,486.0,479.22,382.57
2016,12,21,12,45,428.0,233.0,4.4,17.5,484.0,469.38,373.52
2016,12,21,13,0,433.0,230.0,4.4,18.0,482.0,458.01,363.39
2016,12,21,13,15,653.0,157.0,4.35,18.0,529.0,489.55,388.37
2016,12,21,13,30,873.0,84.0,4.3,18.0,576.0,508.91,402.23
2016,12,21,13,45,631.0,148.0,4.25,18.5,497.5,430.66,338.46
2016,12,21,14,0,389.0,212.0,4.2,19.0,419.0,364.71,285.42
2016,12,21,14,15,384.5,202.0,4.1,19.0,398.0,338.19,263.38
2016,12,21,14,30,380.0,192.0,4.0,19.0,377.0,311.14,240.48
2016,12,21,14,45,335.0,184.0,3.9,19.0,338.5,272.63,209.05
2016,12,21,15,0,290.0,176.0,3.8,19.0,300.0,237.01,180.12
2016,12,21,15,15,279.5,161.0,3.4,18.5,271.5,206.56,154.72
2016,12,21,15,30,269.0,146.0,3.0,18.0,243.0,176.64,129.87
2016,12,21,15,45,465.0,103.5,2.7,17.5,246.0,149.71,99.07
2016,12,21,16,0,661.0,61.0,2.4,17.0,249.0,105.67,56.62
2016,12,21,16,15,605.0,55.5,2.2,16.0,203.5,64.35,33.48
2016,12,21,16,30,549.0,50.0,2.0,15.0,158.0,35.42,25.78
2016,12,21,16,45,460.5,41.0,1.85,14.0,114.5,30.08,20.8
2016,12,21,17,0,372.0,32.0,1.7,13.0,71.0,24.5,15.17
2016,12,21,17,15,186.0,16.0,1.75,12.5,35.5,11.87,0.0
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,159.5,16.0,4.25,6.5,31.0,70.04,0.0
2016,12,22,8,0,319.0,32.0,4.4,7.0,62.0,151.52,108.45
2016,12,22,8,15,415.0,41.5,4.55,7.5,105.0,207.58,162.71
2016,12,22,8,30,511.0,51.0,4.7,8.0,148.0,270.09,218.99
2016,12,22,8,45,574.5,57.5,4.9,8.5,193.5,321.07,265.22
2016,12,22,9,0,638.0,64.0,5.1,9.0,239.0,374.67,312.57
2016,12,22,9,15,676.5,68.5,5.05,9.5,282.5,415.92,348.36
2016,12,22,9,30,715.0,73.0,5.0,10.0,326.0,457.28,383.15
2016,12,22,9,45,742.5,76.5,5.0,10.5,365.5,489.87,409.99
2016,12,22,10,0,770.0,80.0,5.0,11.0,405.0,522.96,436.48
2016,12,22,10,15,789.0,82.5,4.85,11.5,439.0,548.57,455.99
2016,12,22,10,30,808.0,85.0,4.7,12.0,473.0,572.11,473.33
2016,12,22,10,45,821.5,86.5,4.6,12.5,500.5,588.99,485.17
2016,12,22,11,0,835.0,88.0,4.5,13.0,528.0,603.28,494.69
2016,12,22,11,15,843.5,89.5,4.4,13.5,548.5,611.78,499.48
2016,12,22,11,30,852.0,91.0,4.3,14.0,569.0,617.39,501.88
2016,12,22,11,45,872.0,85.5,4.2,14.5,584.5,618.39,500.91
2016,12,22,12,0,892.0,80.0,4.1,15.0,600.0,617.89,498.73
2016,12,22,12,15,893.5,80.5,4.0,15.0,604.5,609.42,491.07
2016,12,22,12,30,895.0,81.0,3.9,15.0,609.0,597.93,480.98
2016,12,22,12,45,892.0,81.5,3.85,15.5,604.5,580.94,465.75
2016,12,22,13,0,889.0,82.0,3.8,16.0,600.0,561.2,448.22
2016,12,22,13,15,884.5,81.5,3.75,16.0,588.5,537.03,427.88
2016,12,22,13,30,880.0,81.0,3.7,16.0,577.0,510.42,405.24
2016,12,22,13,45,872.0,80.0,3.65,16.0,557.5,479.39,378.72
2016,12,22,14,0,864.0,79.0,3.6,16.0,538.0,446.41,350.1
2016,12,22,14,15,852.0,77.5,3.55,16.0,511.5,407.65,316.37
2016,12,22,14,30,840.0,76.0,3.5,16.0,485.0,369.3,282.24
2016,12,22,14,45,817.5,75.5,3.45,16.0,450.5,327.51,244.94
2016,12,22,15,0,795.0,75.0,3.4,16.0,416.0,285.76,207.25
2016,12,22,15,15,770.5,72.0,3.1,15.5,377.5,241.55,167.83
2016,12,22,15,30,746.0,69.0,2.8,15.0,339.0,198.15,129.63
2016,12,22,15,45,707.0,65.0,2.55,14.5,295.5,152.9,92.27
2016,12,22,16,0,668.0,61.0,2.3,14.0,252.0,107.55,58.4
2016,12,22,16,15,612.5,55.5,2.1,13.5,206.5,65.82,34.38
2016,12,22,16,30,557.0,50.0,1.9,13.0,161.0,35.32,25.93
2016,12,22,16,45,463.5,41.5,1.7,12.5,117.0,30.43,21.28
2016,12,22,17,0,370.0,33.0,1.5,12.0,73.0,25.35,16.03
2016,12,22,17,15,185.0,16.5,1.55,11.5,36.5,12.25,0.18
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,15.0,2.6,9.5,15.0,14.5,0.0
2016,12,23,8,0,0.0,30.0,3.0,10.0,30.0,30.6,18.56
2016,12,23,8,15,13.0,49.5,3.2,10.5,52.0,58.73,43.6
2016,12,23,8,30,26.0,69.0,3.4,11.0,74.0,84.89,66.49
2016,12,23,8,45,36.0,88.5,3.6,11.5,97.5,110.2,88.5
2016,12,23,9,0,46.0,108.0,3.8,12.0,121.0,135.83,110.45
2016,12,23,9,15,52.5,126.5,3.85,12.5,143.5,158.9,129.84
2016,12,23,9,30,59.0,145.0,3.9,13.0,166.0,182.06,148.96
2016,12,23,9,45,63.0,161.5,3.95,13.5,186.5,201.67,164.79
2016,12,23,10,0,67.0,178.0,4.0,14.0,207.0,221.2,180.31
2016,12,23,10,15,41.0,177.5,4.0,14.5,195.5,204.94,165.95
2016,12,23,10,30,15.0,177.0,4.0,15.0,184.0,183.93,147.72
2016,12,23,10,45,16.0,187.0,4.0,16.0,195.0,194.09,155.2
2016,12,23,11,0,17.0,197.0,4.0,17.0,206.0,204.21,162.51
2016,12,23,11,15,19.0,205.5,4.05,17.0,216.0,213.36,169.66
2016,12,23,11,30,21.0,214.0,4.1,17.0,226.0,222.43,176.75
2016,12,23,11,45,20.5,217.0,4.15,17.5,229.0,224.41,177.81
2016,12,23,12,0,20.0,220.0,4.2,18.0,232.0,226.35,178.88
2016,12,23,12,15,20.0,221.5,4.2,18.0,233.5,227.06,179.33
2016,12,23,12,30,20.0,223.0,4.2,18.0,235.0,227.69,179.77
2016,12,23,12,45,53.5,245.5,4.2,18.5,277.0,268.47,212.12
2016,12,23,13,0,87.0,268.0,4.2,19.0,319.0,305.68,241.07
2016,12,23,13,15,52.5,240.0,4.15,19.0,270.5,257.82,203.03
2016,12,23,13,30,18.0,212.0,4.1,19.0,222.0,212.18,166.77
2016,12,23,13,45,9.0,171.0,4.1,19.5,176.0,168.29,131.62
2016,12,23,14,0,0.0,130.0,4.1,20.0,130.0,125.11,96.83
2016,12,23,14,15,0.0,137.5,3.95,20.0,137.5,131.92,102.54
2016,12,23,14,30,0.0,145.0,3.8,20.0,145.0,138.53,108.06
2016,12,23,14,45,0.0,123.5,3.65,20.0,123.5,118.18,91.74
2016,12,23,15,0,0.0,102.0,3.5,20.0,102.0,97.9,75.39
2016,12,23,15,15,0.0,92.0,3.05,19.5,92.0,88.33,67.84
2016,12,23,15,30,0.0,82.0,2.6,19.0,82.0,78.79,60.22
2016,12,23,15,45,251.0,84.5,2.2,19.0,156.5,105.23,71.28
2016,12,23,16,0,502.0,87.0,1.8,19.0,231.0,116.92,71.48
2016,12,23,16,15,443.5,77.5,1.55,18.0,188.5,78.8,48.52
2016,12,23,16,30,385.0,68.0,1.3,17.0,146.0,50.32,38.63
2016,12,23,16,45,301.5,54.5,1.1,16.5,105.5,41.22,30.28
2016,12,23,17,0,218.0,41.0,0.9,16.0,65.0,31.73,21.16
2016,12,23,17,15,109.0,20.5,0.9,16.0,32.5,15.89,2.52
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,122.5,16.5,2.75,17.5,28.0,58.76,0.0
2016,12,24,8,0,245.0,33.0,3.0,18.0,56.0,128.99,87.3
2016,12,24,8,15,340.0,44.5,3.1,18.0,96.5,183.5,137.76
2016,12,24,8,30,435.0,56.0,3.2,18.0,137.0,245.02,190.73
2016,12,24,8,45,499.0,63.5,3.3,18.5,181.0,294.89,233.72
2016,12,24,9,0,563.0,71.0,3.4,19.0,225.0,347.51,277.9
2016,12,24,9,15,604.5,76.5,3.6,19.5,267.0,389.29,312.58
2016,12,24,9,30,646.0,82.0,3.8,20.0,309.0,431.5,346.71
2016,12,24,9,45,680.5,84.5,4.0,20.5,348.5,466.68,374.61
2016,12,24,10,0,715.0,87.0,4.2,21.0,388.0,501.18,401.37
2016,12,24,10,15,371.0,137.5,4.35,21.5,294.5,367.1,293.82
2016,12,24,10,30,27.0,188.0,4.5,22.0,201.0,202.36,158.56
2016,12,24,10,45,13.5,119.0,4.7,22.5,125.5,123.93,95.48
2016,12,24,11,0,0.0,50.0,4.9,23.0,50.0,48.32,33.84
2016,12,24,11,15,64.0,155.5,5.0,23.0,192.0,193.31,151.54
2016,12,24,11,30,128.0,261.0,5.1,23.0,334.0,342.94,268.91
2016,12,24,11,45,66.0,222.5,5.2,23.5,260.0,260.51,203.04
2016,12,24,12,0,4.0,184.0,5.3,24.0,186.0,181.37,139.54
2016,12,24,12,15,14.5,207.5,5.3,24.0,216.0,210.15,162.35
2016,12,24,12,30,25.0,231.0,5.3,24.0,246.0,238.39,184.48
2016,12,24,12,45,115.5,253.0,5.35,24.0,320.5,312.15,242.89
2016,12,24,13,0,206.0,275.0,5.4,24.0,395.0,377.78,293.84
2016,12,24,13,15,103.0,185.5,5.35,24.0,245.5,232.91,180.87
2016,12,24,13,30,0.0,96.0,5.3,24.0,96.0,92.85,69.36
2016,12,24,13,45,0.0,82.0,5.3,24.0,82.0,79.32,58.65
2016,12,24,14,0,0.0,68.0,5.3,24.0,68.0,65.75,47.79
2016,12,24,14,15,0.0,64.5,5.15,24.0,64.5,62.36,45.13
2016,12,24,14,30,0.0,61.0,5.0,24.0,61.0,58.96,42.47
2016,12,24,14,45,0.0,61.0,4.85,24.0,61.0,58.96,42.56
2016,12,24,15,0,0.0,61.0,4.7,24.0,61.0,58.95,42.65
2016,12,24,15,15,0.0,55.0,4.45,23.5,55.0,53.14,38.09
2016,12,24,15,30,0.0,49.0,4.2,23.0,49.0,47.33,33.48
2016,12,24,15,45,266.5,65.0,4.0,22.5,141.5,91.57,58.56
2016,12,24,16,0,533.0,81.0,3.8,22.0,234.0,115.26,68.02
2016,12,24,16,15,474.0,72.5,3.8,21.5,191.0,77.25,45.42
2016,12,24,16,30,415.0,64.0,3.8,21.0,148.0,47.09,35.19
2016,12,24,16,45,321.5,52.5,3.8,21.0,107.0,39.53,28.24
2016,12,24,17,0,228.0,41.0,3.8,21.0,66.0,31.67,20.64
2016,12,24,17,15,114.0,20.5,3.95,20.5,33.0,15.86,2.99
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,163.0,14.5,5.95,18.5,29.5,68.13,0.0
2016,12,25,8,0,326.0,29.0,6.2,19.0,59.0,149.79,100.55
2016,12,25,8,15,423.5,38.0,6.5,19.0,101.5,205.65,154.08
2016,12,25,8,30,521.0,47.0,6.8,19.0,144.0,268.3,209.08
2016,12,25,8,45,580.0,53.5,7.1,19.5,189.0,317.64,252.75
2016,12,25,9,0,639.0,60.0,7.4,20.0,234.0,369.41,297.36
2016,12,25,9,15,473.0,97.0,7.6,20.5,238.0,345.6,279.66
2016,12,25,9,30,307.0,134.0,7.8,21.0,242.0,307.04,248.27
2016,12,25,9,45,308.5,152.0,8.0,21.5,271.0,333.08,269.09
2016,12,25,10,0,310.0,170.0,8.2,22.0,300.0,357.99,288.46
2016,12,25,10,15,202.5,191.5,8.25,22.0,279.0,317.79,254.87
2016,12,25,10,30,95.0,213.0,8.3,22.0,258.0,273.75,217.77
2016,12,25,10,45,51.5,196.5,8.35,22.5,221.5,229.47,181.09
2016,12,25,11,0,8.0,180.0,8.4,23.0,185.0,181.6,141.46
2016,12,25,11,15,4.0,155.0,8.3,23.0,157.5,153.69,118.89
2016,12,25,11,30,0.0,130.0,8.2,23.0,130.0,126.3,96.72
2016,12,25,11,45,2.0,156.5,8.1,23.5,157.5,153.43,118.16
2016,12,25,12,0,4.0,183.0,8.0,24.0,185.0,180.4,139.26
2016,12,25,12,15,4.5,184.5,7.85,24.0,187.0,181.79,140.26
2016,12,25,12,30,5.0,186.0,7.7,24.0,189.0,183.14,141.29
2016,12,25,12,45,399.0,150.5,7.55,24.5,384.0,374.68,296.4
2016,12,25,13,0,793.0,115.0,7.4,25.0,579.0,544.86,427.87
2016,12,25,13,15,561.5,180.0,7.15,25.0,505.5,466.52,364.23
2016,12,25,13,30,330.0,245.0,6.9,25.0,432.0,396.91,308.22
2016,12,25,13,45,326.0,238.5,6.65,25.0,418.0,377.11,292.09
2016,12,25,14,0,322.0,232.0,6.4,25.0,404.0,356.69,275.24
2016,12,25,14,15,203.5,224.5,6.15,24.5,331.0,290.35,223.98
2016,12,25,14,30,85.0,217.0,5.9,24.0,258.0,232.7,179.97
2016,12,25,14,45,42.5,140.5,5.7,24.0,161.0,146.15,111.95
2016,12,25,15,0,0.0,64.0,5.5,24.0,64.0,61.86,44.98
2016,12,25,15,15,0.0,58.0,5.2,23.5,58.0,56.05,40.46
2016,12,25,15,30,0.0,52.0,4.9,23.0,52.0,50.23,35.86
2016,12,25,15,45,233.0,75.5,4.6,23.0,143.0,96.13,63.61
2016,12,25,16,0,466.0,99.0,4.3,23.0,234.0,125.08,78.3
2016,12,25,16,15,404.5,88.5,4.05,22.5,191.0,87.94,55.53
2016,12,25,16,30,343.0,78.0,3.8,22.0,148.0,58.19,44.59
2016,12,25,16,45,247.5,63.0,3.55,21.5,106.5,48.04,35.45
2016,12,25,17,0,152.0,48.0,3.3,21.0,65.0,38.91,26.71
2016,12,25,17,15,76.0,24.0,3.3,21.0,32.5,20.11,6.04
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,143.5,15.5,2.35,19.5,28.5,63.65,0.0
2016,12,26,8,0,287.0,31.0,2.6,20.0,57.0,139.37,92.39
2016,12,26,8,15,386.5,41.0,2.6,20.0,98.5,195.67,145.16
2016,12,26,8,30,486.0,51.0,2.6,20.0,140.0,258.88,199.23
2016,12,26,8,45,552.5,57.0,2.65,20.5,185.0,309.75,242.73
2016,12,26,9,0,619.0,63.0,2.7,21.0,230.0,363.52,287.37
2016,12,26,9,15,659.0,67.5,2.8,21.5,273.5,405.12,321.49
2016,12,26,9,30,699.0,72.0,2.9,22.0,317.0,447.01,354.84
2016,12,26,9,45,735.5,73.0,3.0,22.5,357.5,481.6,381.82
2016,12,26,10,0,772.0,74.0,3.1,23.0,398.0,517.12,408.81
2016,12,26,10,15,790.5,76.5,3.2,23.0,432.0,542.84,428.58
2016,12,26,10,30,809.0,79.0,3.3,23.0,466.0,566.5,446.5
2016,12,26,10,45,830.5,78.0,3.4,23.5,495.0,585.86,460.18
2016,12,26,11,0,852.0,77.0,3.5,24.0,524.0,600.83,470.43
2016,12,26,11,15,437.5,147.0,3.5,24.0,377.5,424.62,333.49
2016,12,26,11,30,23.0,217.0,3.5,24.0,231.0,226.74,174.8
2016,12,26,11,45,187.0,233.5,3.55,24.5,342.5,348.68,271.4
2016,12,26,12,0,351.0,250.0,3.6,25.0,454.0,463.99,358.94
2016,12,26,12,15,354.5,251.5,3.5,25.0,459.0,461.88,356.3
2016,12,26,12,30,358.0,253.0,3.4,25.0,464.0,458.47,353.13
2016,12,26,12,45,201.5,251.0,3.35,25.5,370.0,358.84,275.87
2016,12,26,13,0,45.0,249.0,3.3,26.0,276.0,265.21,202.61
2016,12,26,13,15,63.0,253.0,3.15,26.0,289.5,275.94,211.12
2016,12,26,13,30,81.0,257.0,3.0,26.0,303.0,285.43,218.28
2016,12,26,13,45,444.0,176.0,2.95,26.0,415.0,374.17,286.11
2016,12,26,14,0,807.0,95.0,2.9,26.0,527.0,440.86,332.93
2016,12,26,14,15,794.0,93.0,2.65,25.5,501.0,404.9,302.87
2016,12,26,14,30,781.0,91.0,2.4,25.0,475.0,367.89,271.81
2016,12,26,14,45,759.5,89.5,2.2,25.0,442.0,327.77,237.5
2016,12,26,15,0,738.0,88.0,2.0,25.0,409.0,285.38,201.11
2016,12,26,15,15,711.5,84.5,1.7,24.5,370.5,242.39,164.57
2016,12,26,15,30,685.0,81.0,1.4,24.0,332.0,200.47,129.26
2016,12,26,15,45,640.5,77.0,1.15,24.0,289.5,156.78,94.46
2016,12,26,16,0,596.0,73.0,0.9,24.0,247.0,116.45,65.25
2016,12,26,16,15,539.0,66.0,0.75,23.5,203.0,76.5,41.7
2016,12,26,16,30,482.0,59.0,0.6,23.0,159.0,42.85,31.3
2016,12,26,16,45,387.0,49.5,0.5,22.5,116.0,37.38,26.32
2016,12,26,17,0,292.0,40.0,0.4,22.0,73.0,30.73,19.96
2016,12,26,17,15,146.0,20.0,0.4,21.5,36.5,15.39,3.83
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,5.5,2.0,14.0,5.5,5.3,0.0
2016,12,27,8,0,0.0,11.0,2.2,14.0,11.0,10.6,2.47
2016,12,27,8,15,0.0,19.5,2.2,14.0,19.5,18.81,10.01
2016,12,27,8,30,0.0,28.0,2.2,14.0,28.0,27.02,17.26
2016,12,27,8,45,0.0,37.5,2.2,14.5,37.5,36.21,25.23
2016,12,27,9,0,0.0,47.0,2.2,15.0,47.0,45.4,33.08
2016,12,27,9,15,0.0,56.5,2.15,15.5,56.5,54.59,40.82
2016,12,27,9,30,0.0,66.0,2.1,16.0,66.0,63.79,48.43
2016,12,27,9,45,0.0,74.5,2.05,16.5,74.5,72.07,55.16
2016,12,27,10,0,0.0,83.0,2.0,17.0,83.0,80.44,61.87
2016,12,27,10,15,0.0,90.5,2.0,17.5,90.5,87.79,67.68
2016,12,27,10,30,0.0,98.0,2.0,18.0,98.0,95.13,73.42
2016,12,27,10,45,0.0,104.5,2.0,18.5,104.5,101.47,78.29
2016,12,27,11,0,0.0,111.0,2.0,19.0,111.0,107.8,83.13
2016,12,27,11,15,273.5,147.5,2.0,19.0,300.5,320.54,257.25
2016,12,27,11,30,547.0,184.0,2.0,19.0,490.0,528.39,416.63
2016,12,27,11,45,310.5,223.5,2.0,19.0,398.5,417.36,328.26
2016,12,27,12,0,74.0,263.0,2.0,19.0,307.0,304.66,238.35
2016,12,27,12,15,73.0,266.0,1.95,19.0,309.5,304.85,238.68
2016,12,27,12,30,72.0,269.0,1.9,19.0,312.0,304.78,238.39
2016,12,27,12,45,53.5,255.5,1.85,19.5,287.5,278.6,217.36
2016,12,27,13,0,35.0,242.0,1.8,20.0,263.0,253.17,197.08
2016,12,27,13,15,43.5,243.5,1.75,20.0,269.0,256.94,200.14
2016,12,27,13,30,52.0,245.0,1.7,20.0,275.0,260.04,202.56
2016,12,27,13,45,97.0,246.5,1.65,20.0,300.0,279.39,217.59
2016,12,27,14,0,142.0,248.0,1.6,20.0,325.0,294.86,229.12
2016,12,27,14,15,416.0,185.0,1.55,20.0,393.5,338.58,260.36
2016,12,27,14,30,690.0,122.0,1.5,20.0,462.0,363.34,273.59
2016,12,27,14,45,675.5,116.0,1.5,20.0,430.5,324.4,240.24
2016,12,27,15,0,661.0,110.0,1.5,20.0,399.0,285.23,206.51
2016,12,27,15,15,632.0,105.0,1.45,20.0,361.5,243.45,170.86
2016,12,27,15,30,603.0,100.0,1.4,20.0,324.0,203.17,136.77
2016,12,27,15,45,562.0,94.0,1.35,20.0,282.0,161.96,103.6
2016,12,27,16,0,521.0,88.0,1.3,20.0,240.0,123.98,75.48
2016,12,27,16,15,463.5,78.5,1.15,19.5,197.0,84.67,50.99
2016,12,27,16,30,406.0,69.0,1.0,19.0,154.0,50.98,38.93
2016,12,27,16,45,321.5,56.5,0.9,18.5,112.5,42.55,31.28
2016,12,27,17,0,237.0,44.0,0.8,18.0,71.0,33.96,23.12
2016,12,27,17,15,133.0,26.5,0.8,17.5,40.0,20.73,7.93
2016,12,27,17,30,29.0,9.0,0.8,17.0,9.0,8.85,0.0
2016,12,27,17,45,14.5,4.5,0.85,17.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,26.0,17.0,3.35,18.5,19.0,23.69,0.0
2016,12,28,8,0,52.0,34.0,3.7,19.0,38.0,59.93,37.99
2016,12,28,8,15,101.5,55.0,3.9,19.5,71.0,102.38,75.68
2016,12,28,8,30,151.0,76.0,4.1,20.0,104.0,152.38,117.76
2016,12,28,8,45,191.5,94.5,4.3,20.5,140.0,193.54,152.56
2016,12,28,9,0,232.0,113.0,4.5,21.0,176.0,236.87,188.61
2016,12,28,9,15,259.0,129.5,4.55,21.0,211.0,273.11,218.69
2016,12,28,9,30,286.0,146.0,4.6,21.0,246.0,310.06,248.82
2016,12,28,9,45,326.0,152.5,4.7,21.5,279.0,343.14,275.14
2016,12,28,10,0,366.0,159.0,4.8,22.0,312.0,377.18,301.81
2016,12,28,10,15,357.0,181.0,4.8,22.5,340.5,400.51,318.89
2016,12,28,10,30,348.0,203.0,4.8,23.0,369.0,422.0,334.19
2016,12,28,10,45,210.5,217.5,4.85,23.5,320.0,351.85,277.25
2016,12,28,11,0,73.0,232.0,4.9,24.0,271.0,278.91,217.62
2016,12,28,11,15,163.0,243.5,4.9,24.0,334.0,348.75,273.07
2016,12,28,11,30,253.0,255.0,4.9,24.0,397.0,417.82,326.71
2016,12,28,11,45,322.5,248.0,4.9,24.5,433.5,449.93,350.89
2016,12,28,12,0,392.0,241.0,4.9,25.0,470.0,480.5,373.63
2016,12,28,12,15,553.0,193.5,4.85,25.0,519.5,525.85,409.2
2016,12,28,12,30,714.0,146.0,4.8,25.0,569.0,564.54,438.98
2016,12,28,12,45,734.0,137.0,4.75,25.5,569.5,553.41,428.86
2016,12,28,13,0,754.0,128.0,4.7,26.0,570.0,539.32,416.52
2016,12,28,13,15,513.0,192.5,4.6,26.0,491.0,455.95,351.09
2016,12,28,13,30,272.0,257.0,4.5,26.0,412.0,381.22,292.47
2016,12,28,13,45,270.0,248.5,4.4,26.0,398.0,362.08,277.48
2016,12,28,14,0,268.0,240.0,4.3,26.0,384.0,342.4,261.78
2016,12,28,14,15,286.5,224.5,4.1,26.0,372.0,324.13,246.81
2016,12,28,14,30,305.0,209.0,3.9,26.0,360.0,304.03,230.03
2016,12,28,14,45,297.5,195.0,3.75,26.0,334.0,274.84,206.28
2016,12,28,15,0,290.0,181.0,3.6,26.0,308.0,245.73,182.42
2016,12,28,15,15,471.5,135.0,3.2,25.5,319.5,232.52,165.13
2016,12,28,15,30,653.0,89.0,2.8,25.0,331.0,204.35,133.93
2016,12,28,15,45,619.0,82.5,2.4,24.5,290.0,161.33,99.22
2016,12,28,16,0,585.0,76.0,2.0,24.0,249.0,120.7,69.02
2016,12,28,16,15,530.5,69.0,1.8,23.0,205.5,81.21,45.09
2016,12,28,16,30,476.0,62.0,1.6,22.0,162.0,46.75,34.81
2016,12,28,16,45,397.0,51.0,1.45,21.5,120.0,38.49,27.41
2016,12,28,17,0,318.0,40.0,1.3,21.0,78.0,31.38,20.68
2016,12,28,17,15,192.0,25.5,1.35,20.5,45.0,19.85,7.72
2016,12,28,17,30,66.0,11.0,1.4,20.0,12.0,10.81,0.0
2016,12,28,17,45,33.0,5.5,1.5,20.0,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,84.5,15.0,5.4,11.0,22.5,37.38,0.0
2016,12,29,8,0,169.0,30.0,5.4,11.0,45.0,101.24,68.05
2016,12,29,8,15,206.0,47.5,5.5,11.0,77.0,139.23,107.06
2016,12,29,8,30,243.0,65.0,5.6,11.0,109.0,179.54,143.88
2016,12,29,8,45,266.0,81.5,5.7,11.0,142.5,208.92,171.11
2016,12,29,9,0,289.0,98.0,5.8,11.0,176.0,244.87,203.16
2016,12,29,9,15,298.5,115.0,5.95,11.0,208.0,275.39,230.0
2016,12,29,9,30,308.0,132.0,6.1,11.0,240.0,305.41,255.82
2016,12,29,9,45,310.5,149.0,6.3,11.5,269.0,331.07,276.98
2016,12,29,10,0,313.0,166.0,6.5,12.0,298.0,355.67,296.81
2016,12,29,10,15,257.0,189.0,6.45,12.0,303.0,352.17,292.86
2016,12,29,10,30,201.0,212.0,6.4,12.0,308.0,340.34,281.91
2016,12,29,10,45,151.5,225.0,6.4,12.0,300.0,324.74,267.93
2016,12,29,11,0,102.0,238.0,6.4,12.0,292.0,302.91,248.8
2016,12,29,11,15,131.0,250.0,6.35,12.0,322.0,336.18,276.04
2016,12,29,11,30,160.0,262.0,6.3,12.0,352.0,364.34,298.89
2016,12,29,11,45,200.0,266.0,6.3,12.5,381.0,390.3,319.52
2016,12,29,12,0,240.0,270.0,6.3,13.0,410.0,415.23,339.08
2016,12,29,12,15,398.5,232.0,6.2,13.0,467.0,470.11,384.88
2016,12,29,12,30,557.0,194.0,6.1,13.0,524.0,520.25,425.89
2016,12,29,12,45,485.5,215.5,6.1,13.5,502.5,489.63,398.99
2016,12,29,13,0,414.0,237.0,6.1,14.0,481.0,457.99,371.65
2016,12,29,13,15,416.0,231.5,6.0,14.0,472.5,443.3,359.18
2016,12,29,13,30,418.0,226.0,5.9,14.0,464.0,425.88,344.35
2016,12,29,13,45,209.0,190.0,5.8,14.0,309.0,279.47,225.76
2016,12,29,14,0,0.0,154.0,5.7,14.0,154.0,147.85,117.9
2016,12,29,14,15,0.0,147.0,5.65,14.0,147.0,140.92,112.47
2016,12,29,14,30,0.0,140.0,5.6,14.0,140.0,134.01,106.94
2016,12,29,14,45,289.5,132.5,5.55,14.0,259.5,217.2,170.55
2016,12,29,15,0,579.0,125.0,5.5,14.0,379.0,278.44,211.37
2016,12,29,15,15,696.5,95.5,5.25,13.5,374.5,253.39,183.57
2016,12,29,15,30,814.0,66.0,5.0,13.0,370.0,219.75,147.47
2016,12,29,15,45,782.0,62.0,4.8,13.0,325.5,172.02,106.07
2016,12,29,16,0,750.0,58.0,4.6,13.0,281.0,126.21,69.77
2016,12,29,16,15,700.0,53.5,4.15,12.0,233.5,81.16,41.28
2016,12,29,16,30,650.0,49.0,3.7,11.0,186.0,40.5,30.87
2016,12,29,16,45,567.0,41.5,3.3,10.5,139.0,32.47,23.41
2016,12,29,17,0,484.0,34.0,2.9,10.0,92.0,25.47,16.64
2016,12,29,17,15,242.0,25.0,2.85,9.5,54.0,19.62,8.59
2016,12,29,17,30,0.0,16.0,2.8,9.0,16.0,15.73,0.0
2016,12,29,17,45,0.0,8.0,2.75,9.0,8.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,1.0,0.75,7.5,1.0,0.98,0.0
2016,12,30,8,0,0.0,2.0,0.8,8.0,2.0,1.93,0.0
2016,12,30,8,15,0.0,4.5,0.85,8.0,4.5,4.33,0.0
2016,12,30,8,30,0.0,7.0,0.9,8.0,7.0,6.74,0.21
2016,12,30,8,45,0.0,9.0,1.0,8.5,9.0,8.67,1.94
2016,12,30,9,0,0.0,11.0,1.1,9.0,11.0,10.61,3.64
2016,12,30,9,15,0.0,13.5,1.35,9.5,13.5,13.02,5.74
2016,12,30,9,30,0.0,16.0,1.6,10.0,16.0,15.43,7.81
2016,12,30,9,45,3.0,81.5,1.85,10.5,83.0,80.73,64.0
2016,12,30,10,0,6.0,147.0,2.1,11.0,150.0,149.39,121.52
2016,12,30,10,15,3.0,120.5,2.2,11.0,122.0,119.72,96.29
2016,12,30,10,30,0.0,94.0,2.3,11.0,94.0,91.16,72.08
2016,12,30,10,45,25.0,158.5,2.4,11.5,172.0,174.07,141.43
2016,12,30,11,0,50.0,223.0,2.5,12.0,250.0,255.67,207.63
2016,12,30,11,15,33.5,215.5,2.55,11.5,234.0,236.54,191.69
2016,12,30,11,30,17.0,208.0,2.6,11.0,218.0,214.2,173.38
2016,12,30,11,45,21.0,218.5,2.7,11.0,230.5,226.45,183.34
2016,12,30,12,0,25.0,229.0,2.8,11.0,243.0,238.52,193.06
2016,12,30,12,15,80.5,255.0,2.85,11.0,302.5,298.8,242.47
2016,12,30,12,30,136.0,281.0,2.9,11.0,362.0,356.53,288.86
2016,12,30,12,45,78.0,252.5,2.95,11.0,299.0,289.95,234.72
2016,12,30,13,0,20.0,224.0,3.0,11.0,236.0,227.13,183.43
2016,12,30,13,15,10.0,183.0,3.0,10.5,189.0,181.67,146.72
2016,12,30,13,30,0.0,142.0,3.0,10.0,142.0,136.96,110.07
2016,12,30,13,45,0.0,126.5,3.05,10.0,126.5,122.0,97.78
2016,12,30,14,0,0.0,111.0,3.1,10.0,111.0,107.11,85.45
2016,12,30,14,15,0.0,111.5,3.1,10.0,111.5,107.48,85.91
2016,12,30,14,30,0.0,112.0,3.1,10.0,112.0,107.8,86.33
2016,12,30,14,45,0.0,69.0,3.1,10.0,69.0,66.71,51.64
2016,12,30,15,0,0.0,26.0,3.1,10.0,26.0,25.1,16.06
2016,12,30,15,15,0.0,24.0,3.05,10.0,24.0,23.16,14.44
2016,12,30,15,30,0.0,22.0,3.0,10.0,22.0,21.23,12.8
2016,12,30,15,45,0.0,19.0,3.0,10.0,19.0,18.33,10.31
2016,12,30,16,0,0.0,16.0,3.0,10.0,16.0,15.43,7.8
2016,12,30,16,15,0.0,13.0,2.75,9.5,13.0,12.53,5.28
2016,12,30,16,30,0.0,10.0,2.5,9.0,10.0,9.64,3.14
2016,12,30,16,45,0.0,7.5,2.3,9.0,7.5,7.23,0.87
2016,12,30,17,0,0.0,5.0,2.1,9.0,5.0,4.82,0.0
2016,12,30,17,15,0.0,2.5,2.15,9.0,2.5,2.41,0.0
2016,12,30,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
